Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,13.5,4.85,3.0,13.5,11.9,0.0
2016,1,1,8,0,0.0,27.0,4.9,3.0,27.0,26.03,15.3
2016,1,1,8,15,8.5,47.0,4.95,3.0,48.5,53.34,40.78
2016,1,1,8,30,17.0,67.0,5.0,3.0,70.0,86.76,71.13
2016,1,1,8,45,26.5,86.5,5.05,3.5,93.0,113.24,95.1
2016,1,1,9,0,36.0,106.0,5.1,4.0,116.0,139.37,118.34
2016,1,1,9,15,43.5,124.0,5.05,4.0,138.0,161.91,138.19
2016,1,1,9,30,51.0,142.0,5.0,4.0,160.0,184.25,157.55
2016,1,1,9,45,40.5,154.0,5.0,4.0,169.5,186.72,159.03
2016,1,1,10,0,30.0,166.0,5.0,4.0,179.0,189.19,160.46
2016,1,1,10,15,80.0,191.5,4.95,4.0,229.5,248.38,211.93
2016,1,1,10,30,130.0,217.0,4.9,4.0,280.0,316.99,270.25
2016,1,1,10,45,134.0,231.0,4.85,4.5,299.0,329.0,278.94
2016,1,1,11,0,138.0,245.0,4.8,5.0,318.0,340.13,286.95
2016,1,1,11,15,166.5,255.0,4.7,5.0,347.0,361.95,304.67
2016,1,1,11,30,195.0,265.0,4.6,5.0,376.0,381.97,320.65
2016,1,1,11,45,111.0,249.5,4.6,5.0,313.0,307.36,257.19
2016,1,1,12,0,27.0,234.0,4.6,5.0,250.0,225.88,187.84
2016,1,1,12,15,28.5,237.5,4.6,5.0,254.5,231.91,192.85
2016,1,1,12,30,30.0,241.0,4.6,5.0,259.0,232.35,193.04
2016,1,1,12,45,21.5,226.5,4.6,5.5,239.5,209.94,173.79
2016,1,1,13,0,13.0,212.0,4.6,6.0,220.0,191.62,158.11
2016,1,1,13,15,6.5,181.0,4.55,6.0,185.0,161.02,132.42
2016,1,1,13,30,0.0,150.0,4.5,6.0,150.0,131.4,107.51
2016,1,1,13,45,55.0,201.0,4.45,6.0,231.0,188.59,154.7
2016,1,1,14,0,110.0,252.0,4.4,6.0,312.0,236.8,192.97
2016,1,1,14,15,55.0,143.5,4.3,6.0,173.5,134.21,108.02
2016,1,1,14,30,0.0,35.0,4.2,6.0,35.0,30.88,21.36
2016,1,1,14,45,0.0,53.0,4.1,6.0,53.0,46.81,35.36
2016,1,1,15,0,0.0,71.0,4.0,6.0,71.0,62.78,49.37
2016,1,1,15,15,0.0,65.0,3.8,5.5,65.0,57.44,47.14
2016,1,1,15,30,0.0,59.0,3.6,5.0,59.0,52.11,42.45
2016,1,1,15,45,0.0,51.5,3.4,5.0,51.5,45.45,36.42
2016,1,1,16,0,0.0,44.0,3.2,5.0,44.0,38.8,30.33
2016,1,1,16,15,0.0,36.5,3.0,4.5,36.5,32.16,24.23
2016,1,1,16,30,0.0,29.0,2.8,4.0,29.0,25.53,18.04
2016,1,1,16,45,0.0,21.5,2.6,4.0,21.5,18.91,11.74
2016,1,1,17,0,0.0,14.0,2.4,4.0,14.0,12.3,5.43
2016,1,1,17,15,0.0,8.0,2.35,4.0,8.0,7.02,0.0
2016,1,1,17,30,0.0,2.0,2.3,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,2.3,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,1.45,3.5,9.0,8.19,0.0
2016,1,2,8,0,0.0,18.0,1.5,4.0,18.0,15.84,7.06
2016,1,2,8,15,0.0,32.0,1.55,4.0,32.0,28.23,18.83
2016,1,2,8,30,0.0,46.0,1.6,4.0,46.0,41.78,31.18
2016,1,2,8,45,0.0,61.0,1.7,4.0,61.0,56.36,44.34
2016,1,2,9,0,0.0,76.0,1.8,4.0,76.0,70.68,57.11
2016,1,2,9,15,0.0,91.0,1.8,4.0,91.0,84.83,69.54
2016,1,2,9,30,0.0,106.0,1.8,4.0,106.0,98.84,81.67
2016,1,2,9,45,0.0,82.0,1.85,4.0,82.0,73.2,59.09
2016,1,2,10,0,0.0,58.0,1.9,4.0,58.0,51.23,39.7
2016,1,2,10,15,0.0,70.5,1.85,4.0,70.5,62.34,49.36
2016,1,2,10,30,0.0,83.0,1.8,4.0,83.0,73.47,58.94
2016,1,2,10,45,14.5,147.5,1.8,4.0,155.5,143.91,119.88
2016,1,2,11,0,29.0,212.0,1.8,4.0,228.0,224.09,187.37
2016,1,2,11,15,106.0,239.0,1.75,4.0,299.0,297.93,249.32
2016,1,2,11,30,183.0,266.0,1.7,4.0,370.0,375.92,312.71
2016,1,2,11,45,96.5,234.0,1.7,4.5,289.0,276.68,229.55
2016,1,2,12,0,10.0,202.0,1.7,5.0,208.0,186.8,153.76
2016,1,2,12,15,5.0,112.0,1.75,5.0,115.0,102.12,82.57
2016,1,2,12,30,0.0,22.0,1.8,5.0,22.0,19.42,11.31
2016,1,2,12,45,0.0,58.0,1.85,5.5,58.0,51.31,38.99
2016,1,2,13,0,0.0,94.0,1.9,6.0,94.0,83.3,66.38
2016,1,2,13,15,0.0,78.5,1.85,6.0,78.5,69.52,54.56
2016,1,2,13,30,0.0,63.0,1.8,6.0,63.0,55.74,42.76
2016,1,2,13,45,4.0,125.5,1.75,6.5,128.0,111.49,90.34
2016,1,2,14,0,8.0,188.0,1.7,7.0,193.0,163.47,133.78
2016,1,2,14,15,12.5,188.5,1.6,6.5,195.5,163.05,133.46
2016,1,2,14,30,17.0,189.0,1.5,6.0,198.0,161.79,132.58
2016,1,2,14,45,73.5,194.5,1.45,6.0,228.5,163.66,131.86
2016,1,2,15,0,130.0,200.0,1.4,6.0,259.0,157.3,125.47
2016,1,2,15,15,124.5,183.5,1.3,5.5,236.0,134.29,116.19
2016,1,2,15,30,119.0,167.0,1.2,5.0,213.0,122.25,105.93
2016,1,2,15,45,114.0,148.0,1.2,5.0,187.5,109.89,95.05
2016,1,2,16,0,109.0,129.0,1.2,5.0,162.0,97.14,83.65
2016,1,2,16,15,98.5,108.5,1.05,5.0,135.0,83.05,70.82
2016,1,2,16,30,88.0,88.0,0.9,5.0,108.0,68.53,57.38
2016,1,2,16,45,71.5,68.0,0.8,5.0,81.5,53.89,43.6
2016,1,2,17,0,55.0,48.0,0.7,5.0,55.0,38.85,29.26
2016,1,2,17,15,27.5,29.5,0.65,4.5,33.0,25.01,14.68
2016,1,2,17,30,0.0,11.0,0.6,4.0,11.0,10.01,0.0
2016,1,2,17,45,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,166.5,14.5,2.1,4.5,29.0,103.16,0.0
2016,1,3,8,0,333.0,29.0,2.4,5.0,58.0,260.38,201.37
2016,1,3,8,15,436.0,39.0,2.45,5.5,103.0,340.14,284.91
2016,1,3,8,30,539.0,49.0,2.5,6.0,148.0,424.24,359.97
2016,1,3,8,45,603.0,55.5,2.55,6.5,195.5,481.87,410.09
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,539.62,458.0
2016,1,3,9,15,451.0,102.0,2.6,7.5,234.0,444.0,377.23
2016,1,3,9,30,235.0,142.0,2.6,8.0,225.0,333.12,282.23
2016,1,3,9,45,284.0,154.5,2.65,9.0,266.0,378.13,318.84
2016,1,3,10,0,333.0,167.0,2.7,10.0,307.0,422.45,353.25
2016,1,3,10,15,231.5,192.5,2.65,10.5,294.0,376.8,312.66
2016,1,3,10,30,130.0,218.0,2.6,11.0,281.0,318.68,262.46
2016,1,3,10,45,293.5,208.0,2.55,11.5,361.0,423.01,347.88
2016,1,3,11,0,457.0,198.0,2.5,12.0,441.0,523.21,426.05
2016,1,3,11,15,323.0,232.5,2.5,12.0,408.0,450.25,365.63
2016,1,3,11,30,189.0,267.0,2.5,12.0,375.0,381.15,308.75
2016,1,3,11,45,241.5,267.5,2.5,12.5,408.5,404.59,326.85
2016,1,3,12,0,294.0,268.0,2.5,13.0,442.0,431.39,346.54
2016,1,3,12,15,322.0,265.0,2.5,13.0,457.5,430.17,344.61
2016,1,3,12,30,350.0,262.0,2.5,13.0,473.0,426.42,340.58
2016,1,3,12,45,631.5,176.5,2.55,13.5,555.0,476.56,377.53
2016,1,3,13,0,913.0,91.0,2.6,14.0,637.0,499.32,390.01
2016,1,3,13,15,909.5,90.5,2.65,14.0,626.5,458.78,354.12
2016,1,3,13,30,906.0,90.0,2.7,14.0,616.0,416.33,316.14
2016,1,3,13,45,902.0,88.0,2.75,14.0,598.0,370.71,274.82
2016,1,3,14,0,898.0,86.0,2.8,14.0,580.0,323.64,231.69
2016,1,3,14,15,888.0,84.5,2.8,14.0,554.0,269.81,183.28
2016,1,3,14,30,878.0,83.0,2.8,14.0,528.0,219.46,138.87
2016,1,3,14,45,863.5,80.5,2.8,14.0,495.0,167.55,96.86
2016,1,3,15,0,849.0,78.0,2.8,14.0,462.0,116.18,62.72
2016,1,3,15,15,827.5,75.0,2.6,13.5,422.5,65.07,43.5
2016,1,3,15,30,806.0,72.0,2.4,13.0,383.0,55.74,44.34
2016,1,3,15,45,779.5,67.0,2.25,13.0,339.5,52.82,41.83
2016,1,3,16,0,753.0,62.0,2.1,13.0,296.0,49.85,39.24
2016,1,3,16,15,705.5,57.0,1.85,12.0,248.0,46.74,36.59
2016,1,3,16,30,658.0,52.0,1.6,11.0,200.0,43.65,33.83
2016,1,3,16,45,587.5,44.0,1.4,10.0,152.5,37.65,28.27
2016,1,3,17,0,517.0,36.0,1.2,9.0,105.0,31.55,22.36
2016,1,3,17,15,375.0,25.5,1.2,8.5,64.0,20.75,11.22
2016,1,3,17,30,233.0,15.0,1.2,8.0,23.0,13.64,0.0
2016,1,3,17,45,116.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,12.5,3.25,1.5,33.0,138.97,0.0
2016,1,4,8,0,472.0,25.0,3.5,2.0,66.0,327.48,256.36
2016,1,4,8,15,572.5,32.5,3.4,2.5,114.0,407.79,345.59
2016,1,4,8,30,673.0,40.0,3.3,3.0,162.0,491.27,421.38
2016,1,4,8,45,730.0,44.5,3.25,3.5,212.0,545.36,469.14
2016,1,4,9,0,787.0,49.0,3.2,4.0,262.0,598.83,513.72
2016,1,4,9,15,823.0,52.5,3.2,5.0,310.0,635.81,541.84
2016,1,4,9,30,859.0,56.0,3.2,6.0,358.0,665.02,562.19
2016,1,4,9,45,883.0,58.5,3.25,7.0,401.0,687.81,576.96
2016,1,4,10,0,907.0,61.0,3.3,8.0,444.0,707.69,589.1
2016,1,4,10,15,923.5,63.0,3.2,8.5,481.5,718.58,594.5
2016,1,4,10,30,940.0,65.0,3.1,9.0,519.0,726.05,597.3
2016,1,4,10,45,951.0,66.5,3.05,9.5,549.5,725.61,594.41
2016,1,4,11,0,962.0,68.0,3.0,10.0,580.0,721.55,588.49
2016,1,4,11,15,969.5,69.0,2.95,10.0,603.0,710.97,578.39
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,696.78,565.47
2016,1,4,11,45,977.0,72.5,2.85,10.5,640.0,676.0,546.34
2016,1,4,12,0,977.0,75.0,2.8,11.0,654.0,651.92,524.56
2016,1,4,12,15,978.5,75.0,2.75,11.0,660.5,622.97,499.79
2016,1,4,12,30,980.0,75.0,2.7,11.0,667.0,590.96,472.21
2016,1,4,12,45,978.0,75.5,2.65,11.5,664.0,554.78,440.01
2016,1,4,13,0,976.0,76.0,2.6,12.0,661.0,516.03,405.2
2016,1,4,13,15,972.0,75.5,2.6,12.0,650.0,473.13,367.29
2016,1,4,13,30,968.0,75.0,2.6,12.0,639.0,428.2,326.82
2016,1,4,13,45,960.5,74.5,2.6,12.0,619.5,380.3,283.15
2016,1,4,14,0,953.0,74.0,2.6,12.0,600.0,331.09,237.77
2016,1,4,14,15,942.5,72.5,2.6,12.0,573.0,279.26,190.36
2016,1,4,14,30,932.0,71.0,2.6,12.0,546.0,226.89,143.73
2016,1,4,14,45,915.0,70.0,2.6,12.0,511.5,173.77,100.32
2016,1,4,15,0,898.0,69.0,2.6,12.0,477.0,121.19,65.02
2016,1,4,15,15,877.0,66.5,2.45,11.5,436.5,68.21,44.53
2016,1,4,15,30,856.0,64.0,2.3,11.0,396.0,49.67,39.24
2016,1,4,15,45,825.0,60.5,2.15,11.0,350.5,47.73,37.6
2016,1,4,16,0,794.0,57.0,2.0,11.0,305.0,45.8,35.91
2016,1,4,16,15,747.5,52.5,1.8,9.5,256.5,42.94,33.53
2016,1,4,16,30,701.0,48.0,1.6,8.0,208.0,40.1,31.04
2016,1,4,16,45,625.0,41.5,1.45,7.0,159.0,35.33,26.55
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,30.55,21.8
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,22.11,12.74
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,13.64,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,6.82,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.0,15.5,2.75,1.0,28.5,95.25,0.0
2016,1,5,8,0,300.0,31.0,2.8,1.0,57.0,243.5,190.31
2016,1,5,8,15,403.5,42.0,2.8,1.5,101.0,324.48,276.07
2016,1,5,8,30,507.0,53.0,2.8,2.0,145.0,409.72,353.37
2016,1,5,8,45,573.0,60.0,2.8,2.5,192.0,469.16,405.86
2016,1,5,9,0,639.0,67.0,2.8,3.0,239.0,528.69,456.05
2016,1,5,9,15,680.5,72.0,2.75,3.0,285.0,568.88,489.05
2016,1,5,9,30,722.0,77.0,2.7,3.0,331.0,607.4,519.55
2016,1,5,9,45,752.5,80.5,2.7,3.5,373.0,634.43,539.22
2016,1,5,10,0,783.0,84.0,2.7,4.0,415.0,655.89,554.05
2016,1,5,10,15,803.0,86.5,2.65,4.5,451.0,669.51,562.02
2016,1,5,10,30,823.0,89.0,2.6,5.0,487.0,679.91,567.3
2016,1,5,10,45,838.0,90.5,2.6,5.5,517.0,682.43,566.63
2016,1,5,11,0,853.0,92.0,2.6,6.0,547.0,681.54,563.29
2016,1,5,11,15,862.0,93.5,2.6,6.5,569.5,673.22,554.18
2016,1,5,11,30,871.0,95.0,2.6,7.0,592.0,661.51,542.43
2016,1,5,11,45,889.0,91.0,2.6,8.0,609.0,646.18,527.01
2016,1,5,12,0,907.0,87.0,2.6,9.0,626.0,625.31,507.22
2016,1,5,12,15,909.0,87.0,2.6,9.5,632.0,598.44,483.3
2016,1,5,12,30,911.0,87.0,2.6,10.0,638.0,568.7,456.8
2016,1,5,12,45,733.0,143.5,2.6,10.5,586.0,499.58,399.28
2016,1,5,13,0,555.0,200.0,2.6,11.0,534.0,434.56,345.66
2016,1,5,13,15,277.5,175.5,2.6,11.0,342.5,270.12,215.61
2016,1,5,13,30,0.0,151.0,2.6,11.0,151.0,132.35,105.87
2016,1,5,13,45,0.0,140.5,2.6,11.0,140.5,122.99,98.42
2016,1,5,14,0,0.0,130.0,2.6,11.0,130.0,113.74,90.83
2016,1,5,14,15,37.0,178.0,2.55,11.0,197.0,157.72,126.24
2016,1,5,14,30,74.0,226.0,2.5,11.0,264.0,194.29,154.77
2016,1,5,14,45,37.0,173.5,2.45,11.0,192.5,145.61,116.2
2016,1,5,15,0,0.0,121.0,2.4,11.0,121.0,103.99,83.26
2016,1,5,15,15,0.0,85.0,2.25,10.5,85.0,74.73,58.77
2016,1,5,15,30,0.0,49.0,2.1,10.0,49.0,43.24,33.59
2016,1,5,15,45,0.0,43.0,1.95,10.0,43.0,37.92,28.87
2016,1,5,16,0,0.0,37.0,1.8,10.0,37.0,32.6,24.1
2016,1,5,16,15,0.0,31.0,1.65,9.5,31.0,27.3,19.31
2016,1,5,16,30,0.0,25.0,1.5,9.0,25.0,21.99,14.46
2016,1,5,16,45,0.0,18.5,1.4,8.5,18.5,16.26,9.14
2016,1,5,17,0,0.0,12.0,1.3,8.0,12.0,10.53,3.78
2016,1,5,17,15,0.0,7.0,1.4,8.0,7.0,6.14,0.0
2016,1,5,17,30,0.0,2.0,1.5,8.0,2.0,1.75,0.0
2016,1,5,17,45,0.0,1.0,1.6,8.0,1.0,0.91,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.0,17.5,1.9,5.0,25.0,65.18,0.0
2016,1,6,8,0,182.0,35.0,2.1,5.0,50.0,183.77,140.17
2016,1,6,8,15,280.5,49.5,2.1,5.5,91.5,260.31,217.73
2016,1,6,8,30,379.0,64.0,2.1,6.0,133.0,342.22,290.75
2016,1,6,8,45,439.0,75.5,2.15,6.5,177.5,398.86,340.12
2016,1,6,9,0,499.0,87.0,2.2,7.0,222.0,456.43,388.28
2016,1,6,9,15,544.5,94.5,2.2,7.0,266.0,503.49,426.63
2016,1,6,9,30,590.0,102.0,2.2,7.0,310.0,546.68,460.77
2016,1,6,9,45,620.0,108.5,2.25,7.5,350.0,576.23,482.52
2016,1,6,10,0,650.0,115.0,2.3,8.0,390.0,603.36,501.9
2016,1,6,10,15,325.0,90.0,2.3,8.0,227.5,338.86,286.65
2016,1,6,10,30,0.0,65.0,2.3,8.0,65.0,57.46,44.02
2016,1,6,10,45,0.0,100.0,2.3,8.5,100.0,89.09,71.14
2016,1,6,11,0,0.0,135.0,2.3,9.0,135.0,121.56,98.31
2016,1,6,11,15,0.0,96.5,2.3,9.0,96.5,85.66,67.77
2016,1,6,11,30,0.0,58.0,2.3,9.0,58.0,51.29,38.46
2016,1,6,11,45,0.0,64.5,2.35,9.5,64.5,57.07,43.29
2016,1,6,12,0,0.0,71.0,2.4,10.0,71.0,62.86,48.07
2016,1,6,12,15,0.0,77.5,2.35,10.0,77.5,68.64,52.94
2016,1,6,12,30,0.0,84.0,2.3,10.0,84.0,74.43,57.81
2016,1,6,12,45,0.0,80.5,2.3,10.0,80.5,71.31,55.17
2016,1,6,13,0,0.0,77.0,2.3,10.0,77.0,68.2,52.55
2016,1,6,13,15,0.0,74.5,2.25,10.0,74.5,65.97,50.7
2016,1,6,13,30,0.0,72.0,2.2,10.0,72.0,63.74,48.85
2016,1,6,13,45,0.0,73.0,2.2,10.5,73.0,64.62,49.55
2016,1,6,14,0,0.0,74.0,2.2,11.0,74.0,65.5,50.27
2016,1,6,14,15,0.0,98.0,2.15,11.0,98.0,86.49,68.11
2016,1,6,14,30,0.0,122.0,2.1,11.0,122.0,106.24,84.84
2016,1,6,14,45,0.0,64.5,2.05,11.0,64.5,57.02,43.3
2016,1,6,15,0,0.0,7.0,2.0,11.0,7.0,6.16,0.0
2016,1,6,15,15,0.0,17.5,1.75,10.5,17.5,15.41,7.74
2016,1,6,15,30,0.0,28.0,1.5,10.0,28.0,24.66,16.81
2016,1,6,15,45,0.0,24.5,1.3,10.0,24.5,21.57,14.04
2016,1,6,16,0,0.0,21.0,1.1,10.0,21.0,18.47,11.25
2016,1,6,16,15,177.5,56.0,0.95,10.0,97.5,40.18,31.02
2016,1,6,16,30,355.0,91.0,0.8,10.0,174.0,67.8,55.78
2016,1,6,16,45,296.0,74.0,0.65,10.0,132.0,56.04,44.79
2016,1,6,17,0,237.0,57.0,0.5,10.0,90.0,43.88,33.29
2016,1,6,17,15,118.5,38.5,0.5,9.5,55.0,30.54,19.92
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,17.02,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.1,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,111.9,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,279.19,212.77
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.0,360.06,299.09
2016,1,7,8,30,576.0,46.0,2.1,7.0,150.0,445.45,375.18
2016,1,7,8,45,638.5,51.5,2.15,7.5,198.5,496.83,419.98
2016,1,7,9,0,701.0,57.0,2.2,8.0,247.0,554.32,467.2
2016,1,7,9,15,740.5,61.5,2.2,8.5,293.5,594.29,498.21
2016,1,7,9,30,780.0,66.0,2.2,9.0,340.0,632.31,526.4
2016,1,7,9,45,811.0,67.5,2.2,10.0,383.0,658.54,543.33
2016,1,7,10,0,842.0,69.0,2.2,11.0,426.0,681.96,557.71
2016,1,7,10,15,860.5,71.5,2.1,12.0,463.0,694.83,563.23
2016,1,7,10,30,879.0,74.0,2.0,13.0,500.0,699.44,562.58
2016,1,7,10,45,896.0,73.5,1.95,14.0,531.0,701.4,560.45
2016,1,7,11,0,913.0,73.0,1.9,15.0,562.0,699.9,555.44
2016,1,7,11,15,922.0,74.5,1.9,15.5,585.5,691.77,546.74
2016,1,7,11,30,931.0,76.0,1.9,16.0,609.0,680.11,535.43
2016,1,7,11,45,937.5,76.0,1.95,17.0,624.0,661.79,518.52
2016,1,7,12,0,944.0,76.0,2.0,18.0,639.0,640.11,499.01
2016,1,7,12,15,946.5,76.0,1.95,18.5,646.5,612.84,475.53
2016,1,7,12,30,949.0,76.0,1.9,19.0,654.0,582.54,449.5
2016,1,7,12,45,952.5,75.0,1.85,19.5,653.0,548.84,420.51
2016,1,7,13,0,956.0,74.0,1.8,20.0,652.0,512.29,388.8
2016,1,7,13,15,953.0,73.5,1.8,20.0,642.0,470.74,353.56
2016,1,7,13,30,950.0,73.0,1.8,20.0,632.0,427.11,315.82
2016,1,7,13,45,945.5,71.5,1.8,20.0,614.0,380.21,274.68
2016,1,7,14,0,941.0,70.0,1.8,20.0,596.0,331.77,231.58
2016,1,7,14,15,931.5,68.5,1.85,20.0,570.0,280.81,186.51
2016,1,7,14,30,922.0,67.0,1.9,20.0,544.0,229.22,141.77
2016,1,7,14,45,908.0,65.5,1.95,20.0,510.5,176.61,99.33
2016,1,7,15,0,894.0,64.0,2.0,20.0,477.0,124.25,63.73
2016,1,7,15,15,874.0,62.0,1.8,19.5,437.5,71.85,41.33
2016,1,7,15,30,854.0,60.0,1.6,19.0,398.0,52.85,40.7
2016,1,7,15,45,825.0,57.0,1.45,18.5,353.5,44.76,33.82
2016,1,7,16,0,796.0,54.0,1.3,18.0,309.0,43.14,32.53
2016,1,7,16,15,752.0,50.0,1.3,16.5,261.0,40.63,30.52
2016,1,7,16,30,708.0,46.0,1.3,15.0,213.0,38.13,28.41
2016,1,7,16,45,635.5,40.5,1.35,14.0,164.5,34.2,24.81
2016,1,7,17,0,563.0,35.0,1.4,13.0,116.0,30.3,21.02
2016,1,7,17,15,429.5,26.0,1.5,12.5,73.0,22.87,13.44
2016,1,7,17,30,296.0,17.0,1.6,12.0,30.0,15.28,0.0
2016,1,7,17,45,148.0,8.5,1.7,11.5,15.0,7.73,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,105.69,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,266.13,202.55
2016,1,8,8,15,447.5,38.5,3.25,8.5,103.5,348.22,289.26
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,434.84,366.26
2016,1,8,8,45,617.5,54.5,3.35,10.0,197.0,493.02,415.98
2016,1,8,9,0,681.0,61.0,3.4,11.0,245.0,551.37,463.29
2016,1,8,9,15,721.5,65.5,3.5,11.5,291.5,587.13,491.67
2016,1,8,9,30,762.0,70.0,3.6,12.0,338.0,625.83,521.14
2016,1,8,9,45,794.5,72.0,3.7,12.5,381.0,653.78,541.12
2016,1,8,10,0,827.0,74.0,3.8,13.0,424.0,678.94,558.49
2016,1,8,10,15,846.0,76.0,3.8,13.5,461.5,691.65,565.75
2016,1,8,10,30,865.0,78.0,3.8,14.0,499.0,701.07,570.56
2016,1,8,10,45,533.0,163.0,3.85,15.0,427.5,553.5,449.51
2016,1,8,11,0,201.0,248.0,3.9,16.0,356.0,388.09,312.99
2016,1,8,11,15,560.0,164.5,3.85,16.0,482.0,550.51,444.88
2016,1,8,11,30,919.0,81.0,3.8,16.0,608.0,679.88,544.92
2016,1,8,11,45,667.5,163.0,3.8,16.5,551.5,588.96,469.51
2016,1,8,12,0,416.0,245.0,3.8,17.0,495.0,485.74,386.06
2016,1,8,12,15,403.5,251.5,3.7,17.0,496.0,468.05,371.27
2016,1,8,12,30,391.0,258.0,3.6,17.0,497.0,449.55,355.43
2016,1,8,12,45,204.5,241.5,3.55,17.5,366.5,320.36,253.11
2016,1,8,13,0,18.0,225.0,3.5,18.0,236.0,205.66,161.78
2016,1,8,13,15,15.5,217.5,3.35,18.0,227.0,196.26,154.45
2016,1,8,13,30,13.0,210.0,3.2,18.0,218.0,187.13,147.17
2016,1,8,13,45,69.5,237.0,3.1,18.5,276.5,223.68,174.87
2016,1,8,14,0,126.0,264.0,3.0,19.0,335.0,251.38,194.37
2016,1,8,14,15,144.0,252.0,2.8,19.0,329.5,235.54,180.42
2016,1,8,14,30,162.0,240.0,2.6,19.0,324.0,217.86,165.09
2016,1,8,14,45,412.5,176.0,2.45,19.0,372.0,185.64,128.5
2016,1,8,15,0,663.0,112.0,2.3,19.0,420.0,133.07,79.32
2016,1,8,15,15,484.5,135.5,2.0,18.5,350.5,105.32,74.1
2016,1,8,15,30,306.0,159.0,1.7,18.0,281.0,113.64,93.51
2016,1,8,15,45,528.5,112.0,1.45,17.5,294.5,79.52,64.3
2016,1,8,16,0,751.0,65.0,1.2,17.0,308.0,51.93,40.39
2016,1,8,16,15,704.0,60.0,1.15,16.0,260.0,48.9,37.92
2016,1,8,16,30,657.0,55.0,1.1,15.0,212.0,41.95,31.82
2016,1,8,16,45,590.5,47.5,1.05,14.5,164.0,37.01,27.27
2016,1,8,17,0,524.0,40.0,1.0,14.0,116.0,31.98,22.44
2016,1,8,17,15,262.0,35.5,1.0,13.5,73.5,27.79,17.63
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,24.75,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.1,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,199.0,13.5,5.45,4.5,30.5,120.39,0.0
2016,1,9,8,0,398.0,27.0,5.8,5.0,61.0,297.2,230.23
2016,1,9,8,15,504.0,36.0,6.1,5.0,108.0,379.61,322.11
2016,1,9,8,30,610.0,45.0,6.4,5.0,155.0,460.43,398.25
2016,1,9,8,45,672.0,50.5,6.75,5.5,205.0,518.92,451.66
2016,1,9,9,0,734.0,56.0,7.1,6.0,255.0,576.92,502.35
2016,1,9,9,15,773.0,60.0,7.1,6.0,303.0,616.65,536.23
2016,1,9,9,30,812.0,64.0,7.1,6.0,351.0,654.34,566.8
2016,1,9,9,45,841.0,66.5,7.1,6.5,395.0,680.85,586.36
2016,1,9,10,0,870.0,69.0,7.1,7.0,439.0,704.47,603.15
2016,1,9,10,15,888.5,71.0,7.05,7.0,477.0,711.7,607.43
2016,1,9,10,30,907.0,73.0,7.0,7.0,515.0,721.09,613.53
2016,1,9,10,45,920.0,74.5,6.95,7.5,546.0,722.64,612.24
2016,1,9,11,0,933.0,76.0,6.9,8.0,577.0,720.63,607.95
2016,1,9,11,15,941.5,77.0,6.85,8.0,601.0,711.44,598.6
2016,1,9,11,30,950.0,78.0,6.8,8.0,625.0,698.7,586.3
2016,1,9,11,45,954.0,79.0,6.75,8.5,640.0,679.59,567.7
2016,1,9,12,0,958.0,80.0,6.7,9.0,655.0,657.12,546.26
2016,1,9,12,15,960.0,80.5,6.65,9.0,662.0,629.72,521.61
2016,1,9,12,30,962.0,81.0,6.6,9.0,669.0,599.24,494.06
2016,1,9,12,45,961.5,81.0,6.55,9.5,667.5,564.05,461.34
2016,1,9,13,0,961.0,81.0,6.5,10.0,666.0,526.22,425.94
2016,1,9,13,15,957.5,80.5,6.45,10.0,655.5,484.17,387.24
2016,1,9,13,30,954.0,80.0,6.4,10.0,645.0,440.05,346.01
2016,1,9,13,45,947.0,79.0,6.4,10.0,626.5,392.43,301.23
2016,1,9,14,0,940.0,78.0,6.4,10.0,608.0,343.47,254.73
2016,1,9,14,15,930.0,77.0,6.35,9.5,581.5,292.64,207.08
2016,1,9,14,30,920.0,76.0,6.3,9.0,555.0,241.19,159.78
2016,1,9,14,45,903.5,74.5,6.25,9.0,521.0,188.03,114.05
2016,1,9,15,0,887.0,73.0,6.2,9.0,487.0,135.37,75.45
2016,1,9,15,15,866.0,70.5,6.05,8.5,447.0,76.01,44.1
2016,1,9,15,30,845.0,68.0,5.9,8.0,407.0,52.33,42.07
2016,1,9,15,45,811.0,65.5,5.8,8.0,361.5,51.27,41.22
2016,1,9,16,0,777.0,63.0,5.7,8.0,316.0,50.29,40.4
2016,1,9,16,15,731.0,58.5,5.35,7.5,267.5,47.62,38.05
2016,1,9,16,30,685.0,54.0,5.0,7.0,219.0,44.98,35.63
2016,1,9,16,45,607.5,47.5,4.7,6.5,169.5,36.97,28.15
2016,1,9,17,0,530.0,41.0,4.4,6.0,120.0,32.78,23.95
2016,1,9,17,15,398.5,30.5,4.2,5.5,76.5,24.82,15.83
2016,1,9,17,30,267.0,20.0,4.0,5.0,33.0,16.63,0.0
2016,1,9,17,45,133.5,10.0,3.85,4.5,16.5,9.1,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,117.66,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,291.57,228.61
2016,1,10,8,15,490.0,38.5,3.2,0.5,109.5,374.81,320.0
2016,1,10,8,30,596.0,48.0,3.3,1.0,157.0,462.49,400.14
2016,1,10,8,45,659.5,54.5,3.45,1.5,207.0,521.83,453.16
2016,1,10,9,0,723.0,61.0,3.6,2.0,257.0,576.34,499.87
2016,1,10,9,15,762.5,65.5,3.5,2.5,305.0,617.19,532.49
2016,1,10,9,30,802.0,70.0,3.4,3.0,353.0,655.93,561.77
2016,1,10,9,45,830.0,73.0,3.35,3.5,397.5,682.46,580.33
2016,1,10,10,0,858.0,76.0,3.3,4.0,442.0,706.05,596.18
2016,1,10,10,15,876.5,78.5,3.15,4.0,480.0,719.21,604.22
2016,1,10,10,30,895.0,81.0,3.0,4.0,518.0,728.95,609.6
2016,1,10,10,45,908.0,83.0,2.85,4.5,549.5,730.75,607.73
2016,1,10,11,0,921.0,85.0,2.7,5.0,581.0,724.55,599.45
2016,1,10,11,15,929.5,86.0,2.55,5.5,604.5,715.43,588.81
2016,1,10,11,30,938.0,87.0,2.4,6.0,628.0,702.79,575.41
2016,1,10,11,45,940.0,89.0,2.25,6.5,643.0,683.59,556.91
2016,1,10,12,0,942.0,91.0,2.1,7.0,658.0,661.12,535.82
2016,1,10,12,15,944.0,91.5,2.0,7.0,665.0,633.98,512.26
2016,1,10,12,30,946.0,92.0,1.9,7.0,672.0,603.81,485.99
2016,1,10,12,45,945.0,92.0,1.8,7.5,670.5,568.73,454.65
2016,1,10,13,0,944.0,92.0,1.7,8.0,669.0,531.07,420.8
2016,1,10,13,15,940.0,91.5,1.65,8.0,658.5,489.27,384.03
2016,1,10,13,30,936.0,91.0,1.6,8.0,648.0,445.47,344.79
2016,1,10,13,45,927.0,90.5,1.55,8.0,629.0,398.17,301.96
2016,1,10,14,0,918.0,90.0,1.5,8.0,610.0,349.71,257.48
2016,1,10,14,15,907.0,88.5,1.5,8.0,583.5,294.66,207.57
2016,1,10,14,30,896.0,87.0,1.5,8.0,557.0,242.92,160.91
2016,1,10,14,45,883.0,84.0,1.55,8.0,523.5,189.52,115.52
2016,1,10,15,0,870.0,81.0,1.6,8.0,490.0,136.45,76.36
2016,1,10,15,15,701.5,101.0,1.55,7.5,413.5,90.39,58.52
2016,1,10,15,30,533.0,121.0,1.5,7.0,337.0,84.17,71.06
2016,1,10,15,45,504.0,113.5,1.45,7.0,299.5,80.2,67.64
2016,1,10,16,0,475.0,106.0,1.4,7.0,262.0,76.14,64.09
2016,1,10,16,15,447.5,93.0,1.25,6.5,222.0,67.97,56.82
2016,1,10,16,30,420.0,80.0,1.1,6.0,182.0,59.52,49.12
2016,1,10,16,45,368.5,66.5,1.0,5.5,141.5,50.28,40.49
2016,1,10,17,0,317.0,53.0,0.9,5.0,101.0,40.74,31.35
2016,1,10,17,15,235.0,37.0,0.95,4.5,65.0,28.84,19.59
2016,1,10,17,30,153.0,21.0,1.0,4.0,29.0,16.57,0.29
2016,1,10,17,45,76.5,10.5,1.1,3.5,14.5,9.55,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,174.0,14.5,1.4,0.5,29.5,108.02,0.0
2016,1,11,8,0,348.0,29.0,1.6,1.0,59.0,271.33,211.21
2016,1,11,8,15,454.0,39.0,1.55,1.5,105.0,354.33,299.36
2016,1,11,8,30,560.0,49.0,1.5,2.0,151.0,441.95,377.26
2016,1,11,8,45,407.0,78.0,1.45,2.5,163.5,384.37,330.32
2016,1,11,9,0,254.0,107.0,1.4,3.0,176.0,309.81,266.93
2016,1,11,9,15,276.5,122.0,1.4,3.5,209.5,342.27,294.44
2016,1,11,9,30,299.0,137.0,1.4,4.0,243.0,374.22,319.98
2016,1,11,9,45,326.0,151.5,1.4,5.0,280.0,407.82,345.61
2016,1,11,10,0,353.0,166.0,1.4,6.0,317.0,440.24,369.53
2016,1,11,10,15,332.0,186.0,1.3,6.5,337.5,443.78,369.37
2016,1,11,10,30,311.0,206.0,1.2,7.0,358.0,445.45,367.9
2016,1,11,10,45,346.5,213.0,1.15,7.5,392.5,470.34,385.91
2016,1,11,11,0,382.0,220.0,1.1,8.0,427.0,493.25,401.77
2016,1,11,11,15,375.5,234.5,1.1,8.0,444.5,493.6,400.43
2016,1,11,11,30,369.0,249.0,1.1,8.0,462.0,492.27,398.02
2016,1,11,11,45,375.5,252.5,1.1,8.5,474.0,486.67,391.99
2016,1,11,12,0,382.0,256.0,1.1,9.0,486.0,479.42,384.68
2016,1,11,12,15,293.0,275.0,1.2,9.0,453.0,430.35,345.55
2016,1,11,12,30,204.0,294.0,1.3,9.0,420.0,380.0,305.54
2016,1,11,12,45,248.5,287.5,1.45,9.5,440.5,384.89,308.89
2016,1,11,13,0,293.0,281.0,1.6,10.0,461.0,388.57,310.35
2016,1,11,13,15,320.5,270.5,1.55,10.0,464.5,374.12,297.27
2016,1,11,13,30,348.0,260.0,1.5,10.0,468.0,357.01,281.67
2016,1,11,13,45,349.5,251.5,1.5,10.5,455.5,329.76,257.64
2016,1,11,14,0,351.0,243.0,1.5,11.0,443.0,301.88,232.91
2016,1,11,14,15,289.0,241.0,1.4,11.0,401.0,262.51,201.39
2016,1,11,14,30,227.0,239.0,1.3,11.0,359.0,232.07,178.04
2016,1,11,14,45,187.0,226.0,1.25,11.0,321.0,200.28,153.77
2016,1,11,15,0,147.0,213.0,1.2,11.0,283.0,172.55,133.89
