Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,15,3.5,118.5,2.45,14.5,120.0,116.02,93.05
2016,2,1,9,30,7.0,140.0,2.7,15.0,143.0,139.31,112.14
2016,2,1,9,45,14.0,159.5,2.95,16.0,166.0,162.79,130.97
2016,2,1,10,0,21.0,179.0,3.2,17.0,189.0,186.13,149.34
2016,2,1,10,15,14.0,180.0,3.45,17.5,187.0,179.26,142.86
2016,2,1,10,30,7.0,181.0,3.7,18.0,185.0,173.0,136.97
2016,2,1,10,45,28.0,218.0,3.95,18.5,234.5,234.9,186.69
2016,2,1,11,0,49.0,255.0,4.2,19.0,284.0,285.87,226.7
2016,2,1,11,15,99.0,281.0,4.4,19.0,342.5,344.69,273.54
2016,2,1,11,30,149.0,307.0,4.6,19.0,401.0,410.25,324.78
2016,2,1,11,45,536.5,203.0,4.85,19.5,555.5,584.39,464.02
2016,2,1,12,0,924.0,99.0,5.1,20.0,710.0,720.99,569.18
2016,2,1,12,15,926.5,99.5,5.3,20.0,719.0,695.07,547.98
2016,2,1,12,30,929.0,100.0,5.5,20.0,728.0,666.02,524.72
2016,2,1,12,45,928.0,100.0,5.75,20.5,728.0,631.47,495.91
2016,2,1,13,0,927.0,100.0,6.0,21.0,728.0,594.26,464.43
2016,2,1,13,15,924.0,99.5,6.15,21.0,719.5,553.12,429.86
2016,2,1,13,30,921.0,99.0,6.3,21.0,711.0,509.83,392.73
2016,2,1,13,45,913.5,99.0,6.5,21.0,693.5,463.16,352.09
2016,2,1,14,0,906.0,99.0,6.7,21.0,676.0,415.11,309.38
2016,2,1,14,15,896.5,97.5,6.7,21.0,650.5,359.94,260.24
2016,2,1,14,30,887.0,96.0,6.7,21.0,625.0,307.5,212.86
2016,2,1,14,45,871.0,95.0,6.7,21.0,591.0,253.73,165.29
2016,2,1,15,0,855.0,94.0,6.7,21.0,557.0,200.5,120.61
2016,2,1,15,15,835.5,91.0,6.45,21.0,517.0,146.17,80.79
2016,2,1,15,30,816.0,88.0,6.2,21.0,477.0,93.33,53.32
2016,2,1,15,45,783.0,86.0,5.95,21.0,431.0,64.5,50.26
2016,2,1,16,0,750.0,84.0,5.7,21.0,385.0,58.59,45.3
2016,2,1,16,15,711.5,79.0,5.2,20.5,335.5,56.42,43.64
2016,2,1,16,30,673.0,74.0,4.7,20.0,286.0,54.25,41.91
2016,2,1,16,45,610.5,67.5,4.25,19.5,234.5,50.73,38.92
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,47.2,35.75
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.0,40.45,29.56
2016,2,1,17,30,362.0,41.0,3.8,18.0,85.0,33.56,22.92
2016,2,1,17,45,213.5,25.5,3.8,17.5,48.0,21.05,8.82
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,9.1,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,44.5,191.28,106.05
2016,2,2,8,0,486.0,33.0,2.9,9.0,89.0,369.03,302.21
2016,2,2,8,15,582.0,40.5,3.2,9.5,142.0,454.84,381.47
2016,2,2,8,30,678.0,48.0,3.5,10.0,195.0,543.25,457.94
2016,2,2,8,45,733.5,53.5,3.8,11.0,249.0,603.12,506.37
2016,2,2,9,0,789.0,59.0,4.1,12.0,303.0,662.46,552.01
2016,2,2,9,15,824.5,62.5,4.45,12.5,355.0,703.57,583.54
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,742.5,612.64
2016,2,2,9,45,883.5,69.0,5.2,14.0,454.5,762.7,625.88
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,786.36,641.56
2016,2,2,10,15,924.5,74.0,5.55,15.0,543.5,800.99,650.65
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,812.11,657.18
2016,2,2,10,45,953.0,78.0,5.45,15.5,619.5,814.63,656.1
2016,2,2,11,0,964.0,80.0,5.4,16.0,654.0,813.38,652.4
2016,2,2,11,15,972.5,81.5,5.3,16.0,680.5,805.9,645.26
2016,2,2,11,30,981.0,83.0,5.2,16.0,707.0,794.59,635.5
2016,2,2,11,45,984.0,84.5,5.1,16.5,725.0,775.63,619.04
2016,2,2,12,0,987.0,86.0,5.0,17.0,743.0,753.09,599.05
2016,2,2,12,15,989.5,86.5,4.9,17.0,752.5,725.72,576.16
2016,2,2,12,30,992.0,87.0,4.8,17.0,762.0,694.99,550.46
2016,2,2,12,45,992.5,86.5,4.75,17.5,762.5,658.93,519.55
2016,2,2,13,0,993.0,86.0,4.7,18.0,763.0,619.93,485.95
2016,2,2,13,15,990.5,86.0,4.6,18.0,754.0,577.11,449.56
2016,2,2,13,30,988.0,86.0,4.5,18.0,745.0,531.89,410.49
2016,2,2,13,45,983.0,85.0,4.45,18.0,727.5,482.58,367.47
2016,2,2,14,0,978.0,84.0,4.4,18.0,710.0,431.54,322.08
2016,2,2,14,15,970.0,82.5,4.3,18.0,684.0,377.62,273.52
2016,2,2,14,30,962.0,81.0,4.2,18.0,658.0,322.73,223.75
2016,2,2,14,45,949.5,79.5,4.1,18.0,624.0,266.15,173.3
2016,2,2,15,0,937.0,78.0,4.0,18.0,590.0,209.53,125.23
2016,2,2,15,15,920.5,76.0,3.65,17.5,549.0,152.34,82.87
2016,2,2,15,30,904.0,74.0,3.3,17.0,508.0,96.02,53.14
2016,2,2,15,45,879.5,71.0,3.0,17.0,461.0,53.57,41.51
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,52.3,40.55
2016,2,2,16,15,820.5,64.5,2.35,16.0,363.0,50.58,39.31
2016,2,2,16,30,786.0,61.0,2.0,15.0,312.0,48.88,38.05
2016,2,2,16,45,730.0,56.0,1.7,14.0,257.5,45.82,35.47
2016,2,2,17,0,674.0,51.0,1.4,13.0,203.0,42.77,32.77
2016,2,2,17,15,582.0,43.5,1.4,12.0,150.5,37.29,27.67
2016,2,2,17,30,490.0,36.0,1.4,11.0,98.0,29.08,19.86
2016,2,2,17,45,307.0,24.0,1.45,10.5,56.0,19.63,8.86
2016,2,2,18,0,124.0,12.0,1.5,10.0,14.0,10.91,0.0
2016,2,2,18,15,62.0,6.0,1.55,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,242.0,17.0,4.95,2.5,45.5,193.05,117.63
2016,2,3,8,0,484.0,34.0,5.3,3.0,91.0,379.27,320.41
2016,2,3,8,15,577.0,42.0,5.45,3.5,144.0,454.97,394.21
2016,2,3,8,30,670.0,50.0,5.6,4.0,197.0,542.22,472.65
2016,2,3,8,45,480.5,83.5,5.75,4.5,202.5,465.01,406.68
2016,2,3,9,0,291.0,117.0,5.9,5.0,208.0,361.92,315.94
2016,2,3,9,15,267.5,141.5,5.8,5.5,235.5,375.28,325.69
2016,2,3,9,30,244.0,166.0,5.7,6.0,263.0,386.03,332.47
2016,2,3,9,45,318.0,174.5,5.65,6.5,316.5,449.11,385.07
2016,2,3,10,0,392.0,183.0,5.6,7.0,370.0,512.27,436.34
2016,2,3,10,15,399.5,199.0,5.55,7.5,403.0,532.15,450.05
2016,2,3,10,30,407.0,215.0,5.5,8.0,436.0,550.04,462.1
2016,2,3,10,45,693.5,145.0,5.45,8.5,548.5,704.35,587.82
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,823.02,677.7
2016,2,3,11,15,987.5,76.0,5.35,9.5,687.5,814.2,667.7
2016,2,3,11,30,995.0,77.0,5.3,10.0,714.0,801.55,655.69
2016,2,3,11,45,996.0,79.5,5.25,10.5,731.5,782.12,638.76
2016,2,3,12,0,997.0,82.0,5.2,11.0,749.0,759.09,618.54
2016,2,3,12,15,999.0,82.5,5.15,11.0,758.5,731.2,594.9
2016,2,3,12,30,1001.0,83.0,5.1,11.0,768.0,699.96,568.36
2016,2,3,12,45,998.0,84.0,5.05,11.5,767.5,663.06,535.98
2016,2,3,13,0,995.0,85.0,5.0,12.0,767.0,623.39,500.99
2016,2,3,13,15,992.5,84.5,4.95,12.0,758.0,580.0,463.4
2016,2,3,13,30,990.0,84.0,4.9,12.0,749.0,534.24,423.03
2016,2,3,13,45,983.0,84.5,4.9,12.0,731.0,485.3,379.28
2016,2,3,14,0,976.0,85.0,4.9,12.0,713.0,434.74,333.18
2016,2,3,14,15,968.0,83.5,4.85,12.0,687.0,380.83,283.43
2016,2,3,14,30,960.0,82.0,4.8,12.0,661.0,325.94,232.39
2016,2,3,14,45,946.5,81.0,4.75,12.0,627.0,269.53,180.76
2016,2,3,15,0,933.0,80.0,4.7,12.0,593.0,213.17,131.54
2016,2,3,15,15,916.5,78.0,4.6,11.5,552.5,156.05,87.78
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,99.81,56.55
2016,2,3,15,45,877.5,72.5,4.4,11.0,465.0,54.57,43.41
2016,2,3,16,0,855.0,69.0,4.3,11.0,418.0,52.97,42.13
2016,2,3,16,15,821.5,65.5,3.8,10.0,367.0,51.28,40.91
2016,2,3,16,30,788.0,62.0,3.3,9.0,316.0,49.62,39.65
2016,2,3,16,45,737.5,56.5,2.85,8.5,262.0,46.17,36.6
2016,2,3,17,0,687.0,51.0,2.4,8.0,208.0,42.7,33.39
2016,2,3,17,15,600.5,43.5,2.3,7.0,155.0,37.22,28.22
2016,2,3,17,30,514.0,36.0,2.2,6.0,102.0,29.01,20.3
2016,2,3,17,45,347.0,24.0,2.1,5.5,59.5,19.58,9.58
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,10.91,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,49.0,206.05,133.27
2016,2,4,8,0,542.0,32.0,2.2,2.0,98.0,406.79,341.63
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.5,488.13,416.15
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,571.83,486.61
2016,2,4,8,45,768.0,51.0,2.1,5.0,260.0,629.04,531.52
2016,2,4,9,0,819.0,56.0,2.1,6.0,315.0,685.54,573.31
2016,2,4,9,15,852.5,59.5,2.15,6.5,367.5,725.9,602.17
2016,2,4,9,30,886.0,63.0,2.2,7.0,420.0,757.39,623.47
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.5,783.82,639.76
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,807.18,653.49
2016,2,4,10,15,946.5,71.0,2.45,9.0,557.0,820.56,661.78
2016,2,4,10,30,962.0,73.0,2.5,9.0,599.0,830.35,667.61
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.5,832.74,666.99
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,831.29,663.82
2016,2,4,11,15,992.5,77.0,2.6,10.5,695.0,822.41,655.09
2016,2,4,11,30,1000.0,78.0,2.6,11.0,722.0,809.67,643.84
2016,2,4,11,45,994.0,84.0,2.65,11.5,738.5,788.88,627.3
2016,2,4,12,0,988.0,90.0,2.7,12.0,755.0,764.61,607.54
2016,2,4,12,15,990.5,90.5,2.6,12.0,764.5,737.1,584.87
2016,2,4,12,30,993.0,91.0,2.5,12.0,774.0,706.23,559.42
2016,2,4,12,45,995.5,89.5,2.45,12.0,775.0,670.21,530.05
2016,2,4,13,0,998.0,88.0,2.4,12.0,776.0,631.13,497.76
2016,2,4,13,15,995.5,88.0,2.3,12.0,767.0,587.97,461.39
2016,2,4,13,30,993.0,88.0,2.2,12.0,758.0,542.4,422.29
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.0,492.66,379.01
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,441.03,333.14
2016,2,4,14,15,979.0,83.0,1.95,12.0,697.5,386.92,284.5
2016,2,4,14,30,971.0,82.0,1.9,12.0,671.0,331.8,234.35
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.0,274.81,183.31
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,218.33,134.77
2016,2,4,15,15,917.5,81.0,1.65,12.0,559.5,160.97,90.81
2016,2,4,15,30,901.0,79.0,1.5,12.0,518.0,97.3,52.86
2016,2,4,15,45,877.5,75.5,1.4,12.0,471.0,56.7,45.13
2016,2,4,16,0,854.0,72.0,1.3,12.0,424.0,55.17,43.95
2016,2,4,16,15,820.0,68.0,1.15,11.0,372.5,53.17,42.46
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,51.16,40.92
2016,2,4,16,45,734.5,58.5,0.9,9.5,266.5,47.78,37.96
2016,2,4,17,0,683.0,53.0,0.8,9.0,212.0,44.38,34.84
2016,2,4,17,15,597.0,45.5,0.9,8.0,158.5,35.67,26.77
2016,2,4,17,30,511.0,38.0,1.0,7.0,105.0,30.68,21.79
2016,2,4,17,45,346.5,25.5,1.15,6.0,61.5,20.85,11.0
2016,2,4,18,0,182.0,13.0,1.3,5.0,18.0,11.82,0.0
2016,2,4,18,15,91.0,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,127.0,10.0,1.6,1.0,13.0,80.39,0.0
2016,2,5,7,45,295.5,23.5,1.85,2.0,53.5,237.51,160.32
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,373.1,312.85
2016,2,5,8,15,554.0,45.5,2.1,3.5,146.0,454.73,387.94
2016,2,5,8,30,644.0,54.0,2.1,4.0,198.0,539.63,460.99
2016,2,5,8,45,693.0,60.5,2.15,5.0,251.0,589.76,500.98
2016,2,5,9,0,742.0,67.0,2.2,6.0,304.0,645.58,543.13
2016,2,5,9,15,778.0,71.5,2.65,7.0,355.0,688.13,575.35
2016,2,5,9,30,814.0,76.0,3.1,8.0,406.0,728.56,604.96
2016,2,5,9,45,836.0,80.0,3.6,9.0,452.5,755.17,623.49
2016,2,5,10,0,858.0,84.0,4.1,10.0,499.0,778.74,639.35
2016,2,5,10,15,876.0,87.0,4.1,10.5,540.0,794.75,648.46
2016,2,5,10,30,894.0,90.0,4.1,11.0,581.0,807.25,654.98
2016,2,5,10,45,905.5,92.0,4.15,11.5,615.0,809.96,654.5
2016,2,5,11,0,917.0,94.0,4.2,12.0,649.0,803.4,647.48
2016,2,5,11,15,925.5,95.5,4.15,12.0,675.5,796.32,640.86
2016,2,5,11,30,934.0,97.0,4.1,12.0,702.0,785.58,631.85
2016,2,5,11,45,938.0,99.0,4.05,12.5,720.0,768.48,617.14
2016,2,5,12,0,942.0,101.0,4.0,13.0,738.0,747.88,598.89
2016,2,5,12,15,820.5,144.5,3.95,13.0,705.0,685.35,548.3
2016,2,5,12,30,699.0,188.0,3.9,13.0,672.0,621.99,497.16
2016,2,5,12,45,822.5,145.0,3.85,13.5,714.5,625.5,498.25
2016,2,5,13,0,946.0,102.0,3.8,14.0,757.0,618.83,490.14
2016,2,5,13,15,943.5,101.5,3.75,14.0,748.5,576.96,454.61
2016,2,5,13,30,941.0,101.0,3.7,14.0,740.0,532.84,416.64
2016,2,5,13,45,792.0,146.0,3.65,14.0,675.0,459.23,356.21
2016,2,5,14,0,643.0,191.0,3.6,14.0,610.0,399.1,306.8
2016,2,5,14,15,777.0,144.0,3.5,13.5,632.0,367.05,274.73
2016,2,5,14,30,911.0,97.0,3.4,13.0,654.0,330.4,236.25
2016,2,5,14,45,888.0,99.0,3.35,13.0,618.5,270.98,183.34
2016,2,5,15,0,865.0,101.0,3.3,13.0,583.0,217.6,137.33
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.0,162.27,94.47
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,108.33,62.94
2016,2,5,15,45,798.5,92.0,2.9,13.0,456.0,68.67,55.52
2016,2,5,16,0,769.0,89.0,2.8,13.0,409.0,61.72,49.56
2016,2,5,16,15,731.5,84.0,2.4,12.0,358.5,59.7,48.1
2016,2,5,16,30,694.0,79.0,2.0,11.0,308.0,57.67,46.58
2016,2,5,16,45,631.0,73.0,1.6,10.0,254.5,54.71,44.12
2016,2,5,17,0,568.0,67.0,1.2,9.0,201.0,51.79,41.54
2016,2,5,17,15,479.5,56.5,1.2,8.5,150.0,44.8,34.95
2016,2,5,17,30,391.0,46.0,1.2,8.0,99.0,37.64,27.91
2016,2,5,17,45,195.5,31.5,1.25,7.5,58.0,24.69,14.35
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,83.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,167.0,11.0,5.1,3.0,14.0,104.2,0.0
2016,2,6,7,45,342.0,22.5,5.25,4.0,57.0,266.34,187.09
2016,2,6,8,0,517.0,34.0,5.4,5.0,100.0,396.41,335.16
2016,2,6,8,15,605.5,42.0,5.8,5.5,153.5,479.65,413.98
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,565.4,490.21
2016,2,6,8,45,747.0,55.0,6.6,7.0,262.0,624.12,539.42
2016,2,6,9,0,800.0,60.0,7.0,8.0,317.0,682.14,585.85
2016,2,6,9,15,834.0,63.5,7.15,8.5,369.5,722.89,617.1
2016,2,6,9,30,868.0,67.0,7.3,9.0,422.0,761.4,645.7
2016,2,6,9,45,895.5,68.5,7.5,9.5,470.5,783.11,660.5
2016,2,6,10,0,923.0,70.0,7.7,10.0,519.0,808.57,678.15
2016,2,6,10,15,939.0,72.0,7.7,10.0,561.0,822.46,687.24
2016,2,6,10,30,955.0,74.0,7.7,10.0,603.0,832.78,693.63
2016,2,6,10,45,968.5,74.5,7.7,10.5,638.0,835.68,693.07
2016,2,6,11,0,982.0,75.0,7.7,11.0,673.0,834.76,689.74
2016,2,6,11,15,989.5,76.5,7.65,11.0,700.0,826.54,682.07
2016,2,6,11,30,997.0,78.0,7.6,11.0,727.0,814.45,671.61
2016,2,6,11,45,1000.5,79.5,7.55,11.5,745.5,795.64,654.89
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,773.14,635.41
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,744.86,611.03
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,713.17,583.68
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.5,677.01,551.36
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,637.83,516.23
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.5,594.03,477.71
2016,2,6,13,30,1006.0,80.0,6.8,13.0,767.0,547.76,436.4
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.5,497.92,391.33
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,446.2,343.74
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.5,391.68,293.05
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,336.07,240.95
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.0,279.2,188.51
2016,2,6,15,0,950.0,78.0,5.9,13.0,611.0,222.58,138.48
2016,2,6,15,15,935.0,75.5,5.65,12.5,570.0,164.04,92.36
2016,2,6,15,30,920.0,73.0,5.4,12.0,529.0,106.23,57.89
2016,2,6,15,45,899.0,70.0,5.2,12.0,482.0,60.14,48.16
2016,2,6,16,0,878.0,67.0,5.0,12.0,435.0,51.28,40.41
2016,2,6,16,15,846.5,63.5,4.4,11.0,383.5,49.53,39.14
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,47.79,37.82
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,44.71,35.13
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,41.6,32.3
2016,2,6,17,15,642.5,43.0,2.45,8.0,168.5,36.54,27.56
2016,2,6,17,30,563.0,36.0,2.2,7.0,114.0,31.43,22.53
2016,2,6,17,45,410.5,25.0,2.0,6.0,68.5,22.13,12.67
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,12.73,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.0,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,114.0,12.0,2.3,1.0,15.0,75.54,0.0
2016,2,7,7,45,282.0,26.5,2.35,1.5,57.0,236.93,172.04
2016,2,7,8,0,450.0,41.0,2.4,2.0,99.0,371.45,314.42
2016,2,7,8,15,541.0,50.0,2.45,3.0,152.0,455.15,390.51
2016,2,7,8,30,632.0,59.0,2.5,4.0,205.0,541.87,464.56
2016,2,7,8,45,695.5,64.0,2.65,5.0,260.0,606.08,516.28
2016,2,7,9,0,759.0,69.0,2.8,6.0,315.0,665.48,561.57
2016,2,7,9,15,794.0,73.0,3.0,6.5,367.0,707.3,592.7
2016,2,7,9,30,829.0,77.0,3.2,7.0,419.0,746.87,621.33
2016,2,7,9,45,857.5,79.0,3.45,8.0,467.0,776.44,640.87
2016,2,7,10,0,886.0,81.0,3.7,9.0,515.0,803.0,657.84
2016,2,7,10,15,902.5,83.5,3.85,9.5,556.5,817.47,666.32
2016,2,7,10,30,919.0,86.0,4.0,10.0,598.0,822.09,667.55
2016,2,7,10,45,932.5,87.5,4.2,11.0,633.0,826.13,667.69
2016,2,7,11,0,946.0,89.0,4.4,12.0,668.0,826.42,665.48
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.0,818.75,658.42
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,807.3,648.73
2016,2,7,11,45,962.5,94.5,4.85,13.5,739.0,787.78,633.13
2016,2,7,12,0,963.0,97.0,5.0,14.0,756.0,764.77,614.45
2016,2,7,12,15,965.5,97.5,5.0,14.5,765.5,737.76,591.09
2016,2,7,12,30,968.0,98.0,5.0,15.0,775.0,707.44,565.0
2016,2,7,12,45,970.0,97.0,5.05,15.5,776.0,672.23,535.09
2016,2,7,13,0,972.0,96.0,5.1,16.0,777.0,634.05,502.37
2016,2,7,13,15,969.5,95.5,5.05,16.0,768.5,591.15,466.0
2016,2,7,13,30,967.0,95.0,5.0,16.0,760.0,545.93,426.97
2016,2,7,13,45,964.5,93.0,4.95,16.0,743.0,497.27,384.32
2016,2,7,14,0,962.0,91.0,4.9,16.0,726.0,446.71,339.11
2016,2,7,14,15,953.5,90.0,4.75,16.0,700.0,393.3,290.65
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,338.96,240.9
2016,2,7,14,45,932.5,87.5,4.5,16.5,640.0,282.64,189.62
2016,2,7,15,0,920.0,86.0,4.4,17.0,606.0,226.29,140.35
2016,2,7,15,15,903.5,83.5,4.1,16.5,565.0,168.97,95.81
2016,2,7,15,30,887.0,81.0,3.8,16.0,524.0,105.33,56.11
2016,2,7,15,45,866.0,77.5,3.55,16.0,477.5,57.72,45.25
2016,2,7,16,0,845.0,74.0,3.3,16.0,431.0,56.29,44.16
2016,2,7,16,15,811.5,70.0,2.9,15.0,379.5,54.36,42.77
2016,2,7,16,30,778.0,66.0,2.5,14.0,328.0,52.42,41.33
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,49.12,38.58
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,45.8,35.68
2016,2,7,17,15,597.0,47.0,1.8,11.0,166.5,36.61,27.3
2016,2,7,17,30,515.0,39.0,1.8,10.0,113.0,31.22,22.1
2016,2,7,17,45,360.5,27.5,1.85,9.5,68.0,22.38,12.91
2016,2,7,18,0,206.0,16.0,1.9,9.0,23.0,14.55,0.0
2016,2,7,18,15,103.0,8.0,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,16.37,0.0
2016,2,8,7,45,277.5,26.0,4.85,4.5,62.5,236.19,175.12
2016,2,8,8,0,555.0,34.0,4.9,5.0,107.0,424.43,359.61
2016,2,8,8,15,638.0,40.5,5.2,5.5,161.0,503.84,434.17
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,585.29,505.43
2016,2,8,8,45,769.5,51.5,5.85,7.0,269.5,640.93,551.4
2016,2,8,9,0,818.0,56.0,6.2,8.0,324.0,695.77,594.61
2016,2,8,9,15,849.5,59.5,6.2,8.5,376.5,735.17,623.87
2016,2,8,9,30,881.0,63.0,6.2,9.0,429.0,765.48,645.03
2016,2,8,9,45,738.5,101.0,6.25,9.5,431.0,717.22,603.81
2016,2,8,10,0,596.0,139.0,6.3,10.0,433.0,649.49,546.3
2016,2,8,10,15,547.5,168.5,6.15,10.5,455.5,635.37,531.1
2016,2,8,10,30,499.0,198.0,6.0,11.0,478.0,624.11,517.99
2016,2,8,10,45,555.5,191.0,5.9,11.5,519.5,652.81,539.11
2016,2,8,11,0,612.0,184.0,5.8,12.0,561.0,683.73,561.29
2016,2,8,11,15,802.0,130.0,5.7,12.0,645.5,755.08,617.82
2016,2,8,11,30,992.0,76.0,5.6,12.0,730.0,815.6,662.34
2016,2,8,11,45,989.0,80.5,5.6,12.5,747.0,795.46,644.83
2016,2,8,12,0,986.0,85.0,5.6,13.0,764.0,771.8,625.23
2016,2,8,12,15,988.5,85.5,5.6,13.0,773.5,744.39,602.49
2016,2,8,12,30,991.0,86.0,5.6,13.0,783.0,713.6,576.76
2016,2,8,12,45,994.0,84.5,5.65,13.5,784.0,677.92,546.01
2016,2,8,13,0,997.0,83.0,5.7,14.0,785.0,639.15,512.31
2016,2,8,13,15,995.0,83.0,5.7,14.0,776.5,596.18,475.45
2016,2,8,13,30,993.0,83.0,5.7,14.0,768.0,550.75,435.74
2016,2,8,13,45,991.5,80.5,5.75,14.5,751.5,501.06,391.03
2016,2,8,14,0,990.0,78.0,5.8,15.0,735.0,449.34,343.7
2016,2,8,14,15,983.5,77.0,5.75,14.5,709.5,395.38,294.76
2016,2,8,14,30,977.0,76.0,5.7,14.0,684.0,340.24,244.02
2016,2,8,14,45,969.5,73.5,5.7,14.0,650.5,282.73,190.99
2016,2,8,15,0,962.0,71.0,5.7,14.0,617.0,224.66,139.29
2016,2,8,15,15,947.5,69.0,5.5,14.0,576.5,165.83,92.18
2016,2,8,15,30,933.0,67.0,5.3,14.0,536.0,107.66,56.25
2016,2,8,15,45,915.0,63.5,5.15,14.0,489.5,55.68,43.81
2016,2,8,16,0,897.0,60.0,5.0,14.0,443.0,53.14,41.71
2016,2,8,16,15,867.5,57.0,4.5,13.0,391.5,50.76,39.9
2016,2,8,16,30,838.0,54.0,4.0,12.0,340.0,48.29,37.94
2016,2,8,16,45,795.5,49.5,3.5,11.0,285.5,40.07,30.72
2016,2,8,17,0,753.0,45.0,3.0,10.0,231.0,37.18,28.18
2016,2,8,17,15,678.5,39.5,2.8,9.0,176.5,33.28,24.54
2016,2,8,17,30,604.0,34.0,2.6,8.0,122.0,29.39,20.69
2016,2,8,17,45,458.0,24.5,2.4,7.5,75.0,21.5,12.49
2016,2,8,18,0,312.0,15.0,2.2,7.0,28.0,13.41,0.0
2016,2,8,18,15,156.0,7.5,2.1,6.5,14.0,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,148.33,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,302.13,228.53
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,430.61,361.99
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,507.9,431.6
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,587.29,497.03
2016,2,9,8,45,772.0,49.5,3.15,9.0,270.5,642.72,539.47
2016,2,9,9,0,820.0,54.0,3.0,10.0,325.0,697.42,578.77
2016,2,9,9,15,850.5,57.0,3.2,11.0,377.0,728.73,600.0
2016,2,9,9,30,881.0,60.0,3.4,12.0,429.0,764.59,624.06
2016,2,9,9,45,901.5,62.5,3.6,13.0,476.0,789.44,639.27
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,811.22,652.02
2016,2,9,10,15,936.5,67.0,3.9,14.5,564.0,824.3,659.02
2016,2,9,10,30,951.0,69.0,4.0,15.0,605.0,833.79,663.52
2016,2,9,10,45,960.5,71.0,4.1,15.5,639.0,835.63,662.59
2016,2,9,11,0,970.0,73.0,4.2,16.0,673.0,833.65,659.08
2016,2,9,11,15,976.5,74.0,4.2,16.5,699.5,824.4,650.07
2016,2,9,11,30,983.0,75.0,4.2,17.0,726.0,811.36,638.57
2016,2,9,11,45,976.5,81.0,4.25,17.5,742.5,790.48,621.78
2016,2,9,12,0,970.0,87.0,4.3,18.0,759.0,766.17,602.69
2016,2,9,12,15,972.5,87.5,4.3,18.0,768.0,739.14,581.22
2016,2,9,12,30,975.0,88.0,4.3,18.0,777.0,708.77,556.84
2016,2,9,12,45,975.0,88.0,4.3,18.0,777.5,673.21,528.17
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,634.75,496.74
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,591.8,461.01
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,546.49,422.67
2016,2,9,13,45,965.5,86.0,4.2,18.5,743.5,497.72,380.07
2016,2,9,14,0,961.0,85.0,4.2,19.0,726.0,447.2,335.16
2016,2,9,14,15,953.5,83.5,4.1,19.0,700.5,393.71,287.6
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,339.21,238.53
2016,2,9,14,45,931.5,81.5,3.95,19.0,640.5,283.12,188.49
2016,2,9,15,0,917.0,81.0,3.9,19.0,606.0,227.19,140.16
2016,2,9,15,15,901.5,79.0,3.55,18.5,565.5,170.42,95.76
2016,2,9,15,30,886.0,77.0,3.2,18.0,525.0,114.45,61.42
2016,2,9,15,45,866.0,73.5,2.9,18.0,479.0,54.51,42.05
2016,2,9,16,0,846.0,70.0,2.6,18.0,433.0,52.98,40.9
2016,2,9,16,15,814.0,66.0,2.25,17.0,382.0,50.96,39.42
2016,2,9,16,30,782.0,62.0,1.9,16.0,331.0,48.91,37.88
2016,2,9,16,45,738.0,56.5,1.6,15.0,278.0,45.51,35.06
2016,2,9,17,0,694.0,51.0,1.3,14.0,225.0,42.04,32.07
2016,2,9,17,15,616.5,44.5,1.3,13.0,171.5,37.5,27.93
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,32.95,23.52
2016,2,9,17,45,397.5,27.0,1.35,11.5,72.5,21.78,12.66
2016,2,9,18,0,256.0,16.0,1.4,11.0,27.0,13.11,0.0
2016,2,9,18,15,128.0,8.0,1.4,11.0,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,13.0,1.6,4.0,20.0,126.94,0.0
2016,2,10,7,45,357.5,24.5,1.8,5.0,63.5,287.79,220.47
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,404.51,338.64
2016,2,10,8,15,597.5,43.5,1.9,6.5,160.5,484.33,409.49
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,566.33,476.65
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.0,623.65,519.87
2016,2,10,9,0,781.0,61.0,1.7,9.0,322.0,680.28,560.14
2016,2,10,9,15,814.0,64.5,1.95,10.0,374.0,720.51,588.58
2016,2,10,9,30,847.0,68.0,2.2,11.0,426.0,758.55,614.63
2016,2,10,9,45,870.0,71.0,2.45,12.0,473.5,778.68,626.9
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,802.71,641.93
2016,2,10,10,15,909.0,76.0,2.7,13.5,562.5,816.75,649.03
2016,2,10,10,30,925.0,78.0,2.7,14.0,604.0,827.29,653.75
2016,2,10,10,45,936.0,80.0,2.7,15.0,638.5,830.25,651.94
2016,2,10,11,0,947.0,82.0,2.7,16.0,673.0,829.46,647.69
2016,2,10,11,15,955.0,83.0,2.7,16.5,699.5,821.45,639.75
2016,2,10,11,30,963.0,84.0,2.7,17.0,726.0,809.68,629.39
2016,2,10,11,45,967.5,85.0,2.75,17.5,744.5,791.59,615.09
2016,2,10,12,0,972.0,86.0,2.8,18.0,763.0,769.89,598.39
2016,2,10,12,15,974.5,86.5,2.85,18.5,772.5,742.8,576.73
2016,2,10,12,30,977.0,87.0,2.9,19.0,782.0,712.36,552.05
2016,2,10,12,45,976.5,87.5,2.95,19.5,782.5,676.89,523.31
2016,2,10,13,0,976.0,88.0,3.0,20.0,783.0,638.52,491.91
2016,2,10,13,15,974.0,87.5,2.95,20.0,774.5,595.72,457.16
2016,2,10,13,30,972.0,87.0,2.9,20.0,766.0,550.53,419.74
2016,2,10,13,45,966.5,86.5,2.9,20.5,748.5,501.6,377.93
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,450.98,333.86
2016,2,10,14,15,953.5,85.0,2.9,21.0,705.5,397.8,287.5
2016,2,10,14,30,946.0,84.0,2.9,21.0,680.0,343.6,239.51
2016,2,10,14,45,934.0,82.5,2.95,21.0,646.5,287.15,189.83
2016,2,10,15,0,922.0,81.0,3.0,21.0,613.0,230.64,141.43
2016,2,10,15,15,906.5,79.0,2.85,20.5,572.5,173.49,96.93
2016,2,10,15,30,891.0,77.0,2.7,20.0,532.0,117.14,62.11
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,55.14,42.22
2016,2,10,16,0,845.0,72.0,2.4,20.0,438.0,54.38,41.75
2016,2,10,16,15,813.5,68.5,2.25,19.0,387.0,52.81,40.69
2016,2,10,16,30,782.0,65.0,2.1,18.0,336.0,51.25,39.6
2016,2,10,16,45,733.5,60.0,1.95,17.0,282.0,48.35,37.27
2016,2,10,17,0,685.0,55.0,1.8,16.0,228.0,45.44,34.8
2016,2,10,17,15,608.0,47.5,1.9,15.0,174.5,40.13,30.01
2016,2,10,17,30,531.0,40.0,2.0,14.0,121.0,31.8,22.32
2016,2,10,17,45,390.5,28.5,2.1,13.0,75.0,23.02,13.73
2016,2,10,18,0,250.0,17.0,2.2,12.0,29.0,13.95,0.0
2016,2,10,18,15,125.0,8.5,2.25,12.0,14.5,7.73,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,118.5,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,237.0,14.0,3.6,9.0,23.0,149.84,0.0
2016,2,11,7,45,392.5,25.0,3.8,10.0,68.5,302.49,232.71
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,427.83,355.08
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.0,506.9,424.63
2016,2,11,8,30,709.0,50.0,3.9,13.0,222.0,587.96,490.47
2016,2,11,8,45,758.0,55.0,3.9,14.0,277.5,644.99,533.92
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,701.22,574.51
2016,2,11,9,15,838.5,63.5,4.05,16.0,385.0,740.86,601.36
2016,2,11,9,30,870.0,67.0,4.2,17.0,437.0,778.18,625.67
2016,2,11,9,45,892.0,69.5,4.35,18.0,485.0,797.18,635.99
2016,2,11,10,0,914.0,72.0,4.5,19.0,533.0,820.07,649.29
2016,2,11,10,15,929.5,74.0,4.6,19.5,575.0,833.85,656.81
2016,2,11,10,30,945.0,76.0,4.7,20.0,617.0,844.07,661.87
2016,2,11,10,45,956.0,78.0,4.8,20.5,651.5,847.0,661.82
2016,2,11,11,0,967.0,80.0,4.9,21.0,686.0,846.09,659.2
2016,2,11,11,15,974.0,81.0,4.9,21.5,713.0,837.11,650.4
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,824.31,639.12
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.0,803.91,622.6
2016,2,11,12,0,973.0,92.0,4.9,23.0,772.0,780.03,603.8
2016,2,11,12,15,975.0,92.0,4.85,23.0,781.5,751.91,581.83
2016,2,11,12,30,977.0,92.0,4.8,23.0,791.0,720.5,556.86
2016,2,11,12,45,975.5,93.0,4.75,23.5,791.0,684.73,527.23
2016,2,11,13,0,974.0,94.0,4.7,24.0,791.0,646.12,495.12
2016,2,11,13,15,971.0,93.5,4.6,24.0,782.0,602.69,459.7
2016,2,11,13,30,968.0,93.0,4.5,24.0,773.0,556.96,421.79
2016,2,11,13,45,961.0,92.5,4.45,24.0,755.0,507.35,380.22
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,456.21,336.45
2016,2,11,14,15,946.0,91.0,4.25,24.0,711.0,403.01,290.04
2016,2,11,14,30,938.0,90.0,4.1,24.0,685.0,348.84,242.22
2016,2,11,14,45,924.5,89.0,4.0,24.0,650.5,292.64,193.0
2016,2,11,15,0,911.0,88.0,3.9,24.0,616.0,236.52,145.2
2016,2,11,15,15,894.5,85.5,3.55,23.5,575.0,179.23,100.76
2016,2,11,15,30,878.0,83.0,3.2,23.0,534.0,115.57,59.74
2016,2,11,15,45,853.5,80.0,2.9,22.5,487.0,59.7,45.67
2016,2,11,16,0,829.0,77.0,2.6,22.0,440.0,57.96,44.45
2016,2,11,16,15,796.5,73.0,2.35,21.0,388.5,56.14,43.21
2016,2,11,16,30,764.0,69.0,2.1,20.0,337.0,54.32,41.93
2016,2,11,16,45,714.0,64.0,1.9,19.0,283.0,51.56,39.76
2016,2,11,17,0,664.0,59.0,1.7,18.0,229.0,44.6,33.77
2016,2,11,17,15,586.5,51.0,1.75,17.0,175.5,39.48,29.21
2016,2,11,17,30,509.0,43.0,1.8,16.0,122.0,34.26,24.31
2016,2,11,17,45,369.0,31.0,1.85,15.5,76.0,25.15,15.46
2016,2,11,18,0,229.0,19.0,1.9,15.0,30.0,15.72,0.0
2016,2,11,18,15,114.5,9.5,1.95,14.5,15.0,8.64,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
