Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,178.0,15.0,2.2,9.0,22.0,117.17,0.0
2016,2,12,7,45,330.0,28.0,2.5,10.0,66.0,277.2,215.12
2016,2,12,8,0,482.0,41.0,2.8,11.0,110.0,400.35,331.49
2016,2,12,8,15,565.5,49.5,2.6,11.5,163.5,480.48,401.36
2016,2,12,8,30,649.0,58.0,2.4,12.0,217.0,563.46,468.76
2016,2,12,8,45,701.5,63.5,2.2,13.0,272.0,616.55,507.62
2016,2,12,9,0,754.0,69.0,2.0,14.0,327.0,675.28,548.28
2016,2,12,9,15,788.0,73.5,1.85,15.0,379.0,717.45,574.69
2016,2,12,9,30,822.0,78.0,1.7,16.0,431.0,757.42,598.29
2016,2,12,9,45,846.0,81.0,1.6,17.0,478.5,785.11,612.64
2016,2,12,10,0,870.0,84.0,1.5,18.0,526.0,809.75,624.47
2016,2,12,10,15,886.5,86.5,1.5,19.0,567.5,824.48,630.35
2016,2,12,10,30,903.0,89.0,1.5,20.0,609.0,829.1,629.43
2016,2,12,10,45,914.5,91.0,1.55,21.0,643.5,832.38,628.43
2016,2,12,11,0,926.0,93.0,1.6,22.0,678.0,831.97,625.07
2016,2,12,11,15,933.5,94.5,1.65,22.5,704.5,824.16,618.12
2016,2,12,11,30,941.0,96.0,1.7,23.0,731.0,812.65,608.9
2016,2,12,11,45,946.0,97.0,1.75,23.5,749.0,795.09,595.75
2016,2,12,12,0,951.0,98.0,1.8,24.0,767.0,773.95,580.33
2016,2,12,12,15,953.0,98.5,1.8,24.0,776.0,746.78,560.34
2016,2,12,12,30,955.0,99.0,1.8,24.0,785.0,716.35,537.61
2016,2,12,12,45,953.5,99.5,1.85,24.5,785.0,680.66,510.11
2016,2,12,13,0,952.0,100.0,1.9,25.0,785.0,642.21,480.14
2016,2,12,13,15,949.0,99.5,1.95,25.0,776.0,599.49,447.34
2016,2,12,13,30,946.0,99.0,2.0,25.0,767.0,554.52,411.95
2016,2,12,13,45,939.5,98.5,2.05,25.0,749.0,505.93,372.85
2016,2,12,14,0,933.0,98.0,2.1,25.0,731.0,455.82,331.43
2016,2,12,14,15,924.0,96.5,2.15,24.5,705.0,402.71,287.23
2016,2,12,14,30,915.0,95.0,2.2,24.0,679.0,348.8,241.31
2016,2,12,14,45,892.0,97.0,2.25,24.0,643.0,288.09,189.8
2016,2,12,15,0,869.0,99.0,2.3,24.0,607.0,233.56,144.13
2016,2,12,15,15,851.5,96.5,2.25,23.5,566.5,177.72,100.93
2016,2,12,15,30,834.0,94.0,2.2,23.0,526.0,123.15,66.51
2016,2,12,15,45,808.0,90.5,2.2,23.0,479.0,69.22,53.63
2016,2,12,16,0,782.0,87.0,2.2,23.0,432.0,65.26,50.48
2016,2,12,16,15,747.5,82.5,2.05,21.5,381.0,57.58,44.34
2016,2,12,16,30,713.0,78.0,1.9,20.0,330.0,55.9,43.3
2016,2,12,16,45,661.0,71.5,1.75,19.0,276.5,52.54,40.62
2016,2,12,17,0,609.0,65.0,1.6,18.0,223.0,49.12,37.75
2016,2,12,17,15,530.5,56.0,1.7,17.0,170.5,43.41,32.67
2016,2,12,17,30,452.0,47.0,1.8,16.0,118.0,37.55,27.21
2016,2,12,17,45,319.5,33.0,1.9,15.5,73.5,26.77,16.94
2016,2,12,18,0,187.0,19.0,2.0,15.0,29.0,15.57,0.0
2016,2,12,18,15,93.5,9.5,2.1,14.5,14.5,8.64,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.0,8.0,2.2,7.5,10.0,7.28,0.0
2016,2,13,7,30,94.0,16.0,2.2,8.0,20.0,93.79,0.0
2016,2,13,7,45,221.0,33.5,2.2,8.5,61.0,216.46,170.06
2016,2,13,8,0,348.0,51.0,2.2,9.0,102.0,325.21,271.62
2016,2,13,8,15,430.0,63.5,2.05,10.0,153.0,405.36,341.0
2016,2,13,8,30,512.0,76.0,1.9,11.0,204.0,489.27,409.5
2016,2,13,8,45,570.5,84.0,1.75,12.0,256.5,552.93,458.22
2016,2,13,9,0,629.0,92.0,1.6,13.0,309.0,616.43,503.68
2016,2,13,9,15,667.0,98.5,1.65,13.5,359.5,661.74,535.42
2016,2,13,9,30,705.0,105.0,1.7,14.0,410.0,705.29,565.08
2016,2,13,9,45,738.0,108.0,1.75,15.0,457.5,738.58,585.54
2016,2,13,10,0,771.0,111.0,1.8,16.0,505.0,769.25,603.8
2016,2,13,10,15,790.5,114.5,2.05,16.5,546.0,786.73,615.32
2016,2,13,10,30,810.0,118.0,2.3,17.0,587.0,797.07,621.82
2016,2,13,10,45,827.5,119.0,2.6,18.0,622.0,803.97,625.07
2016,2,13,11,0,845.0,120.0,2.9,19.0,657.0,807.23,625.69
2016,2,13,11,15,854.5,122.0,3.05,19.0,683.5,801.64,621.56
2016,2,13,11,30,864.0,124.0,3.2,19.0,710.0,792.42,615.02
2016,2,13,11,45,895.0,113.5,3.35,19.5,734.0,782.49,606.92
2016,2,13,12,0,926.0,103.0,3.5,20.0,758.0,764.54,593.18
2016,2,13,12,15,928.5,103.5,3.6,20.0,768.0,738.26,573.15
2016,2,13,12,30,931.0,104.0,3.7,20.0,778.0,708.78,550.34
2016,2,13,12,45,933.5,103.0,3.85,20.5,779.0,674.81,522.96
2016,2,13,13,0,936.0,102.0,4.0,21.0,780.0,637.92,492.86
2016,2,13,13,15,934.0,102.0,4.05,21.0,772.0,596.72,459.51
2016,2,13,13,30,932.0,102.0,4.1,21.0,764.0,553.2,423.55
2016,2,13,13,45,928.5,100.0,4.2,21.0,747.0,505.18,383.32
2016,2,13,14,0,925.0,98.0,4.3,21.0,730.0,455.43,340.63
2016,2,13,14,15,917.5,97.0,4.3,21.0,704.5,403.57,295.14
2016,2,13,14,30,910.0,96.0,4.3,21.0,679.0,350.74,248.09
2016,2,13,14,45,893.0,96.0,4.35,21.0,645.0,295.63,199.43
2016,2,13,15,0,876.0,96.0,4.4,21.0,611.0,234.83,147.43
2016,2,13,15,15,859.5,93.0,4.3,20.5,570.5,178.27,102.47
2016,2,13,15,30,843.0,90.0,4.2,20.0,530.0,122.85,66.27
2016,2,13,15,45,819.5,87.0,4.1,20.0,484.0,68.71,53.88
2016,2,13,16,0,796.0,84.0,4.0,20.0,438.0,62.84,49.02
2016,2,13,16,15,763.0,79.5,3.55,19.0,387.0,60.85,47.65
2016,2,13,16,30,730.0,75.0,3.1,18.0,336.0,53.59,41.63
2016,2,13,16,45,680.5,69.0,2.65,17.5,282.5,50.54,39.11
2016,2,13,17,0,631.0,63.0,2.2,17.0,229.0,47.44,36.43
2016,2,13,17,15,554.5,54.5,2.15,16.0,176.5,42.07,31.65
2016,2,13,17,30,478.0,46.0,2.1,15.0,124.0,36.58,26.51
2016,2,13,17,45,346.5,33.5,2.05,14.5,78.5,27.16,17.46
2016,2,13,18,0,215.0,21.0,2.0,14.0,33.0,17.39,1.06
2016,2,13,18,15,107.5,10.5,2.15,14.0,16.5,9.55,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.5,3.5,10.5,6.5,5.91,0.0
2016,2,14,7,30,0.0,13.0,3.8,11.0,13.0,11.45,0.0
2016,2,14,7,45,19.5,34.0,4.15,12.0,37.0,54.31,38.38
2016,2,14,8,0,39.0,55.0,4.5,13.0,61.0,91.92,72.63
2016,2,14,8,15,53.5,78.0,4.95,13.5,89.5,128.5,104.99
2016,2,14,8,30,68.0,101.0,5.4,14.0,118.0,164.42,136.21
2016,2,14,8,45,81.0,123.0,5.9,15.0,148.0,197.52,164.05
2016,2,14,9,0,94.0,145.0,6.4,16.0,178.0,230.53,191.08
2016,2,14,9,15,94.5,169.0,6.55,16.5,206.0,256.26,211.4
2016,2,14,9,30,95.0,193.0,6.7,17.0,234.0,281.17,230.65
2016,2,14,9,45,47.5,156.0,6.85,17.5,176.5,194.64,157.65
2016,2,14,10,0,0.0,119.0,7.0,18.0,119.0,107.61,83.85
2016,2,14,10,15,0.0,128.5,6.95,18.5,128.5,116.2,90.54
2016,2,14,10,30,0.0,138.0,6.9,19.0,138.0,124.76,97.1
2016,2,14,10,45,0.0,142.0,6.9,19.5,142.0,128.06,99.37
2016,2,14,11,0,0.0,146.0,6.9,20.0,146.0,131.39,101.67
2016,2,14,11,15,0.0,151.5,6.7,20.0,151.5,136.14,105.3
2016,2,14,11,30,0.0,157.0,6.5,20.0,157.0,140.85,108.93
2016,2,14,11,45,77.0,255.5,6.35,20.5,310.0,295.98,233.66
2016,2,14,12,0,154.0,354.0,6.2,21.0,463.0,448.21,351.3
2016,2,14,12,15,154.0,358.0,6.0,21.0,469.0,441.59,345.07
2016,2,14,12,30,154.0,362.0,5.8,21.0,475.0,434.3,338.74
2016,2,14,12,45,224.5,355.5,5.6,21.5,519.5,460.48,358.2
2016,2,14,13,0,295.0,349.0,5.4,22.0,564.0,483.9,374.67
2016,2,14,13,15,283.5,347.0,5.25,22.0,551.5,456.85,352.83
2016,2,14,13,30,272.0,345.0,5.1,22.0,539.0,430.04,331.22
2016,2,14,13,45,297.0,331.0,4.95,22.0,539.0,410.48,314.88
2016,2,14,14,0,322.0,317.0,4.8,22.0,539.0,388.43,296.07
2016,2,14,14,15,494.0,248.5,4.7,22.0,575.0,371.24,277.85
2016,2,14,14,30,666.0,180.0,4.6,22.0,611.0,338.74,244.9
2016,2,14,14,45,586.0,195.0,4.5,22.0,560.5,289.73,204.89
2016,2,14,15,0,506.0,210.0,4.4,22.0,510.0,247.95,172.31
2016,2,14,15,15,428.0,213.5,4.25,21.5,455.5,206.09,142.48
2016,2,14,15,30,350.0,217.0,4.1,21.0,401.0,178.38,127.29
2016,2,14,15,45,328.0,200.0,3.95,21.0,360.5,141.08,115.09
2016,2,14,16,0,306.0,183.0,3.8,21.0,320.0,127.78,104.22
2016,2,14,16,15,285.5,166.5,3.3,20.0,282.5,118.08,96.64
2016,2,14,16,30,265.0,150.0,2.8,19.0,245.0,107.99,88.58
2016,2,14,16,45,245.5,128.0,2.35,18.5,205.5,93.95,76.73
2016,2,14,17,0,226.0,106.0,1.9,18.0,166.0,79.34,64.14
2016,2,14,17,15,193.5,84.5,1.8,17.0,127.5,64.43,51.11
2016,2,14,17,30,161.0,63.0,1.7,16.0,89.0,48.98,37.24
2016,2,14,17,45,99.0,42.0,1.65,15.5,56.0,33.29,22.67
2016,2,14,18,0,37.0,21.0,1.6,15.0,23.0,17.71,2.76
2016,2,14,18,15,18.5,10.5,1.65,14.5,11.5,9.55,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,15,7,15,73.0,9.0,3.3,10.5,12.5,48.83,0.0
2016,2,15,7,30,146.0,18.0,3.6,11.0,25.0,130.27,0.0
2016,2,15,7,45,294.0,32.0,3.9,11.5,69.5,262.29,208.82
2016,2,15,8,0,442.0,46.0,4.2,12.0,114.0,384.78,320.82
2016,2,15,8,15,524.5,55.0,4.4,12.5,167.0,464.98,391.61
2016,2,15,8,30,607.0,64.0,4.6,13.0,220.0,547.85,461.15
2016,2,15,8,45,665.5,69.5,4.8,14.0,275.0,610.34,510.02
2016,2,15,9,0,724.0,75.0,5.0,15.0,330.0,672.79,556.85
2016,2,15,9,15,759.0,80.0,5.1,15.5,382.5,711.21,584.29
2016,2,15,9,30,794.0,85.0,5.2,16.0,435.0,752.58,613.39
2016,2,15,9,45,824.5,86.5,5.3,16.5,484.0,783.73,634.22
2016,2,15,10,0,855.0,88.0,5.4,17.0,533.0,811.94,652.66
2016,2,15,10,15,872.5,91.0,5.4,17.5,574.5,828.15,661.57
2016,2,15,10,30,890.0,94.0,5.4,18.0,616.0,840.82,667.96
2016,2,15,10,45,906.0,94.5,5.4,18.5,652.0,839.27,664.03
2016,2,15,11,0,922.0,95.0,5.4,19.0,688.0,840.85,662.66
2016,2,15,11,15,929.5,96.5,5.45,19.0,714.5,833.06,656.16
2016,2,15,11,30,937.0,98.0,5.5,19.0,741.0,821.56,647.15
2016,2,15,11,45,939.0,100.0,5.55,19.5,758.5,802.79,631.73
2016,2,15,12,0,941.0,102.0,5.6,20.0,776.0,780.54,613.96
2016,2,15,12,15,943.5,102.5,5.6,20.0,785.5,753.79,593.07
2016,2,15,12,30,946.0,103.0,5.6,20.0,795.0,723.78,568.94
2016,2,15,12,45,947.5,102.0,5.6,20.5,795.5,688.61,539.56
2016,2,15,13,0,949.0,101.0,5.6,21.0,796.0,650.54,507.57
2016,2,15,13,15,946.5,100.5,5.5,21.0,787.5,607.99,472.31
2016,2,15,13,30,944.0,100.0,5.4,21.0,779.0,563.16,434.56
2016,2,15,13,45,943.0,97.5,5.35,21.0,762.5,515.19,393.64
2016,2,15,14,0,942.0,95.0,5.3,21.0,746.0,465.24,350.12
2016,2,15,14,15,935.0,93.5,5.15,21.0,720.5,412.19,303.14
2016,2,15,14,30,928.0,92.0,5.0,21.0,695.0,358.11,254.6
2016,2,15,14,45,917.5,90.0,4.9,21.0,662.0,301.97,204.43
2016,2,15,15,0,907.0,88.0,4.8,21.0,629.0,245.64,155.16
2016,2,15,15,15,892.5,86.0,4.6,20.5,588.5,188.81,109.34
2016,2,15,15,30,878.0,84.0,4.4,20.0,548.0,125.24,65.76
2016,2,15,15,45,864.0,79.0,4.2,20.0,502.5,67.58,42.8
2016,2,15,16,0,850.0,74.0,4.0,20.0,457.0,55.34,42.5
2016,2,15,16,15,820.5,70.0,3.45,19.0,406.0,53.46,41.2
2016,2,15,16,30,791.0,66.0,2.9,18.0,355.0,51.55,39.82
2016,2,15,16,45,754.5,60.0,2.35,17.5,301.5,47.9,36.78
2016,2,15,17,0,718.0,54.0,1.8,17.0,248.0,44.14,33.54
2016,2,15,17,15,648.0,47.5,1.7,16.0,193.0,39.7,29.6
2016,2,15,17,30,578.0,41.0,1.6,15.0,138.0,35.22,25.4
2016,2,15,17,45,455.0,31.0,1.55,14.0,89.5,24.89,15.74
2016,2,15,18,0,332.0,21.0,1.5,13.0,41.0,17.3,3.9
2016,2,15,18,15,166.0,10.5,1.45,12.5,20.5,9.55,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,106.5,9.5,2.85,9.0,15.0,68.26,0.0
2016,2,16,7,30,213.0,19.0,3.1,10.0,30.0,175.06,22.65
2016,2,16,7,45,349.0,31.5,3.4,11.0,75.5,297.57,238.89
2016,2,16,8,0,485.0,44.0,3.7,12.0,121.0,412.81,343.73
2016,2,16,8,15,563.5,52.5,3.75,13.0,174.5,490.9,411.16
2016,2,16,8,30,642.0,61.0,3.8,14.0,228.0,571.52,476.1
2016,2,16,8,45,691.0,66.5,3.85,15.0,282.0,627.85,518.56
2016,2,16,9,0,740.0,72.0,3.9,16.0,336.0,679.22,555.25
2016,2,16,9,15,773.0,76.5,4.15,16.5,387.5,720.89,584.98
2016,2,16,9,30,806.0,81.0,4.4,17.0,439.0,760.36,612.7
2016,2,16,9,45,829.0,84.0,4.7,18.0,486.0,787.43,630.05
2016,2,16,10,0,852.0,87.0,5.0,19.0,533.0,811.46,645.01
2016,2,16,10,15,868.5,89.5,4.9,19.5,574.5,826.33,652.24
2016,2,16,10,30,885.0,92.0,4.8,20.0,616.0,837.69,656.97
2016,2,16,10,45,895.0,94.5,4.75,20.5,650.0,833.66,651.0
2016,2,16,11,0,905.0,97.0,4.7,21.0,684.0,832.79,647.61
2016,2,16,11,15,913.0,98.5,4.55,21.5,710.0,825.58,639.24
2016,2,16,11,30,921.0,100.0,4.4,22.0,736.0,814.7,628.48
2016,2,16,11,45,916.0,106.0,4.25,22.5,752.0,795.04,612.12
2016,2,16,12,0,911.0,112.0,4.1,23.0,768.0,772.08,593.64
2016,2,16,12,15,913.5,112.5,3.9,23.0,777.0,745.92,572.9
2016,2,16,12,30,916.0,113.0,3.7,23.0,786.0,716.59,549.45
2016,2,16,12,45,913.5,114.0,3.5,23.5,786.0,681.55,520.54
2016,2,16,13,0,911.0,115.0,3.3,24.0,786.0,643.93,489.47
2016,2,16,13,15,908.5,114.5,3.05,24.0,777.0,602.57,456.04
2016,2,16,13,30,906.0,114.0,2.8,24.0,768.0,559.03,420.34
2016,2,16,13,45,898.5,114.0,2.55,24.0,750.5,511.63,381.04
2016,2,16,14,0,891.0,114.0,2.3,24.0,733.0,460.01,337.82
2016,2,16,14,15,882.5,112.0,2.1,24.0,707.0,407.28,293.0
2016,2,16,14,30,874.0,110.0,1.9,24.0,681.0,353.88,246.9
2016,2,16,14,45,864.5,107.0,1.7,24.0,648.5,298.97,199.42
2016,2,16,15,0,855.0,104.0,1.5,24.0,616.0,243.98,152.71
2016,2,16,15,15,766.5,116.5,1.4,23.5,553.0,184.24,108.85
2016,2,16,15,30,678.0,129.0,1.3,23.0,490.0,138.56,81.87
2016,2,16,15,45,661.5,120.0,1.25,23.0,447.5,88.53,59.72
2016,2,16,16,0,645.0,111.0,1.2,23.0,405.0,74.67,58.38
2016,2,16,16,15,676.0,96.5,1.2,22.0,373.5,66.72,52.03
2016,2,16,16,30,707.0,82.0,1.2,21.0,342.0,58.28,45.13
2016,2,16,16,45,661.0,75.0,1.25,20.5,289.0,54.71,42.23
2016,2,16,17,0,615.0,68.0,1.3,20.0,236.0,51.03,39.12
2016,2,16,17,15,540.0,59.0,1.4,19.0,183.0,45.44,34.24
2016,2,16,17,30,465.0,50.0,1.5,18.0,130.0,39.69,28.97
2016,2,16,17,45,343.5,37.0,1.65,17.0,84.0,29.99,19.9
2016,2,16,18,0,222.0,24.0,1.8,16.0,38.0,19.9,6.34
2016,2,16,18,15,111.0,12.0,1.95,15.5,19.0,10.91,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,2.1,7.0,16.5,79.84,0.0
2016,2,17,7,30,253.0,19.0,2.3,8.0,33.0,201.35,57.64
2016,2,17,7,45,384.0,31.0,2.5,9.0,79.5,320.4,259.88
2016,2,17,8,0,515.0,43.0,2.7,10.0,126.0,433.41,362.16
2016,2,17,8,15,591.0,51.0,2.85,11.0,180.5,510.17,428.15
2016,2,17,8,30,667.0,59.0,3.0,12.0,235.0,589.34,491.5
2016,2,17,8,45,713.0,65.0,3.2,13.0,289.5,639.96,529.66
2016,2,17,9,0,759.0,71.0,3.4,14.0,344.0,695.44,569.89
2016,2,17,9,15,791.0,75.0,3.45,14.5,396.0,736.12,597.98
2016,2,17,9,30,823.0,79.0,3.5,15.0,448.0,774.53,623.71
2016,2,17,9,45,844.0,82.5,3.55,15.5,495.0,800.82,640.02
2016,2,17,10,0,865.0,86.0,3.6,16.0,542.0,823.98,653.96
2016,2,17,10,15,881.0,88.5,3.45,16.5,583.5,838.52,660.55
2016,2,17,10,30,897.0,91.0,3.3,17.0,625.0,842.68,659.74
2016,2,17,10,45,906.5,93.5,3.2,17.5,659.0,845.02,658.13
2016,2,17,11,0,916.0,96.0,3.1,18.0,693.0,843.67,654.09
2016,2,17,11,15,924.0,97.5,3.05,18.5,720.0,836.33,646.34
2016,2,17,11,30,932.0,99.0,3.0,19.0,747.0,825.26,636.22
2016,2,17,11,45,934.5,101.0,2.95,19.5,764.5,806.88,621.17
2016,2,17,12,0,937.0,103.0,2.9,20.0,782.0,785.0,603.9
2016,2,17,12,15,939.5,103.5,2.85,20.0,791.5,758.26,583.91
2016,2,17,12,30,942.0,104.0,2.8,20.0,801.0,728.27,560.57
2016,2,17,12,45,941.0,104.5,2.8,20.5,801.0,692.95,532.24
2016,2,17,13,0,940.0,105.0,2.8,21.0,801.0,654.86,501.47
2016,2,17,13,15,937.5,105.0,2.8,21.0,792.5,612.9,468.22
2016,2,17,13,30,935.0,105.0,2.8,21.0,784.0,568.66,432.41
2016,2,17,13,45,929.0,104.0,2.85,21.5,766.5,519.87,391.65
2016,2,17,14,0,923.0,103.0,2.9,22.0,749.0,469.54,348.72
2016,2,17,14,15,915.0,102.0,2.9,22.0,723.0,417.17,303.78
2016,2,17,14,30,907.0,101.0,2.9,22.0,697.0,363.9,257.2
2016,2,17,14,45,895.0,99.0,2.9,22.0,663.5,308.16,208.43
2016,2,17,15,0,883.0,97.0,2.9,22.0,630.0,246.18,155.52
2016,2,17,15,15,867.0,94.5,2.85,21.5,589.0,189.24,109.81
2016,2,17,15,30,851.0,92.0,2.8,21.0,548.0,133.37,71.84
2016,2,17,15,45,828.5,89.0,2.75,21.0,501.5,78.29,48.81
2016,2,17,16,0,806.0,86.0,2.7,21.0,455.0,63.85,49.62
2016,2,17,16,15,774.5,81.5,2.35,20.0,404.0,61.94,48.34
2016,2,17,16,30,743.0,77.0,2.0,19.0,353.0,60.0,47.01
2016,2,17,16,45,696.0,71.0,1.7,18.5,299.0,51.65,39.91
2016,2,17,17,0,649.0,65.0,1.4,18.0,245.0,48.61,37.34
2016,2,17,17,15,577.0,57.0,1.45,17.0,191.0,43.75,33.07
2016,2,17,17,30,505.0,49.0,1.5,16.0,137.0,38.78,28.47
2016,2,17,17,45,381.5,36.5,1.55,15.0,89.0,29.47,19.73
2016,2,17,18,0,258.0,24.0,1.6,14.0,41.0,19.82,7.31
2016,2,17,18,15,129.0,12.0,1.7,13.5,20.5,10.91,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,66.5,12.5,3.7,12.5,16.0,49.0,0.0
2016,2,18,7,30,133.0,25.0,3.9,13.0,32.0,139.18,53.28
2016,2,18,7,45,280.0,40.0,4.1,13.5,79.0,265.82,213.77
2016,2,18,8,0,427.0,55.0,4.3,14.0,126.0,388.82,323.04
2016,2,18,8,15,213.5,58.5,4.5,14.5,94.0,250.45,210.06
2016,2,18,8,30,0.0,62.0,4.7,15.0,62.0,55.83,41.99
2016,2,18,8,45,0.0,77.5,4.95,15.5,77.5,70.65,54.59
2016,2,18,9,0,0.0,93.0,5.2,16.0,93.0,85.34,66.75
2016,2,18,9,15,132.0,141.5,5.2,16.5,201.5,264.53,219.21
2016,2,18,9,30,264.0,190.0,5.2,17.0,310.0,441.99,363.3
2016,2,18,9,45,315.0,202.5,5.25,17.5,360.0,495.18,403.97
2016,2,18,10,0,366.0,215.0,5.3,18.0,410.0,547.82,443.76
2016,2,18,10,15,636.5,152.5,5.3,18.5,522.0,717.67,576.6
2016,2,18,10,30,907.0,90.0,5.3,19.0,634.0,852.92,673.71
2016,2,18,10,45,921.0,90.5,5.35,19.5,669.0,856.65,673.21
2016,2,18,11,0,935.0,91.0,5.4,20.0,704.0,856.65,670.9
2016,2,18,11,15,942.0,92.5,5.45,20.5,730.5,848.37,662.8
2016,2,18,11,30,949.0,94.0,5.5,21.0,757.0,836.33,652.22
2016,2,18,11,45,954.5,94.5,5.55,21.5,775.5,818.38,637.55
2016,2,18,12,0,960.0,95.0,5.6,22.0,794.0,796.79,620.44
2016,2,18,12,15,962.0,95.5,5.6,22.0,803.0,769.19,599.97
2016,2,18,12,30,964.0,96.0,5.6,22.0,812.0,738.29,575.49
2016,2,18,12,45,964.0,95.5,5.65,22.5,812.5,702.0,545.75
2016,2,18,13,0,964.0,95.0,5.7,23.0,813.0,662.85,513.44
2016,2,18,13,15,961.5,95.0,5.7,23.0,804.0,620.06,478.61
2016,2,18,13,30,959.0,95.0,5.7,23.0,795.0,574.91,441.19
2016,2,18,13,45,954.5,94.0,5.7,23.0,777.5,525.82,399.85
2016,2,18,14,0,950.0,93.0,5.7,23.0,760.0,475.0,356.1
2016,2,18,14,15,942.0,91.5,5.65,23.0,734.0,420.97,308.83
2016,2,18,14,30,934.0,90.0,5.6,23.0,708.0,366.01,259.98
2016,2,18,14,45,912.5,92.5,5.6,23.0,671.5,310.0,210.44
2016,2,18,15,0,891.0,95.0,5.6,23.0,635.0,248.46,157.54
2016,2,18,15,15,875.0,92.5,5.45,23.0,594.5,190.99,110.64
2016,2,18,15,30,859.0,90.0,5.3,23.0,554.0,134.57,71.63
2016,2,18,15,45,833.5,87.5,5.2,23.0,506.5,79.22,47.75
2016,2,18,16,0,808.0,85.0,5.1,23.0,459.0,62.94,48.42
2016,2,18,16,15,776.5,81.0,4.7,22.0,407.5,61.4,47.47
2016,2,18,16,30,745.0,77.0,4.3,21.0,356.0,59.87,46.49
2016,2,18,16,45,696.0,71.5,3.95,20.5,301.5,51.91,39.77
2016,2,18,17,0,647.0,66.0,3.6,20.0,247.0,49.28,37.58
2016,2,18,17,15,574.5,58.0,3.55,19.0,193.0,44.45,33.38
2016,2,18,17,30,502.0,50.0,3.5,18.0,139.0,39.52,28.86
2016,2,18,17,45,377.5,37.5,3.45,17.5,91.0,30.25,20.2
2016,2,18,18,0,253.0,25.0,3.4,17.0,43.0,20.65,8.44
2016,2,18,18,15,126.5,12.5,3.65,16.5,21.5,11.37,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,80.0,12.0,4.45,14.5,17.0,56.43,0.0
2016,2,19,7,30,160.0,24.0,4.6,15.0,34.0,155.27,73.72
2016,2,19,7,45,297.0,38.5,4.75,15.5,80.0,275.16,221.18
2016,2,19,8,0,434.0,53.0,4.9,16.0,126.0,393.67,325.86
2016,2,19,8,15,512.0,62.5,5.0,16.5,179.0,472.84,394.11
2016,2,19,8,30,590.0,72.0,5.1,17.0,232.0,554.14,460.79
2016,2,19,8,45,295.0,66.5,5.25,17.5,146.5,325.85,273.22
2016,2,19,9,0,0.0,61.0,5.4,18.0,61.0,53.89,39.76
2016,2,19,9,15,29.5,126.5,5.35,18.5,140.0,151.75,121.99
2016,2,19,9,30,59.0,192.0,5.3,19.0,219.0,250.36,202.26
2016,2,19,9,45,200.0,207.5,5.3,19.5,312.5,393.23,318.92
2016,2,19,10,0,341.0,223.0,5.3,20.0,406.0,537.78,432.23
2016,2,19,10,15,594.5,165.0,5.2,20.5,512.0,698.67,556.62
2016,2,19,10,30,848.0,107.0,5.1,21.0,618.0,834.08,653.64
2016,2,19,10,45,858.0,110.0,5.05,21.5,651.5,837.09,652.11
2016,2,19,11,0,868.0,113.0,5.0,22.0,685.0,836.46,648.87
2016,2,19,11,15,876.0,114.5,4.9,22.0,711.0,828.92,641.88
2016,2,19,11,30,884.0,116.0,4.8,22.0,737.0,817.74,632.51
2016,2,19,11,45,883.5,119.5,4.75,22.5,753.5,798.58,616.67
2016,2,19,12,0,883.0,123.0,4.7,23.0,770.0,776.11,598.71
2016,2,19,12,15,885.5,124.0,4.6,23.0,779.0,750.08,578.08
2016,2,19,12,30,888.0,125.0,4.5,23.0,788.0,720.91,554.93
2016,2,19,12,45,886.0,125.5,4.45,23.5,788.0,685.39,526.07
2016,2,19,13,0,884.0,126.0,4.4,24.0,788.0,647.32,495.03
2016,2,19,13,15,881.0,125.5,4.3,24.0,779.0,605.43,461.6
2016,2,19,13,30,878.0,125.0,4.2,24.0,770.0,561.48,425.91
2016,2,19,13,45,871.0,124.5,4.15,24.5,752.5,513.81,385.96
2016,2,19,14,0,864.0,124.0,4.1,25.0,735.0,464.86,344.23
2016,2,19,14,15,855.0,122.0,4.05,25.0,709.0,412.9,300.06
2016,2,19,14,30,846.0,120.0,4.0,25.0,683.0,360.37,254.62
2016,2,19,14,45,832.0,118.0,3.95,25.0,649.5,306.22,207.72
2016,2,19,15,0,818.0,116.0,3.9,25.0,616.0,252.54,161.84
2016,2,19,15,15,800.5,113.0,3.8,24.5,575.5,198.28,118.5
2016,2,19,15,30,783.0,110.0,3.7,24.0,535.0,145.4,82.24
2016,2,19,15,45,758.0,106.0,3.6,24.0,489.0,85.95,52.86
2016,2,19,16,0,733.0,102.0,3.5,24.0,443.0,68.22,52.68
2016,2,19,16,15,699.0,96.5,3.05,23.0,393.0,66.32,51.46
2016,2,19,16,30,665.0,91.0,2.6,22.0,343.0,64.37,50.16
2016,2,19,16,45,615.0,84.0,2.2,21.5,290.0,61.11,47.56
2016,2,19,17,0,565.0,77.0,1.8,21.0,237.0,57.77,44.8
2016,2,19,17,15,491.5,67.0,1.75,20.0,184.5,51.68,39.55
2016,2,19,17,30,418.0,57.0,1.7,19.0,132.0,45.41,33.88
2016,2,19,17,45,301.0,42.0,1.65,18.5,86.5,32.56,22.15
2016,2,19,18,0,184.0,27.0,1.6,18.0,41.0,21.21,9.42
2016,2,19,18,15,92.0,13.5,1.75,17.5,20.5,12.28,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,7,15,55.0,12.5,2.7,16.5,16.0,42.83,0.0
2016,2,20,7,30,110.0,25.0,3.0,17.0,32.0,128.2,68.26
2016,2,20,7,45,224.0,42.5,3.3,17.5,75.0,234.57,186.72
2016,2,20,8,0,338.0,60.0,3.6,18.0,118.0,337.97,276.88
2016,2,20,8,15,413.5,72.0,3.8,18.5,168.5,412.95,340.73
2016,2,20,8,30,489.0,84.0,4.0,19.0,219.0,491.38,404.72
2016,2,20,8,45,541.0,93.0,4.25,19.5,270.5,556.06,455.3
2016,2,20,9,0,593.0,102.0,4.5,20.0,322.0,616.57,501.09
2016,2,20,9,15,629.5,108.5,4.6,20.0,371.5,661.09,533.78
2016,2,20,9,30,666.0,115.0,4.7,20.0,421.0,703.86,564.62
2016,2,20,9,45,333.0,133.0,4.85,20.5,286.0,446.49,361.58
2016,2,20,10,0,0.0,151.0,5.0,21.0,151.0,138.79,107.6
2016,2,20,10,15,1.0,162.0,5.05,21.5,163.0,149.38,115.93
2016,2,20,10,30,2.0,173.0,5.1,22.0,175.0,159.93,123.86
2016,2,20,10,45,4.5,187.5,5.15,22.5,191.0,175.02,135.39
2016,2,20,11,0,7.0,202.0,5.2,23.0,207.0,189.93,146.68
2016,2,20,11,15,8.0,209.0,5.2,23.0,215.0,196.28,151.44
2016,2,20,11,30,9.0,216.0,5.2,23.0,223.0,202.55,156.15
2016,2,20,11,45,8.5,211.5,5.2,23.5,218.5,196.93,151.24
2016,2,20,12,0,8.0,207.0,5.2,24.0,214.0,191.48,146.54
2016,2,20,12,15,8.0,209.5,5.15,24.0,216.5,192.83,147.47
2016,2,20,12,30,8.0,212.0,5.1,24.0,219.0,194.12,148.38
2016,2,20,12,45,8.5,212.0,5.1,24.5,219.0,193.46,147.53
2016,2,20,13,0,9.0,212.0,5.1,25.0,219.0,192.73,146.66
2016,2,20,13,15,8.0,206.0,5.05,25.0,212.5,185.87,141.32
2016,2,20,13,30,7.0,200.0,5.0,25.0,206.0,179.14,136.12
2016,2,20,13,45,23.5,251.5,4.95,25.0,269.0,229.17,174.91
2016,2,20,14,0,40.0,303.0,4.9,25.0,332.0,271.01,206.79
2016,2,20,14,15,52.0,303.0,4.75,25.0,339.0,269.26,205.06
2016,2,20,14,30,64.0,303.0,4.6,25.0,346.0,265.74,201.88
2016,2,20,14,45,64.5,288.5,4.5,25.0,330.5,247.24,187.43
2016,2,20,15,0,65.0,274.0,4.4,25.0,315.0,228.77,173.06
2016,2,20,15,15,93.5,263.0,4.15,25.0,317.0,216.6,162.55
2016,2,20,15,30,122.0,252.0,3.9,25.0,319.0,193.14,144.0
2016,2,20,15,45,111.5,229.5,3.7,25.0,286.5,173.56,131.84
2016,2,20,16,0,101.0,207.0,3.5,25.0,254.0,154.54,124.56
2016,2,20,16,15,93.5,185.0,3.05,24.0,225.0,139.76,113.08
2016,2,20,16,30,86.0,163.0,2.6,23.0,196.0,124.57,101.05
2016,2,20,16,45,79.0,139.5,2.2,22.5,166.5,108.1,87.48
2016,2,20,17,0,72.0,116.0,1.8,22.0,137.0,91.2,73.29
2016,2,20,17,15,216.5,89.0,1.9,21.5,132.5,67.72,53.11
2016,2,20,17,30,361.0,62.0,2.0,21.0,128.0,47.17,35.12
2016,2,20,17,45,256.0,45.5,2.1,20.5,84.5,35.14,24.17
2016,2,20,18,0,151.0,29.0,2.2,20.0,41.0,22.73,10.91
2016,2,20,18,15,75.5,14.5,2.55,20.0,20.5,13.19,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.6,16.5,2.5,2.27,0.0
2016,2,21,7,30,0.0,5.0,2.8,17.0,5.0,4.38,0.0
2016,2,21,7,45,0.0,11.5,3.05,17.5,11.5,10.1,2.61
2016,2,21,8,0,0.0,18.0,3.3,18.0,18.0,15.82,7.61
2016,2,21,8,15,0.0,25.5,3.3,18.0,25.5,22.44,13.34
2016,2,21,8,30,0.0,33.0,3.3,18.0,33.0,29.06,19.01
2016,2,21,8,45,0.0,40.5,3.3,18.0,40.5,35.7,24.62
2016,2,21,9,0,0.0,48.0,3.3,18.0,48.0,42.35,30.16
2016,2,21,9,15,0.0,75.5,3.25,18.0,75.5,66.78,50.5
2016,2,21,9,30,0.0,103.0,3.2,18.0,103.0,92.93,72.0
2016,2,21,9,45,0.0,90.0,3.2,18.5,90.0,79.93,60.88
2016,2,21,10,0,0.0,77.0,3.2,19.0,77.0,68.16,50.9
2016,2,21,10,15,0.0,68.5,3.1,19.0,68.5,60.62,44.56
2016,2,21,10,30,0.0,60.0,3.0,19.0,60.0,53.09,38.26
2016,2,21,10,45,0.0,103.0,2.95,19.0,103.0,91.62,69.65
2016,2,21,11,0,0.0,146.0,2.9,19.0,146.0,131.26,101.48
2016,2,21,11,15,0.0,141.5,2.7,19.0,141.5,126.8,97.65
2016,2,21,11,30,0.0,137.0,2.5,19.0,137.0,122.46,94.02
2016,2,21,11,45,4.5,178.0,2.4,19.5,181.5,163.08,126.19
2016,2,21,12,0,9.0,219.0,2.3,20.0,226.0,203.19,157.33
2016,2,21,12,15,21.5,267.0,2.05,20.0,283.5,254.47,197.02
2016,2,21,12,30,34.0,315.0,1.8,20.0,341.0,308.88,238.19
2016,2,21,12,45,19.5,248.0,1.6,20.5,263.0,232.37,178.65
2016,2,21,13,0,5.0,181.0,1.4,21.0,185.0,163.17,124.63
2016,2,21,13,15,10.0,217.5,1.2,21.0,225.5,196.99,151.06
2016,2,21,13,30,15.0,254.0,1.0,21.0,266.0,229.41,175.69
2016,2,21,13,45,21.5,269.5,0.85,21.0,286.0,243.35,185.98
2016,2,21,14,0,28.0,285.0,0.7,21.0,306.0,252.07,192.21
2016,2,21,14,15,34.5,285.5,0.55,21.0,310.0,249.82,190.05
2016,2,21,14,30,41.0,286.0,0.4,21.0,314.0,246.44,186.97
2016,2,21,14,45,56.0,282.5,0.3,21.0,318.5,241.18,182.25
2016,2,21,15,0,71.0,279.0,0.2,21.0,323.0,233.73,175.75
2016,2,21,15,15,49.0,247.0,0.2,21.0,277.0,200.14,151.25
2016,2,21,15,30,27.0,215.0,0.2,21.0,231.0,178.45,136.19
2016,2,21,15,45,13.5,179.0,0.2,21.0,187.0,148.03,113.71
2016,2,21,16,0,0.0,143.0,0.2,21.0,143.0,120.07,96.6
2016,2,21,16,15,0.0,126.0,0.2,20.5,126.0,106.5,85.85
2016,2,21,16,30,0.0,109.0,0.2,20.0,109.0,92.77,74.7
2016,2,21,16,45,0.0,92.0,0.25,20.0,92.0,78.89,63.07
2016,2,21,17,0,0.0,75.0,0.3,20.0,75.0,64.85,51.08
2016,2,21,17,15,0.0,58.0,0.3,19.5,58.0,50.65,38.78
2016,2,21,17,30,0.0,41.0,0.3,19.0,41.0,36.18,25.98
2016,2,21,17,45,0.0,26.0,0.35,19.0,26.0,22.9,14.01
2016,2,21,18,0,0.0,11.0,0.4,19.0,11.0,9.66,1.64
2016,2,21,18,15,0.0,5.5,0.4,18.5,5.5,5.0,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
