Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,15,93.5,23.0,3.1,16.5,33.5,103.38,47.77
2016,3,3,7,30,187.0,46.0,3.3,17.0,67.0,220.27,174.98
2016,3,3,7,45,315.5,59.5,3.55,17.5,119.0,328.45,269.8
2016,3,3,8,0,444.0,73.0,3.8,18.0,171.0,445.99,368.55
2016,3,3,8,15,279.5,103.0,3.95,18.5,170.5,354.83,293.52
2016,3,3,8,30,115.0,133.0,4.1,19.0,170.0,252.8,206.87
2016,3,3,8,45,433.5,109.5,4.35,20.0,287.0,509.14,417.43
2016,3,3,9,0,752.0,86.0,4.6,21.0,404.0,758.13,604.67
2016,3,3,9,15,782.5,90.0,4.9,21.5,457.0,794.01,628.03
2016,3,3,9,30,813.0,94.0,5.2,22.0,510.0,832.43,654.15
2016,3,3,9,45,852.5,91.0,5.55,22.5,562.5,867.57,677.93
2016,3,3,10,0,892.0,88.0,5.9,23.0,615.0,891.69,693.66
2016,3,3,10,15,907.0,90.0,6.15,23.0,657.0,905.34,702.83
2016,3,3,10,30,922.0,92.0,6.4,23.0,699.0,915.36,709.59
2016,3,3,10,45,938.0,91.0,6.65,23.5,736.0,919.1,710.59
2016,3,3,11,0,954.0,90.0,6.9,24.0,773.0,919.0,708.99
2016,3,3,11,15,961.5,91.0,6.95,24.0,800.0,909.93,701.67
2016,3,3,11,30,969.0,92.0,7.0,24.0,827.0,896.97,691.77
2016,3,3,11,45,975.5,92.0,7.05,24.5,846.0,878.3,676.58
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,855.85,658.86
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,827.18,637.74
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,795.08,614.22
2016,3,3,12,45,990.0,91.5,6.95,25.0,884.5,758.14,586.03
2016,3,3,13,0,993.0,90.0,6.9,25.0,885.0,718.06,554.34
2016,3,3,13,15,991.5,89.5,6.8,25.0,876.0,673.21,518.34
2016,3,3,13,30,990.0,89.0,6.7,25.0,867.0,625.86,479.73
2016,3,3,13,45,989.0,87.0,6.6,25.0,850.0,575.19,437.73
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,522.41,393.07
2016,3,3,14,15,982.0,84.0,6.35,25.0,806.0,466.56,344.9
2016,3,3,14,30,976.0,83.0,6.2,25.0,779.0,409.51,294.75
2016,3,3,14,45,962.5,83.5,6.1,25.0,743.5,350.49,242.56
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,291.52,190.52
2016,3,3,15,15,936.0,82.0,5.85,24.5,665.5,231.1,139.35
2016,3,3,15,30,923.0,80.0,5.7,24.0,623.0,171.26,93.38
2016,3,3,15,45,907.0,76.5,5.55,24.0,575.0,111.0,57.61
2016,3,3,16,0,891.0,73.0,5.4,24.0,527.0,61.79,47.03
2016,3,3,16,15,866.0,70.0,5.05,23.0,473.5,59.81,45.73
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,50.89,38.41
2016,3,3,16,45,805.0,62.5,4.35,21.5,363.0,48.53,36.59
2016,3,3,17,0,769.0,58.0,4.0,21.0,306.0,46.1,34.65
2016,3,3,17,15,711.5,52.5,3.65,20.0,248.0,42.68,31.81
2016,3,3,17,30,654.0,47.0,3.3,19.0,190.0,39.21,28.77
2016,3,3,17,45,553.5,39.0,2.95,18.0,135.5,33.27,23.34
2016,3,3,18,0,453.0,31.0,2.6,17.0,81.0,24.97,15.5
2016,3,3,18,15,226.5,15.5,2.6,16.5,40.5,12.31,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.0,17.0,1.6,8.5,43.5,194.22,113.56
2016,3,4,7,30,456.0,34.0,1.6,9.0,87.0,383.12,313.91
2016,3,4,7,45,556.5,42.5,1.65,10.0,143.0,478.48,397.68
2016,3,4,8,0,657.0,51.0,1.7,11.0,199.0,573.6,474.53
2016,3,4,8,15,714.0,57.0,1.85,12.0,258.0,643.51,528.06
2016,3,4,8,30,771.0,63.0,2.0,13.0,317.0,713.86,579.14
2016,3,4,8,45,807.0,67.5,2.15,14.0,374.0,765.1,613.91
2016,3,4,9,0,843.0,72.0,2.3,15.0,431.0,814.76,646.43
2016,3,4,9,15,867.5,75.0,2.4,15.5,484.5,850.7,669.12
2016,3,4,9,30,892.0,78.0,2.5,16.0,538.0,875.78,683.9
2016,3,4,9,45,907.5,81.5,2.6,17.0,586.0,898.75,695.9
2016,3,4,10,0,923.0,85.0,2.7,18.0,634.0,918.31,705.48
2016,3,4,10,15,935.5,87.0,2.55,18.5,676.0,929.87,708.81
2016,3,4,10,30,948.0,89.0,2.4,19.0,718.0,937.69,709.68
2016,3,4,10,45,954.5,91.5,2.3,19.5,752.0,936.97,705.4
2016,3,4,11,0,961.0,94.0,2.2,20.0,786.0,932.35,698.75
2016,3,4,11,15,967.0,95.5,2.1,20.0,812.0,922.31,690.04
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,908.38,678.95
2016,3,4,11,45,973.0,99.5,1.95,20.5,855.0,886.78,662.19
2016,3,4,12,0,973.0,102.0,1.9,21.0,872.0,861.6,643.28
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.5,832.16,623.35
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,799.39,601.16
2016,3,4,12,45,974.0,103.5,1.9,21.5,888.0,761.04,572.64
2016,3,4,13,0,972.0,104.0,1.9,22.0,887.0,719.9,541.24
2016,3,4,13,15,969.5,103.5,1.9,22.0,877.0,674.99,507.59
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,627.73,471.37
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,576.83,430.87
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,524.27,388.0
2016,3,4,14,15,948.5,101.0,2.05,23.0,802.0,469.09,342.65
2016,3,4,14,30,941.0,100.0,2.1,23.0,775.0,412.93,295.19
2016,3,4,14,45,929.5,98.5,2.15,23.0,739.5,354.47,245.02
2016,3,4,15,0,918.0,97.0,2.2,23.0,704.0,295.97,194.49
2016,3,4,15,15,904.0,94.5,2.2,22.5,661.5,236.47,144.83
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,177.72,99.9
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.5,110.89,58.25
2016,3,4,16,0,849.0,86.0,2.3,22.0,522.0,61.8,47.4
2016,3,4,16,15,821.5,82.5,2.05,21.0,468.5,60.75,46.91
2016,3,4,16,30,794.0,79.0,1.8,20.0,415.0,59.68,46.36
2016,3,4,16,45,754.0,74.0,1.6,19.5,358.0,57.32,44.56
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,50.09,38.45
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,46.19,35.21
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,42.2,31.7
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,35.38,25.45
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,28.37,18.64
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,13.99,1.4
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,165.5,20.5,0.85,11.0,40.5,157.98,99.9
2016,3,5,7,30,331.0,41.0,1.0,12.0,81.0,309.12,251.16
2016,3,5,7,45,433.0,52.0,1.15,13.0,133.5,405.68,334.42
2016,3,5,8,0,535.0,63.0,1.3,14.0,186.0,507.74,417.3
2016,3,5,8,15,426.0,92.5,1.4,14.5,207.0,470.29,387.11
2016,3,5,8,30,317.0,122.0,1.5,15.0,228.0,412.79,340.08
2016,3,5,8,45,444.5,120.5,1.65,16.0,297.0,535.05,435.73
2016,3,5,9,0,572.0,119.0,1.8,17.0,366.0,652.74,522.04
2016,3,5,9,15,687.5,108.5,1.85,17.5,441.0,745.98,586.43
2016,3,5,9,30,803.0,98.0,1.9,18.0,516.0,834.25,645.27
2016,3,5,9,45,823.5,101.5,1.95,18.5,563.5,860.57,659.87
2016,3,5,10,0,844.0,105.0,2.0,19.0,611.0,883.7,672.84
2016,3,5,10,15,858.5,108.0,2.05,19.5,652.5,897.55,679.53
2016,3,5,10,30,873.0,111.0,2.1,20.0,694.0,907.77,683.98
2016,3,5,10,45,883.0,113.5,2.2,20.5,728.0,909.75,683.54
2016,3,5,11,0,893.0,116.0,2.3,21.0,762.0,900.36,675.67
2016,3,5,11,15,900.0,117.5,2.4,21.5,788.0,891.6,668.48
2016,3,5,11,30,907.0,119.0,2.5,22.0,814.0,879.16,658.91
2016,3,5,11,45,910.5,120.5,2.6,22.5,831.5,860.24,645.07
2016,3,5,12,0,914.0,122.0,2.7,23.0,849.0,837.85,628.98
2016,3,5,12,15,916.0,122.5,2.75,23.0,857.5,810.01,610.08
2016,3,5,12,30,918.0,123.0,2.8,23.0,866.0,779.0,588.8
2016,3,5,12,45,915.0,124.5,2.9,23.5,865.0,742.44,561.15
2016,3,5,13,0,912.0,126.0,3.0,24.0,864.0,703.31,531.19
2016,3,5,13,15,909.0,125.5,3.05,24.0,854.5,660.11,498.54
2016,3,5,13,30,906.0,125.0,3.1,24.0,845.0,614.8,463.51
2016,3,5,13,45,897.5,125.5,3.15,24.0,825.5,565.57,424.63
2016,3,5,14,0,889.0,126.0,3.2,24.0,806.0,515.11,383.73
2016,3,5,14,15,881.0,124.5,3.2,24.0,779.0,458.82,337.3
2016,3,5,14,30,873.0,123.0,3.2,24.0,752.0,404.37,291.01
2016,3,5,14,45,845.5,127.5,3.25,24.0,714.0,348.44,243.25
2016,3,5,15,0,818.0,132.0,3.3,24.0,676.0,294.41,197.0
2016,3,5,15,15,801.5,129.0,3.25,23.5,634.5,238.79,150.78
2016,3,5,15,30,785.0,126.0,3.2,23.0,593.0,177.37,103.64
2016,3,5,15,45,761.0,122.0,3.2,23.0,545.0,122.75,70.29
2016,3,5,16,0,737.0,118.0,3.2,23.0,497.0,76.27,59.46
2016,3,5,16,15,705.0,112.0,2.85,22.0,445.0,74.61,58.54
2016,3,5,16,30,673.0,106.0,2.5,21.0,393.0,72.88,57.5
2016,3,5,16,45,627.5,99.0,2.2,20.5,338.0,70.2,55.5
2016,3,5,17,0,582.0,92.0,1.9,20.0,283.0,67.44,53.36
2016,3,5,17,15,517.5,81.5,1.8,19.0,228.0,61.53,48.45
2016,3,5,17,30,453.0,71.0,1.7,18.0,173.0,55.39,43.11
2016,3,5,17,45,355.0,56.5,1.6,17.5,122.5,43.16,32.06
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,32.61,22.12
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,16.47,3.54
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,18.0,3.3,12.5,18.0,15.85,5.43
2016,3,6,7,30,0.0,36.0,3.4,13.0,36.0,33.9,22.67
2016,3,6,7,45,1.0,59.0,3.5,13.5,59.0,59.49,44.98
2016,3,6,8,0,2.0,82.0,3.6,14.0,82.0,83.79,66.0
2016,3,6,8,15,11.5,104.0,3.85,14.5,107.5,112.64,90.76
2016,3,6,8,30,21.0,126.0,4.1,15.0,133.0,141.59,115.11
2016,3,6,8,45,23.5,148.5,4.35,16.0,157.5,165.5,134.28
2016,3,6,9,0,26.0,171.0,4.6,17.0,182.0,189.2,152.86
2016,3,6,9,15,13.0,122.0,4.7,17.0,127.5,122.84,97.42
2016,3,6,9,30,0.0,73.0,4.8,17.0,73.0,64.59,48.4
2016,3,6,9,45,0.5,120.5,4.95,17.5,121.0,109.07,84.87
2016,3,6,10,0,1.0,168.0,5.1,18.0,169.0,155.14,121.93
2016,3,6,10,15,3.0,178.5,5.2,18.5,181.0,166.17,130.31
2016,3,6,10,30,5.0,189.0,5.3,19.0,193.0,177.15,138.63
2016,3,6,10,45,10.5,222.5,5.45,19.5,231.0,213.27,167.01
2016,3,6,11,0,16.0,256.0,5.6,20.0,269.0,248.92,194.64
2016,3,6,11,15,8.0,179.5,5.7,20.5,186.0,168.55,130.37
2016,3,6,11,30,0.0,103.0,5.8,21.0,103.0,91.64,68.45
2016,3,6,11,45,0.0,112.5,5.95,21.5,112.5,100.19,75.12
2016,3,6,12,0,0.0,122.0,6.1,22.0,122.0,108.67,81.67
2016,3,6,12,15,0.0,123.5,6.15,22.0,123.5,109.93,82.63
2016,3,6,12,30,0.0,125.0,6.2,22.0,125.0,111.17,83.59
2016,3,6,12,45,2.5,148.5,6.3,22.5,150.5,133.61,101.25
2016,3,6,13,0,5.0,172.0,6.4,23.0,176.0,155.59,118.4
2016,3,6,13,15,4.5,170.0,6.35,23.0,174.0,152.96,116.33
2016,3,6,13,30,4.0,168.0,6.3,23.0,172.0,150.38,114.33
2016,3,6,13,45,145.5,269.5,6.25,23.5,382.0,304.21,234.33
2016,3,6,14,0,287.0,371.0,6.2,24.0,592.0,432.41,329.43
2016,3,6,14,15,148.0,293.5,6.1,24.0,407.0,300.57,228.92
2016,3,6,14,30,9.0,216.0,6.0,24.0,222.0,189.15,144.43
2016,3,6,14,45,112.0,268.0,5.95,24.0,343.0,245.51,185.89
2016,3,6,15,0,215.0,320.0,5.9,24.0,464.0,293.62,218.82
2016,3,6,15,15,238.5,296.0,5.75,23.5,446.5,263.23,193.77
2016,3,6,15,30,262.0,272.0,5.6,23.0,429.0,222.06,161.21
2016,3,6,15,45,438.0,206.0,5.5,23.0,443.5,161.99,111.46
2016,3,6,16,0,614.0,140.0,5.4,23.0,458.0,90.6,71.6
2016,3,6,16,15,353.5,161.5,5.25,22.5,340.5,106.25,85.32
2016,3,6,16,30,93.0,183.0,5.1,22.0,223.0,138.9,113.51
2016,3,6,16,45,82.5,160.0,4.95,22.0,192.0,122.91,100.24
2016,3,6,17,0,72.0,137.0,4.8,22.0,161.0,106.52,86.49
2016,3,6,17,15,59.5,112.5,4.7,21.0,130.0,88.81,71.63
2016,3,6,17,30,47.0,88.0,4.6,20.0,99.0,70.67,56.0
2016,3,6,17,45,28.0,64.0,4.6,19.5,70.0,52.42,39.77
2016,3,6,18,0,9.0,40.0,4.6,19.0,41.0,34.16,23.25
2016,3,6,18,15,4.5,20.0,4.6,18.5,20.5,17.53,4.86
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.0,3.9,15.5,1.0,0.0,0.0
2016,3,7,7,0,0.0,2.0,4.0,16.0,2.0,1.82,0.0
2016,3,7,7,15,0.0,13.0,4.25,16.0,13.0,11.43,2.59
2016,3,7,7,30,0.0,24.0,4.5,16.0,24.0,21.13,11.86
2016,3,7,7,45,0.0,40.0,4.8,16.5,40.0,35.29,24.13
2016,3,7,8,0,0.0,56.0,5.1,17.0,56.0,50.27,36.98
2016,3,7,8,15,0.0,73.0,5.55,17.5,73.0,66.76,50.89
2016,3,7,8,30,0.0,90.0,6.0,18.0,90.0,83.05,64.38
2016,3,7,8,45,0.0,84.5,6.45,18.5,84.5,75.82,58.03
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,69.9,52.79
2016,3,7,9,15,0.0,118.0,7.0,19.0,118.0,107.56,83.72
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,145.83,114.73
2016,3,7,9,45,0.0,156.0,7.25,19.5,156.0,143.39,112.14
2016,3,7,10,0,0.0,155.0,7.4,20.0,155.0,141.41,110.0
2016,3,7,10,15,0.0,109.5,7.3,20.0,109.5,97.7,74.32
2016,3,7,10,30,0.0,64.0,7.2,20.0,64.0,56.7,40.81
2016,3,7,10,45,0.0,67.5,7.1,20.5,67.5,59.84,43.19
2016,3,7,11,0,0.0,71.0,7.0,21.0,71.0,62.98,45.56
2016,3,7,11,15,40.0,221.0,6.9,21.0,252.5,242.96,190.42
2016,3,7,11,30,80.0,371.0,6.8,21.0,434.0,421.2,328.73
2016,3,7,11,45,98.5,387.0,6.75,21.0,466.0,445.16,346.64
2016,3,7,12,0,117.0,403.0,6.7,21.0,498.0,467.32,363.35
2016,3,7,12,15,133.0,410.5,6.65,21.0,518.5,484.14,375.87
2016,3,7,12,30,149.0,418.0,6.6,21.0,539.0,491.05,380.89
2016,3,7,12,45,97.5,391.0,6.6,21.5,470.5,416.13,322.17
2016,3,7,13,0,46.0,364.0,6.6,22.0,402.0,350.88,270.82
2016,3,7,13,15,40.0,350.5,6.6,22.0,383.5,329.58,254.44
2016,3,7,13,30,34.0,337.0,6.6,22.0,365.0,309.15,238.67
2016,3,7,13,45,25.0,302.0,6.6,22.0,322.5,273.79,211.35
2016,3,7,14,0,16.0,267.0,6.6,22.0,280.0,237.78,183.47
2016,3,7,14,15,13.0,245.0,6.65,22.0,255.0,216.23,166.8
2016,3,7,14,30,10.0,223.0,6.7,22.0,230.0,195.26,150.54
2016,3,7,14,45,13.5,232.0,6.75,22.0,241.0,201.55,155.61
2016,3,7,15,0,17.0,241.0,6.8,22.0,252.0,206.76,159.81
2016,3,7,15,15,15.5,226.5,6.65,21.5,236.0,192.29,148.94
2016,3,7,15,30,14.0,212.0,6.5,21.0,220.0,178.04,138.28
2016,3,7,15,45,7.0,117.0,6.4,21.0,121.0,102.39,78.03
2016,3,7,16,0,0.0,22.0,6.3,21.0,22.0,19.4,11.11
2016,3,7,16,15,10.0,91.5,6.05,20.5,96.0,80.56,64.05
2016,3,7,16,30,20.0,161.0,5.8,20.0,170.0,131.74,108.34
2016,3,7,16,45,13.5,140.5,5.6,20.0,146.0,115.63,94.82
2016,3,7,17,0,7.0,120.0,5.4,20.0,122.0,99.34,81.0
2016,3,7,17,15,3.5,96.5,5.35,19.5,97.5,80.77,65.11
2016,3,7,17,30,0.0,73.0,5.3,19.0,73.0,61.95,48.66
2016,3,7,17,45,0.0,52.0,5.25,19.0,52.0,44.75,33.25
2016,3,7,18,0,0.0,31.0,5.2,19.0,31.0,27.28,17.49
2016,3,7,18,15,0.0,15.5,5.25,18.5,15.5,13.64,3.06
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,4.5,4.7,18.0,4.5,0.0,0.0
2016,3,8,7,0,0.0,9.0,4.8,18.0,9.0,8.19,0.0
2016,3,8,7,15,93.0,30.0,4.8,18.0,42.5,121.27,85.54
2016,3,8,7,30,186.0,51.0,4.8,18.0,76.0,213.34,172.49
2016,3,8,7,45,266.0,68.0,4.85,18.5,122.5,309.26,255.22
2016,3,8,8,0,346.0,85.0,4.9,19.0,169.0,396.12,328.38
2016,3,8,8,15,404.5,96.0,5.05,19.5,218.5,462.29,382.44
2016,3,8,8,30,463.0,107.0,5.2,20.0,268.0,530.58,436.28
2016,3,8,8,45,262.0,146.0,5.35,20.5,240.5,402.86,329.48
2016,3,8,9,0,61.0,185.0,5.5,21.0,213.0,249.93,200.42
2016,3,8,9,15,135.5,213.0,5.55,21.5,283.0,359.4,288.64
2016,3,8,9,30,210.0,241.0,5.6,22.0,353.0,454.18,362.55
2016,3,8,9,45,212.0,264.0,5.65,22.5,385.5,478.72,379.13
2016,3,8,10,0,214.0,287.0,5.7,23.0,418.0,501.92,394.7
2016,3,8,10,15,137.5,297.0,5.55,23.0,383.5,439.12,343.4
2016,3,8,10,30,61.0,307.0,5.4,23.0,349.0,361.17,280.63
2016,3,8,10,45,195.5,324.0,5.25,23.5,467.0,506.66,393.38
2016,3,8,11,0,330.0,341.0,5.1,24.0,585.0,646.87,497.03
2016,3,8,11,15,444.5,313.5,4.9,24.0,653.0,715.94,547.32
2016,3,8,11,30,559.0,286.0,4.7,24.0,721.0,769.63,585.84
2016,3,8,11,45,715.5,211.0,4.55,24.0,780.5,808.58,615.02
2016,3,8,12,0,872.0,136.0,4.4,24.0,840.0,831.34,630.74
2016,3,8,12,15,679.0,234.5,4.25,24.0,786.0,750.46,569.3
2016,3,8,12,30,486.0,333.0,4.1,24.0,732.0,668.47,505.82
2016,3,8,12,45,679.0,236.0,3.95,24.0,793.5,691.39,524.81
2016,3,8,13,0,872.0,139.0,3.8,24.0,855.0,697.31,529.92
2016,3,8,13,15,733.5,214.0,3.6,24.0,811.5,637.04,481.92
2016,3,8,13,30,595.0,289.0,3.4,24.0,768.0,582.38,438.55
2016,3,8,13,45,725.5,212.0,3.25,24.5,783.5,551.52,413.71
2016,3,8,14,0,856.0,135.0,3.1,25.0,799.0,510.57,379.42
2016,3,8,14,15,847.5,133.5,3.0,25.0,772.5,457.97,335.92
2016,3,8,14,30,839.0,132.0,2.9,25.0,746.0,404.83,291.01
2016,3,8,14,45,812.0,137.0,2.8,25.0,708.5,350.92,245.16
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,292.84,196.23
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,237.27,150.03
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,183.17,108.29
2016,3,8,15,45,727.5,129.5,2.6,25.0,542.0,129.97,74.99
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,80.21,62.2
2016,3,8,16,15,672.0,119.5,2.4,24.5,443.5,79.17,61.72
2016,3,8,16,30,640.0,114.0,2.2,24.0,392.0,78.11,61.17
2016,3,8,16,45,596.5,106.0,2.05,23.5,338.0,74.96,58.83
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,71.68,56.3
2016,3,8,17,15,488.5,87.5,1.8,22.0,230.0,64.18,50.13
2016,3,8,17,30,424.0,77.0,1.7,21.0,176.0,57.54,44.46
2016,3,8,17,45,330.5,62.0,1.65,20.5,126.0,47.13,35.14
2016,3,8,18,0,237.0,47.0,1.6,20.0,76.0,36.36,25.16
2016,3,8,18,15,118.5,23.5,1.8,19.5,38.0,18.38,6.66
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,3.8,18.0,2.5,2.19,0.0
2016,3,9,7,30,0.0,5.0,3.8,18.0,5.0,4.38,0.0
2016,3,9,7,45,0.0,8.5,3.8,18.0,8.5,7.46,0.63
2016,3,9,8,0,0.0,12.0,3.8,18.0,12.0,10.54,3.29
2016,3,9,8,15,0.0,15.5,3.75,18.0,15.5,13.63,5.92
2016,3,9,8,30,0.0,19.0,3.7,18.0,19.0,16.72,8.53
2016,3,9,8,45,0.0,23.0,3.7,18.5,23.0,20.25,11.44
2016,3,9,9,0,0.0,27.0,3.7,19.0,27.0,23.8,14.33
2016,3,9,9,15,0.0,36.5,3.65,19.0,36.5,32.21,21.28
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,40.64,28.18
2016,3,9,9,45,0.0,46.5,3.6,19.5,46.5,41.1,28.4
2016,3,9,10,0,0.0,47.0,3.6,20.0,47.0,41.57,28.62
2016,3,9,10,15,0.0,34.5,3.45,20.0,34.5,30.51,19.47
2016,3,9,10,30,0.0,22.0,3.3,20.0,22.0,19.45,10.35
2016,3,9,10,45,0.0,35.0,3.2,20.5,35.0,30.98,19.71
2016,3,9,11,0,0.0,48.0,3.1,21.0,48.0,42.54,29.01
2016,3,9,11,15,0.0,58.0,3.2,21.0,58.0,51.44,36.16
2016,3,9,11,30,0.0,68.0,3.3,21.0,68.0,60.36,43.3
2016,3,9,11,45,5.5,151.5,3.45,21.0,156.5,139.92,106.93
2016,3,9,12,0,11.0,235.0,3.6,21.0,245.0,219.58,169.28
2016,3,9,12,15,12.5,249.0,3.6,21.0,260.0,232.21,178.82
2016,3,9,12,30,14.0,263.0,3.6,21.0,275.0,244.45,188.19
2016,3,9,12,45,11.0,232.5,3.6,21.0,242.0,213.85,164.38
2016,3,9,13,0,8.0,202.0,3.6,21.0,209.0,183.94,141.08
2016,3,9,13,15,4.0,162.5,3.65,21.0,166.0,146.16,111.43
2016,3,9,13,30,0.0,123.0,3.7,21.0,123.0,108.97,82.03
2016,3,9,13,45,1.5,143.0,3.75,21.0,144.5,127.0,96.47
2016,3,9,14,0,3.0,163.0,3.8,21.0,166.0,144.54,110.44
2016,3,9,14,15,1.5,153.5,3.8,21.0,155.0,135.3,103.23
2016,3,9,14,30,0.0,144.0,3.8,21.0,144.0,126.29,96.25
2016,3,9,14,45,0.0,133.0,3.85,21.0,133.0,116.71,88.79
2016,3,9,15,0,0.0,122.0,3.9,21.0,122.0,107.19,81.36
2016,3,9,15,15,0.0,68.0,3.75,20.5,68.0,60.23,43.69
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,12.36,4.56
2016,3,9,15,45,12.0,108.0,3.45,20.0,114.5,95.52,72.56
2016,3,9,16,0,24.0,202.0,3.3,20.0,215.0,163.6,134.13
2016,3,9,16,15,12.0,105.0,3.1,19.5,111.5,91.46,73.46
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.04,0.52
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,5.71,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.44,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.88,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.75,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.63,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.51,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.39,0.0
2016,3,10,8,45,0.0,60.0,4.15,14.5,60.0,53.0,39.6
2016,3,10,9,0,0.0,115.0,4.3,15.0,115.0,105.41,83.38
2016,3,10,9,15,0.0,104.5,4.6,15.0,104.5,93.98,73.51
2016,3,10,9,30,0.0,94.0,4.9,15.0,94.0,83.54,64.57
2016,3,10,9,45,4.0,146.5,5.2,15.5,149.5,137.3,108.84
2016,3,10,10,0,8.0,199.0,5.5,16.0,205.0,191.94,152.96
2016,3,10,10,15,4.0,168.5,5.7,16.0,171.5,157.13,124.14
2016,3,10,10,30,0.0,138.0,5.9,16.0,138.0,124.08,96.8
2016,3,10,10,45,0.0,103.5,6.1,16.5,103.5,92.1,70.35
2016,3,10,11,0,0.0,69.0,6.3,17.0,69.0,61.21,44.82
2016,3,10,11,15,0.0,71.0,6.3,17.0,71.0,63.02,46.24
2016,3,10,11,30,0.0,73.0,6.3,17.0,73.0,64.82,47.65
2016,3,10,11,45,0.0,99.5,6.3,17.5,99.5,88.52,66.8
2016,3,10,12,0,0.0,126.0,6.3,18.0,126.0,112.29,85.83
2016,3,10,12,15,0.0,109.0,6.15,18.0,109.0,96.99,73.41
2016,3,10,12,30,0.0,92.0,6.0,18.0,92.0,81.81,61.11
2016,3,10,12,45,4.5,153.5,5.9,18.0,157.5,139.47,107.71
2016,3,10,13,0,9.0,215.0,5.8,18.0,223.0,196.02,152.86
2016,3,10,13,15,12.0,243.0,5.7,17.5,253.5,221.06,172.99
2016,3,10,13,30,15.0,271.0,5.6,17.0,284.0,245.11,192.35
2016,3,10,13,45,24.5,299.0,5.6,17.0,319.0,271.32,213.08
2016,3,10,14,0,34.0,327.0,5.6,17.0,354.0,290.16,227.85
2016,3,10,14,15,17.0,228.5,5.45,17.0,242.0,204.55,160.27
2016,3,10,14,30,0.0,130.0,5.3,17.0,130.0,114.41,88.19
2016,3,10,14,45,8.0,184.5,5.2,17.0,190.0,161.92,126.67
2016,3,10,15,0,16.0,239.0,5.1,17.0,250.0,205.35,161.42
2016,3,10,15,15,8.0,200.5,5.0,17.0,206.0,171.41,134.64
2016,3,10,15,30,0.0,162.0,4.9,17.0,162.0,138.59,108.72
2016,3,10,15,45,0.0,101.5,4.8,17.0,101.5,89.36,68.68
2016,3,10,16,0,0.0,41.0,4.7,17.0,41.0,36.21,26.06
2016,3,10,16,15,0.0,31.5,4.45,16.5,31.5,27.78,18.84
2016,3,10,16,30,0.0,22.0,4.2,16.0,22.0,19.38,11.54
2016,3,10,16,45,0.0,19.0,3.95,16.0,19.0,16.72,9.23
2016,3,10,17,0,0.0,16.0,3.7,16.0,16.0,14.07,6.91
2016,3,10,17,15,0.0,13.0,3.65,15.5,13.0,11.42,4.57
2016,3,10,17,30,0.0,10.0,3.6,15.0,10.0,8.78,2.2
2016,3,10,17,45,0.0,7.0,3.55,15.0,7.0,6.14,0.0
2016,3,10,18,0,0.0,4.0,3.5,15.0,4.0,3.5,0.0
2016,3,10,18,15,0.0,2.0,3.6,14.5,2.0,1.75,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,1.0,1.2,13.0,1.0,0.88,0.0
2016,3,11,7,30,0.0,2.0,1.3,13.0,2.0,1.75,0.0
2016,3,11,7,45,0.0,3.0,1.4,13.5,3.0,2.63,0.0
2016,3,11,8,0,0.0,4.0,1.5,14.0,4.0,3.51,0.0
2016,3,11,8,15,0.0,5.0,1.55,14.5,5.0,4.39,0.0
2016,3,11,8,30,0.0,6.0,1.6,15.0,6.0,5.27,0.0
2016,3,11,8,45,0.0,7.0,1.7,15.5,7.0,6.16,0.0
2016,3,11,9,0,0.0,8.0,1.8,16.0,8.0,7.04,0.33
2016,3,11,9,15,0.5,85.5,2.1,16.5,86.0,76.14,58.31
2016,3,11,9,30,1.0,163.0,2.4,17.0,164.0,152.32,120.36
2016,3,11,9,45,0.5,147.5,2.75,17.5,148.0,135.09,105.68
2016,3,11,10,0,0.0,132.0,3.1,18.0,132.0,119.04,92.22
2016,3,11,10,15,0.0,76.5,3.15,18.0,76.5,67.8,50.29
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,18.57,9.72
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,19.47,10.41
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,20.36,11.09
2016,3,11,11,15,39.5,198.5,3.35,19.0,230.0,220.84,173.45
2016,3,11,11,30,79.0,374.0,3.3,19.0,437.0,423.56,328.93
2016,3,11,11,45,76.5,383.5,3.25,19.5,445.5,424.17,327.31
2016,3,11,12,0,74.0,393.0,3.2,20.0,454.0,424.38,326.28
2016,3,11,12,15,218.5,393.0,3.1,20.0,575.0,534.37,410.55
2016,3,11,12,30,363.0,393.0,3.0,20.0,696.0,631.15,481.75
2016,3,11,12,45,352.5,394.5,2.9,20.0,688.5,603.81,460.18
2016,3,11,13,0,342.0,396.0,2.8,20.0,681.0,576.12,439.0
2016,3,11,13,15,178.5,331.0,2.8,20.0,479.5,399.18,306.95
2016,3,11,13,30,15.0,266.0,2.8,20.0,278.0,240.91,185.27
2016,3,11,13,45,102.5,331.0,2.85,20.0,412.0,332.69,256.49
2016,3,11,14,0,190.0,396.0,2.9,20.0,546.0,412.4,315.46
2016,3,11,14,15,95.0,262.0,2.9,20.0,337.0,256.04,196.63
2016,3,11,14,30,0.0,128.0,2.9,20.0,128.0,112.72,85.52
2016,3,11,14,45,0.0,123.5,2.95,20.0,123.5,108.69,82.64
2016,3,11,15,0,0.0,119.0,3.0,20.0,119.0,104.68,79.6
2016,3,11,15,15,16.0,182.5,2.85,19.5,192.5,158.99,122.87
2016,3,11,15,30,32.0,246.0,2.7,19.0,266.0,195.38,151.54
2016,3,11,15,45,135.0,241.5,2.6,19.0,315.0,184.05,139.54
2016,3,11,16,0,238.0,237.0,2.5,19.0,364.0,167.91,137.88
2016,3,11,16,15,119.0,122.5,2.25,18.5,186.0,95.29,76.94
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,7.04,0.54
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,6.16,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,5.27,0.0
2016,3,11,17,15,0.0,5.0,1.3,17.5,5.0,4.39,0.0
2016,3,11,17,30,0.0,4.0,1.1,17.0,4.0,3.51,0.0
2016,3,11,17,45,0.0,2.5,0.9,16.5,2.5,2.19,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.88,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.44,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,7.73,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,77.21,0.0
2016,3,12,7,15,201.5,35.5,1.7,12.5,62.0,215.23,169.58
2016,3,12,7,30,330.0,54.0,1.7,13.0,104.0,332.27,274.31
2016,3,12,7,45,430.5,64.0,1.75,13.5,158.0,429.38,356.83
2016,3,12,8,0,531.0,74.0,1.8,14.0,212.0,532.0,439.32
2016,3,12,8,15,587.5,82.0,1.9,14.5,268.5,601.39,491.84
2016,3,12,8,30,644.0,90.0,2.0,15.0,325.0,671.46,542.83
2016,3,12,8,45,393.5,146.5,2.15,16.0,297.0,534.39,433.31
2016,3,12,9,0,143.0,203.0,2.3,17.0,269.0,358.15,289.04
2016,3,12,9,15,142.0,229.0,2.35,17.0,301.0,385.14,309.71
2016,3,12,9,30,141.0,255.0,2.4,17.0,333.0,410.91,328.26
2016,3,12,9,45,203.5,272.0,2.5,17.5,395.0,481.88,382.5
2016,3,12,10,0,266.0,289.0,2.6,18.0,457.0,568.98,446.85
2016,3,12,10,15,240.5,313.5,2.55,18.5,472.5,551.31,430.33
2016,3,12,10,30,215.0,338.0,2.5,19.0,488.0,548.35,425.24
2016,3,12,10,45,203.0,356.5,2.45,19.5,503.5,549.63,423.77
2016,3,12,11,0,191.0,375.0,2.4,20.0,519.0,549.78,421.53
2016,3,12,11,15,231.0,383.0,2.4,20.0,562.5,583.14,445.9
2016,3,12,11,30,271.0,391.0,2.4,20.0,606.0,625.03,475.68
2016,3,12,11,45,164.5,386.5,2.4,20.5,518.0,509.32,388.29
2016,3,12,12,0,58.0,382.0,2.4,21.0,430.0,401.23,305.71
2016,3,12,12,15,195.0,392.0,2.45,21.0,555.0,515.89,393.46
2016,3,12,12,30,332.0,402.0,2.5,21.0,680.0,617.25,467.61
2016,3,12,12,45,389.0,377.0,2.55,21.0,703.0,614.67,465.72
2016,3,12,13,0,446.0,352.0,2.6,21.0,726.0,609.23,462.06
2016,3,12,13,15,685.0,233.0,2.6,21.0,798.5,629.62,478.84
2016,3,12,13,30,924.0,114.0,2.6,21.0,871.0,629.99,479.03
2016,3,12,13,45,642.0,239.0,2.65,21.0,759.5,535.77,406.03
2016,3,12,14,0,360.0,364.0,2.7,21.0,648.0,464.93,351.59
2016,3,12,14,15,630.0,236.5,2.65,21.0,713.5,451.33,337.96
2016,3,12,14,30,900.0,109.0,2.6,21.0,779.0,420.38,306.53
2016,3,12,14,45,884.5,110.0,2.6,21.0,743.5,364.18,257.77
2016,3,12,15,0,869.0,111.0,2.6,21.0,708.0,301.95,204.1
2016,3,12,15,15,855.0,108.0,2.6,21.0,666.0,243.61,154.17
2016,3,12,15,30,841.0,105.0,2.6,21.0,624.0,186.25,108.29
2016,3,12,15,45,825.5,100.5,2.6,21.0,577.0,128.89,70.3
2016,3,12,16,0,810.0,96.0,2.6,21.0,530.0,73.18,57.19
2016,3,12,16,15,783.5,91.5,2.45,20.5,477.5,66.18,51.57
2016,3,12,16,30,757.0,87.0,2.3,20.0,425.0,64.68,50.59
2016,3,12,16,45,726.5,80.0,2.2,19.5,370.5,55.53,42.94
2016,3,12,17,0,696.0,73.0,2.1,19.0,316.0,52.17,40.23
2016,3,12,17,15,640.0,66.5,1.95,18.0,259.0,48.87,37.56
2016,3,12,17,30,584.0,60.0,1.8,17.0,202.0,45.48,34.66
2016,3,12,17,45,499.5,49.5,1.65,16.5,148.0,38.49,28.29
2016,3,12,18,0,415.0,39.0,1.5,16.0,94.0,31.22,21.41
2016,3,12,18,15,255.5,25.0,1.55,15.5,53.5,20.29,9.88
2016,3,12,18,30,96.0,11.0,1.6,15.0,13.0,10.01,0.0
2016,3,12,18,45,48.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.0,2.9,12.5,12.0,46.41,0.0
2016,3,13,7,0,133.0,18.0,3.2,13.0,24.0,127.21,6.5
2016,3,13,7,15,281.0,33.0,3.25,13.5,69.5,265.56,211.88
2016,3,13,7,30,429.0,48.0,3.3,14.0,115.0,396.2,328.3
2016,3,13,7,45,534.5,55.0,3.4,14.5,173.5,496.88,413.74
2016,3,13,8,0,640.0,62.0,3.5,15.0,232.0,602.6,498.13
2016,3,13,8,15,694.5,68.5,3.55,16.0,291.5,671.4,548.92
2016,3,13,8,30,749.0,75.0,3.6,17.0,351.0,735.74,594.03
2016,3,13,8,45,796.5,76.5,3.65,18.0,411.5,793.39,632.37
2016,3,13,9,0,844.0,78.0,3.7,19.0,472.0,849.74,668.48
2016,3,13,9,15,868.0,81.5,3.8,19.5,526.0,886.16,691.03
2016,3,13,9,30,892.0,85.0,3.9,20.0,580.0,911.12,705.36
2016,3,13,9,45,913.0,86.0,4.05,21.0,630.0,935.88,718.49
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,957.36,729.27
2016,3,13,10,15,945.5,89.0,4.35,22.5,721.5,967.8,733.92
2016,3,13,10,30,957.0,91.0,4.5,23.0,763.0,974.42,736.24
2016,3,13,10,45,965.5,92.5,4.7,23.5,797.5,973.85,734.62
2016,3,13,11,0,974.0,94.0,4.9,24.0,832.0,969.31,730.44
2016,3,13,11,15,979.5,95.0,5.0,24.0,857.5,957.63,722.21
2016,3,13,11,30,985.0,96.0,5.1,24.0,883.0,942.03,711.44
2016,3,13,11,45,987.0,97.0,5.2,24.5,899.5,919.66,694.69
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,893.64,675.52
2016,3,13,12,15,990.0,98.5,5.4,25.0,924.0,862.81,654.38
2016,3,13,12,30,991.0,99.0,5.5,25.0,932.0,828.65,630.83
2016,3,13,12,45,989.5,99.0,5.6,25.5,930.0,789.07,602.06
2016,3,13,13,0,988.0,99.0,5.7,26.0,928.0,746.67,569.03
2016,3,13,13,15,985.0,98.5,5.65,26.0,917.0,700.26,533.06
2016,3,13,13,30,982.0,98.0,5.6,26.0,906.0,651.55,494.63
2016,3,13,13,45,975.0,98.0,5.6,26.0,886.0,599.05,452.62
2016,3,13,14,0,968.0,98.0,5.6,26.0,866.0,545.05,408.36
2016,3,13,14,15,960.5,97.0,5.45,26.0,837.5,488.76,360.96
2016,3,13,14,30,953.0,96.0,5.3,26.0,809.0,431.52,311.71
2016,3,13,14,45,941.0,95.0,5.15,26.0,772.0,372.15,260.06
2016,3,13,15,0,929.0,94.0,5.0,26.0,735.0,312.8,208.14
