Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,15,915.0,92.0,4.6,25.5,692.0,252.6,156.88
2016,3,13,15,30,901.0,90.0,4.2,25.0,649.0,193.16,109.7
2016,3,13,15,45,880.5,88.0,3.85,25.0,599.5,134.2,71.16
2016,3,13,16,0,860.0,86.0,3.5,25.0,550.0,68.29,52.15
2016,3,13,16,15,834.5,82.5,3.1,24.0,496.0,59.82,45.43
2016,3,13,16,30,809.0,79.0,2.7,23.0,442.0,58.79,44.92
2016,3,13,16,45,771.0,74.5,2.3,22.5,384.0,56.85,43.53
2016,3,13,17,0,733.0,70.0,1.9,22.0,326.0,54.88,42.05
2016,3,13,17,15,677.0,63.5,1.8,21.0,268.0,46.63,35.13
2016,3,13,17,30,621.0,57.0,1.7,20.0,210.0,43.08,32.14
2016,3,13,17,45,528.5,48.0,1.65,19.0,154.5,37.21,26.88
2016,3,13,18,0,436.0,39.0,1.6,18.0,99.0,31.18,21.21
2016,3,13,18,15,267.0,25.0,1.6,17.5,56.5,20.22,9.99
2016,3,13,18,30,98.0,11.0,1.6,17.0,14.0,10.01,0.0
2016,3,13,18,45,49.0,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,2.35,13.0,14.5,71.47,0.0
2016,3,14,7,0,219.0,18.0,2.4,14.0,29.0,185.38,50.36
2016,3,14,7,15,368.5,30.0,2.6,15.0,77.5,320.72,255.95
2016,3,14,7,30,518.0,42.0,2.8,16.0,126.0,452.85,371.21
2016,3,14,7,45,599.0,50.0,3.05,17.0,184.0,539.53,442.56
2016,3,14,8,0,680.0,58.0,3.3,18.0,242.0,624.56,508.66
2016,3,14,8,15,730.0,63.5,3.25,18.5,301.5,690.62,556.96
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,756.62,602.96
2016,3,14,8,45,813.0,73.5,3.15,20.0,418.5,806.35,634.12
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,854.28,662.92
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.0,889.69,683.75
2016,3,14,9,30,893.0,84.0,3.5,23.0,584.0,913.6,696.4
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.0,936.73,708.51
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,956.43,718.24
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,967.67,723.43
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,975.11,726.24
2016,3,14,10,45,959.5,96.0,4.4,26.5,800.5,975.02,724.44
2016,3,14,11,0,968.0,98.0,4.6,27.0,835.0,970.95,720.21
2016,3,14,11,15,974.0,99.0,4.6,27.0,861.0,959.64,711.67
2016,3,14,11,30,980.0,100.0,4.6,27.0,887.0,944.42,700.71
2016,3,14,11,45,983.0,101.0,4.6,27.5,904.0,922.83,684.21
2016,3,14,12,0,986.0,102.0,4.6,28.0,921.0,897.54,665.42
2016,3,14,12,15,987.0,102.5,4.6,28.0,929.0,866.65,644.27
2016,3,14,12,30,988.0,103.0,4.6,28.0,937.0,832.43,620.87
2016,3,14,12,45,986.5,103.5,4.65,28.5,935.0,793.26,593.02
2016,3,14,13,0,985.0,104.0,4.7,29.0,933.0,751.26,561.05
2016,3,14,13,15,982.0,103.5,4.7,29.0,922.5,704.82,526.24
2016,3,14,13,30,979.0,103.0,4.7,29.0,912.0,656.09,488.98
2016,3,14,13,45,972.5,102.5,4.7,29.0,891.5,603.43,447.92
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,549.25,404.6
2016,3,14,14,15,958.5,101.0,4.6,28.5,842.5,492.94,359.01
2016,3,14,14,30,951.0,100.0,4.5,28.0,814.0,435.69,311.36
2016,3,14,14,45,932.0,102.0,4.45,28.0,775.0,376.38,260.8
2016,3,14,15,0,913.0,104.0,4.4,28.0,736.0,317.78,210.48
2016,3,14,15,15,898.5,101.5,4.1,27.5,693.0,257.83,160.17
2016,3,14,15,30,884.0,99.0,3.8,27.0,650.0,190.77,107.52
2016,3,14,15,45,864.0,96.0,3.55,27.0,600.0,131.55,68.62
2016,3,14,16,0,844.0,93.0,3.3,27.0,550.0,74.48,47.35
2016,3,14,16,15,817.5,89.0,2.95,26.0,496.0,64.35,48.83
2016,3,14,16,30,791.0,85.0,2.6,25.0,442.0,63.15,48.22
2016,3,14,16,45,754.0,80.0,2.3,24.5,384.5,61.04,46.7
2016,3,14,17,0,717.0,75.0,2.0,24.0,327.0,53.6,40.59
2016,3,14,17,15,660.5,68.0,1.95,23.0,269.0,49.96,37.7
2016,3,14,17,30,604.0,61.0,1.9,22.0,211.0,46.19,34.54
2016,3,14,17,45,513.5,51.0,1.9,21.0,155.5,39.63,28.74
2016,3,14,18,0,423.0,41.0,1.9,20.0,100.0,32.85,22.46
2016,3,14,18,15,263.0,26.5,1.9,19.5,57.0,21.51,11.1
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,10.91,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,63.0,10.5,2.75,15.0,14.0,46.16,0.0
2016,3,15,7,0,126.0,21.0,3.0,16.0,28.0,131.69,53.11
2016,3,15,7,15,258.5,38.0,3.1,16.5,74.0,256.86,205.05
2016,3,15,7,30,391.0,55.0,3.2,17.0,120.0,380.06,312.3
2016,3,15,7,45,488.0,64.0,3.3,18.0,177.0,477.2,393.2
2016,3,15,8,0,585.0,73.0,3.4,19.0,234.0,578.55,472.15
2016,3,15,8,15,638.5,80.5,3.4,19.5,291.5,646.82,522.64
2016,3,15,8,30,692.0,88.0,3.4,20.0,349.0,715.53,571.4
2016,3,15,8,45,736.5,91.0,3.4,21.0,407.0,770.7,607.31
2016,3,15,9,0,781.0,94.0,3.4,22.0,465.0,819.84,637.75
2016,3,15,9,15,806.0,98.0,3.3,22.5,518.0,856.82,659.5
2016,3,15,9,30,831.0,102.0,3.2,23.0,571.0,891.08,678.99
2016,3,15,9,45,854.0,103.0,3.1,24.0,619.5,917.0,691.11
2016,3,15,10,0,877.0,104.0,3.0,25.0,668.0,939.65,700.87
2016,3,15,10,15,890.0,106.5,2.95,25.5,709.0,942.55,699.18
2016,3,15,10,30,903.0,109.0,2.9,26.0,750.0,950.8,701.38
2016,3,15,10,45,914.0,109.5,2.9,27.0,784.5,951.31,697.59
2016,3,15,11,0,925.0,110.0,2.9,28.0,819.0,948.04,691.57
2016,3,15,11,15,931.5,111.5,2.95,28.0,844.5,938.01,684.48
2016,3,15,11,30,938.0,113.0,3.0,28.0,870.0,924.19,675.09
2016,3,15,11,45,930.5,120.0,3.05,28.5,884.0,900.31,657.88
2016,3,15,12,0,923.0,127.0,3.1,29.0,898.0,873.14,638.66
2016,3,15,12,15,924.5,127.5,3.15,29.0,906.0,843.9,619.37
2016,3,15,12,30,926.0,128.0,3.2,29.0,914.0,811.52,597.93
2016,3,15,12,45,926.0,127.5,3.3,29.5,912.5,774.21,571.35
2016,3,15,13,0,926.0,127.0,3.4,30.0,911.0,734.18,541.66
2016,3,15,13,15,736.5,223.5,3.4,29.5,843.0,657.6,485.14
2016,3,15,13,30,547.0,320.0,3.4,29.0,775.0,588.17,433.6
2016,3,15,13,45,731.5,220.0,3.45,29.0,813.5,571.08,421.16
2016,3,15,14,0,916.0,120.0,3.5,29.0,852.0,541.59,397.08
2016,3,15,14,15,720.0,199.5,3.4,29.0,763.0,463.73,337.19
2016,3,15,14,30,524.0,279.0,3.3,29.0,674.0,407.8,294.64
2016,3,15,14,45,558.0,252.0,3.25,29.0,655.5,363.42,257.81
2016,3,15,15,0,592.0,225.0,3.2,29.0,637.0,315.36,217.24
2016,3,15,15,15,578.5,212.0,3.0,28.5,595.0,263.8,175.96
2016,3,15,15,30,565.0,199.0,2.8,28.0,553.0,213.74,137.71
2016,3,15,15,45,460.0,211.0,2.6,28.0,484.5,174.32,115.3
2016,3,15,16,0,355.0,223.0,2.4,28.0,416.0,155.12,113.81
2016,3,15,16,15,367.0,196.5,2.15,27.0,379.5,135.32,107.28
2016,3,15,16,30,379.0,170.0,1.9,26.0,343.0,120.25,95.63
2016,3,15,16,45,354.5,153.0,1.7,25.5,298.5,110.11,87.7
2016,3,15,17,0,330.0,136.0,1.5,25.0,254.0,99.5,79.23
2016,3,15,17,15,304.5,114.5,1.45,24.0,208.5,85.45,67.79
2016,3,15,17,30,279.0,93.0,1.4,23.0,163.0,70.8,55.49
2016,3,15,17,45,233.0,72.0,1.4,22.0,120.0,55.82,42.52
2016,3,15,18,0,187.0,51.0,1.4,21.0,77.0,40.32,28.74
2016,3,15,18,15,93.5,31.5,1.5,20.5,44.5,25.33,14.24
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,10.91,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,11.43,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,26.83,9.2
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,99.69,77.76
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,160.05,131.53
2016,3,16,7,45,129.0,86.5,2.85,15.0,117.0,209.23,174.09
2016,3,16,8,0,157.0,109.0,3.0,16.0,153.0,259.13,215.81
2016,3,16,8,15,197.5,131.5,3.3,16.5,199.5,335.27,278.01
2016,3,16,8,30,238.0,154.0,3.6,17.0,246.0,397.76,327.7
2016,3,16,8,45,296.0,171.0,3.95,18.0,301.5,468.8,382.77
2016,3,16,9,0,354.0,188.0,4.3,19.0,357.0,541.08,437.26
2016,3,16,9,15,446.0,185.0,4.4,19.5,422.5,638.06,510.18
2016,3,16,9,30,538.0,182.0,4.5,20.0,488.0,719.07,569.51
2016,3,16,9,45,695.5,146.0,4.6,20.5,575.0,830.22,648.68
2016,3,16,10,0,853.0,110.0,4.7,21.0,662.0,927.26,714.53
2016,3,16,10,15,865.5,112.5,4.55,21.5,702.0,938.42,717.4
2016,3,16,10,30,878.0,115.0,4.4,22.0,742.0,945.92,718.51
2016,3,16,10,45,885.0,117.5,4.25,22.5,774.5,936.09,708.22
2016,3,16,11,0,892.0,120.0,4.1,23.0,807.0,931.45,701.83
2016,3,16,11,15,897.5,121.5,3.85,23.0,831.5,920.77,692.26
2016,3,16,11,30,903.0,123.0,3.6,23.0,856.0,906.46,680.39
2016,3,16,11,45,900.0,127.5,3.35,23.5,870.5,884.34,662.05
2016,3,16,12,0,897.0,132.0,3.1,24.0,885.0,858.96,641.73
2016,3,16,12,15,898.5,132.5,2.9,24.0,892.5,830.33,620.91
2016,3,16,12,30,900.0,133.0,2.7,24.0,900.0,798.66,598.09
2016,3,16,12,45,891.0,137.5,2.55,24.5,896.0,760.11,568.68
2016,3,16,13,0,882.0,142.0,2.4,25.0,892.0,719.44,537.0
2016,3,16,13,15,879.0,141.5,2.3,25.0,881.5,676.55,504.8
2016,3,16,13,30,876.0,141.0,2.2,25.0,871.0,631.88,470.67
2016,3,16,13,45,863.5,143.5,2.1,25.5,850.0,581.6,430.91
2016,3,16,14,0,851.0,146.0,2.0,26.0,829.0,530.61,389.88
2016,3,16,14,15,576.0,252.5,2.0,25.5,708.0,445.69,326.97
2016,3,16,14,30,301.0,359.0,2.0,25.0,587.0,388.67,286.45
2016,3,16,14,45,440.5,294.5,2.05,25.0,611.0,357.68,258.95
2016,3,16,15,0,580.0,230.0,2.1,25.0,635.0,316.8,221.27
2016,3,16,15,15,385.5,263.5,2.1,25.0,526.0,268.82,189.16
2016,3,16,15,30,191.0,297.0,2.1,25.0,417.0,242.0,176.38
2016,3,16,15,45,230.5,268.5,2.15,25.0,402.0,209.84,152.12
2016,3,16,16,0,270.0,240.0,2.2,25.0,387.0,163.79,122.31
2016,3,16,16,15,414.0,194.0,2.05,24.5,395.0,126.27,100.81
2016,3,16,16,30,558.0,148.0,1.9,24.0,403.0,100.06,79.49
2016,3,16,16,45,497.0,141.5,1.8,23.5,347.0,97.65,77.94
2016,3,16,17,0,436.0,135.0,1.7,23.0,291.0,95.17,76.23
2016,3,16,17,15,377.5,119.0,1.5,22.5,237.5,85.72,68.45
2016,3,16,17,30,319.0,103.0,1.3,22.0,184.0,77.72,61.67
2016,3,16,17,45,232.5,82.0,1.15,21.5,133.0,62.73,48.55
2016,3,16,18,0,146.0,61.0,1.0,21.0,82.0,47.3,34.7
2016,3,16,18,15,79.0,35.0,1.1,20.5,45.5,27.9,16.49
2016,3,16,18,30,12.0,9.0,1.2,20.0,9.0,8.19,0.0
2016,3,16,18,45,6.0,4.5,1.3,19.5,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.5,17.5,2.5,2.27,0.0
2016,3,17,7,0,0.0,5.0,1.7,18.0,5.0,4.38,0.0
2016,3,17,7,15,0.0,12.0,1.75,18.0,12.0,10.54,2.97
2016,3,17,7,30,0.0,19.0,1.8,18.0,19.0,16.7,8.38
2016,3,17,7,45,0.0,28.0,1.85,18.5,28.0,24.64,15.2
2016,3,17,8,0,0.0,37.0,1.9,19.0,37.0,32.6,21.93
2016,3,17,8,15,0.0,58.5,1.85,19.0,58.5,51.67,37.91
2016,3,17,8,30,0.0,80.0,1.8,19.0,80.0,71.41,54.24
2016,3,17,8,45,0.0,63.5,1.8,19.5,63.5,56.12,41.24
2016,3,17,9,0,0.0,47.0,1.8,20.0,47.0,41.5,28.92
2016,3,17,9,15,0.0,85.0,1.8,20.5,85.0,75.27,56.47
2016,3,17,9,30,0.0,123.0,1.8,21.0,123.0,111.09,85.08
2016,3,17,9,45,0.5,141.5,1.8,21.5,142.0,128.89,98.82
2016,3,17,10,0,1.0,160.0,1.8,22.0,161.0,146.6,112.35
2016,3,17,10,15,30.0,241.5,1.8,22.0,263.5,265.73,205.66
2016,3,17,10,30,59.0,323.0,1.8,22.0,366.0,375.86,288.44
2016,3,17,10,45,44.0,317.0,1.8,22.5,350.0,350.82,267.66
2016,3,17,11,0,29.0,311.0,1.8,23.0,334.0,326.71,248.36
2016,3,17,11,15,46.5,346.5,1.8,23.0,384.5,373.74,283.4
2016,3,17,11,30,64.0,382.0,1.8,23.0,435.0,418.85,316.17
2016,3,17,11,45,45.0,356.5,1.8,23.0,394.0,372.01,280.89
2016,3,17,12,0,26.0,331.0,1.8,23.0,353.0,327.3,247.39
2016,3,17,12,15,27.0,338.0,1.75,23.0,361.0,330.26,249.54
2016,3,17,12,30,28.0,345.0,1.7,23.0,369.0,332.81,251.21
2016,3,17,12,45,115.5,391.5,1.7,23.5,490.5,434.45,326.58
2016,3,17,13,0,203.0,438.0,1.7,24.0,612.0,521.18,387.99
2016,3,17,13,15,217.5,431.0,1.65,24.0,615.0,508.25,377.75
2016,3,17,13,30,232.0,424.0,1.6,24.0,618.0,493.71,366.86
2016,3,17,13,45,168.0,411.5,1.6,24.0,550.5,431.45,321.44
2016,3,17,14,0,104.0,399.0,1.6,24.0,483.0,380.1,284.03
2016,3,17,14,15,133.5,389.0,1.55,24.0,493.0,368.29,275.04
2016,3,17,14,30,163.0,379.0,1.5,24.0,503.0,357.86,266.3
2016,3,17,14,45,196.0,358.5,1.5,24.0,501.0,338.11,250.18
2016,3,17,15,0,229.0,338.0,1.5,24.0,499.0,314.9,230.89
2016,3,17,15,15,166.0,316.0,1.55,24.0,429.5,267.56,196.89
2016,3,17,15,30,103.0,294.0,1.6,24.0,360.0,237.22,176.72
2016,3,17,15,45,363.0,221.0,1.65,24.0,425.5,183.2,126.87
2016,3,17,16,0,623.0,148.0,1.7,24.0,491.0,104.69,71.49
2016,3,17,16,15,631.0,133.5,1.6,23.5,451.5,87.12,68.48
2016,3,17,16,30,639.0,119.0,1.5,23.0,412.0,80.11,62.97
2016,3,17,16,45,596.5,111.5,1.45,23.0,357.5,77.59,61.07
2016,3,17,17,0,554.0,104.0,1.4,23.0,303.0,74.95,59.02
2016,3,17,17,15,495.5,93.5,1.3,22.0,248.5,67.88,53.3
2016,3,17,17,30,437.0,83.0,1.2,21.0,194.0,61.45,47.92
2016,3,17,17,45,353.5,68.0,1.1,20.5,143.5,51.26,38.92
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,40.69,29.28
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,27.29,16.3
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.95,17.5,16.5,39.76,0.0
2016,3,18,7,0,93.0,27.0,1.0,18.0,33.0,113.97,71.13
2016,3,18,7,15,197.0,47.0,1.15,18.0,77.5,230.67,183.61
2016,3,18,7,30,301.0,67.0,1.3,18.0,122.0,334.88,272.49
2016,3,18,7,45,150.5,80.5,1.5,18.5,108.0,229.57,187.69
2016,3,18,8,0,0.0,94.0,1.7,19.0,94.0,91.42,70.84
2016,3,18,8,15,284.5,104.5,1.75,19.0,216.0,369.51,304.24
2016,3,18,8,30,569.0,115.0,1.8,19.0,338.0,650.97,519.66
2016,3,18,8,45,284.5,122.5,1.9,19.5,234.0,417.6,336.12
2016,3,18,9,0,0.0,130.0,2.0,20.0,130.0,119.84,92.54
2016,3,18,9,15,0.0,122.0,2.0,20.0,122.0,110.7,85.31
2016,3,18,9,30,0.0,114.0,2.0,20.0,114.0,102.38,78.31
2016,3,18,9,45,0.0,103.5,2.05,20.5,103.5,92.23,69.73
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,82.49,61.56
2016,3,18,10,15,0.0,112.0,2.0,21.5,112.0,99.97,75.29
2016,3,18,10,30,0.0,131.0,1.9,22.0,131.0,117.47,88.83
2016,3,18,10,45,0.0,128.5,1.8,22.5,128.5,115.03,86.51
2016,3,18,11,0,0.0,126.0,1.7,23.0,126.0,112.65,84.31
2016,3,18,11,15,7.0,195.5,1.55,23.0,201.5,182.58,138.86
2016,3,18,11,30,14.0,265.0,1.4,23.0,277.0,252.34,191.73
2016,3,18,11,45,12.0,240.0,1.25,23.5,250.5,226.21,170.98
2016,3,18,12,0,10.0,215.0,1.1,24.0,224.0,200.74,151.17
2016,3,18,12,15,69.0,327.0,0.9,24.0,386.5,352.92,265.27
2016,3,18,12,30,128.0,439.0,0.7,24.0,549.0,496.95,365.85
2016,3,18,12,45,129.5,438.5,0.5,24.5,550.0,485.35,354.02
2016,3,18,13,0,131.0,438.0,0.3,25.0,551.0,473.22,343.23
2016,3,18,13,15,222.5,423.0,0.4,25.0,611.5,505.24,367.09
2016,3,18,13,30,314.0,408.0,0.5,25.0,672.0,527.27,382.87
2016,3,18,13,45,405.5,363.5,0.6,25.5,696.5,518.05,375.96
2016,3,18,14,0,497.0,319.0,0.7,26.0,721.0,497.08,360.0
2016,3,18,14,15,649.5,235.5,0.8,26.0,743.0,465.21,335.25
2016,3,18,14,30,802.0,152.0,0.9,26.0,765.0,422.17,299.5
2016,3,18,14,45,776.0,156.0,1.0,26.0,727.0,363.32,252.46
2016,3,18,15,0,750.0,160.0,1.1,26.0,689.0,310.86,209.46
2016,3,18,15,15,552.5,216.0,1.1,25.5,593.5,264.17,177.87
2016,3,18,15,30,355.0,272.0,1.1,25.0,498.0,242.41,168.84
2016,3,18,15,45,242.5,262.0,1.15,25.0,411.0,198.65,142.16
2016,3,18,16,0,130.0,252.0,1.2,25.0,324.0,177.76,133.9
2016,3,18,16,15,65.0,182.5,1.15,24.5,218.5,141.52,113.07
2016,3,18,16,30,0.0,113.0,1.1,24.0,113.0,97.33,77.04
2016,3,18,16,45,0.0,98.0,1.1,24.0,98.0,84.92,66.96
2016,3,18,17,0,0.0,83.0,1.1,24.0,83.0,72.39,56.56
2016,3,18,17,15,0.0,68.0,1.1,23.0,68.0,59.74,46.09
2016,3,18,17,30,0.0,53.0,1.1,22.0,53.0,46.8,35.1
2016,3,18,17,45,0.0,39.0,1.1,21.5,39.0,34.39,24.23
2016,3,18,18,0,0.0,25.0,1.1,21.0,25.0,22.01,13.24
2016,3,18,18,15,0.0,14.5,1.45,20.5,14.5,12.75,4.65
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.64,0.0
2016,3,18,18,45,0.0,2.0,2.2,19.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,51.84,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,156.48,110.67
2016,3,19,7,15,238.5,48.5,7.35,7.0,85.0,261.21,220.7
2016,3,19,7,30,347.0,68.0,7.4,7.0,132.0,370.0,320.49
2016,3,19,7,45,435.5,79.5,7.5,7.5,188.0,459.98,400.9
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,559.31,485.75
2016,3,19,8,15,315.5,129.0,7.6,8.0,226.5,428.86,371.83
2016,3,19,8,30,107.0,167.0,7.6,8.0,209.0,289.33,247.0
2016,3,19,8,45,411.5,143.0,7.6,8.5,340.5,554.11,475.67
2016,3,19,9,0,716.0,119.0,7.6,9.0,472.0,808.17,680.27
2016,3,19,9,15,742.5,124.0,7.55,9.5,524.5,846.23,705.59
2016,3,19,9,30,769.0,129.0,7.5,10.0,577.0,881.79,729.36
2016,3,19,9,45,792.5,131.5,7.5,11.0,625.0,908.82,745.13
2016,3,19,10,0,816.0,134.0,7.5,12.0,673.0,927.31,754.32
2016,3,19,10,15,830.5,137.0,7.4,12.0,714.0,940.54,762.05
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,950.12,767.2
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,952.76,766.08
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,951.57,762.34
2016,3,19,11,15,881.5,141.5,7.1,13.5,849.5,941.85,752.25
2016,3,19,11,30,889.0,143.0,7.0,14.0,875.0,928.38,739.63
2016,3,19,11,45,897.0,142.0,6.95,14.5,892.5,901.68,717.68
2016,3,19,12,0,905.0,141.0,6.9,15.0,910.0,879.68,699.46
2016,3,19,12,15,907.0,141.0,6.8,15.0,918.0,850.38,677.06
2016,3,19,12,30,909.0,141.0,6.7,15.0,926.0,818.0,652.47
2016,3,19,12,45,913.0,138.5,6.6,15.0,925.5,781.97,624.36
2016,3,19,13,0,917.0,136.0,6.5,15.0,925.0,743.06,592.94
2016,3,19,13,15,915.0,135.5,6.45,15.0,914.5,699.27,557.35
2016,3,19,13,30,913.0,135.0,6.4,15.0,904.0,653.33,519.4
2016,3,19,13,45,912.5,131.0,6.35,15.5,885.5,603.46,476.71
2016,3,19,14,0,912.0,127.0,6.3,16.0,867.0,551.75,431.71
2016,3,19,14,15,905.0,125.5,6.2,16.0,839.5,497.47,384.38
2016,3,19,14,30,898.0,124.0,6.1,16.0,812.0,442.34,335.27
2016,3,19,14,45,893.5,119.0,6.1,16.0,777.5,384.8,283.36
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,326.65,230.39
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,260.34,172.14
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,201.53,122.71
2016,3,19,15,45,846.5,103.0,5.85,15.0,608.5,142.45,80.02
2016,3,19,16,0,832.0,98.0,5.8,15.0,560.0,84.93,53.41
2016,3,19,16,15,806.5,94.0,5.65,14.5,506.0,67.36,53.81
2016,3,19,16,30,781.0,90.0,5.5,14.0,452.0,66.36,53.25
2016,3,19,16,45,747.0,84.0,5.4,14.0,395.0,63.64,51.05
2016,3,19,17,0,713.0,78.0,5.3,14.0,338.0,55.31,43.82
2016,3,19,17,15,659.0,71.0,4.95,13.0,279.5,51.8,40.95
2016,3,19,17,30,605.0,64.0,4.6,12.0,221.0,48.15,37.82
2016,3,19,17,45,519.0,54.5,4.3,11.5,165.5,42.14,32.27
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,35.96,26.29
2016,3,19,18,15,283.5,30.0,3.85,10.5,65.0,24.31,14.82
2016,3,19,18,30,134.0,15.0,3.7,10.0,20.0,12.17,0.0
2016,3,19,18,45,67.0,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,94.65,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,249.95,188.13
2016,3,20,7,15,400.5,38.5,3.8,5.5,98.0,360.56,305.91
2016,3,20,7,30,524.0,51.0,3.9,6.0,149.0,479.54,411.73
2016,3,20,7,45,594.0,59.5,4.05,7.0,207.0,560.74,480.02
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,644.72,546.89
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,708.5,595.3
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,767.26,638.04
2016,3,20,8,45,788.0,85.5,4.4,10.0,441.0,815.47,670.52
2016,3,20,9,0,818.0,91.0,4.5,11.0,498.0,861.71,700.73
2016,3,20,9,15,841.0,94.5,4.4,11.5,551.0,896.87,721.96
2016,3,20,9,30,864.0,98.0,4.3,12.0,604.0,929.16,740.76
2016,3,20,9,45,879.5,101.5,4.25,12.5,652.0,951.37,752.49
2016,3,20,10,0,895.0,105.0,4.2,13.0,700.0,960.87,755.36
2016,3,20,10,15,907.5,107.5,4.2,13.0,741.5,972.12,761.51
2016,3,20,10,30,920.0,110.0,4.2,13.0,783.0,979.64,765.18
2016,3,20,10,45,928.0,112.0,4.2,13.5,816.5,978.65,761.64
2016,3,20,11,0,936.0,114.0,4.2,14.0,850.0,973.8,755.67
2016,3,20,11,15,942.0,115.5,4.2,14.0,875.5,962.78,746.99
2016,3,20,11,30,948.0,117.0,4.2,14.0,901.0,947.93,735.83
2016,3,20,11,45,952.5,117.5,4.25,14.5,918.0,927.06,719.47
2016,3,20,12,0,957.0,118.0,4.3,15.0,935.0,902.58,700.91
2016,3,20,12,15,958.5,118.5,4.3,15.0,942.5,872.19,679.18
2016,3,20,12,30,960.0,119.0,4.3,15.0,950.0,838.57,655.16
2016,3,20,12,45,960.5,118.0,4.35,15.5,949.0,799.82,626.5
2016,3,20,13,0,961.0,117.0,4.4,16.0,948.0,758.25,593.73
2016,3,20,13,15,958.5,116.5,4.4,16.0,937.0,712.57,558.06
2016,3,20,13,30,956.0,116.0,4.4,16.0,926.0,664.66,519.89
2016,3,20,13,45,953.0,114.5,4.45,16.0,906.5,613.64,478.56
2016,3,20,14,0,950.0,113.0,4.5,16.0,887.0,560.86,434.66
2016,3,20,14,15,943.0,111.5,4.5,16.0,858.5,504.78,386.78
2016,3,20,14,30,936.0,110.0,4.5,16.0,830.0,447.78,336.86
2016,3,20,14,45,928.5,107.0,4.55,16.0,794.5,388.8,284.31
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,329.44,230.75
2016,3,20,15,15,907.5,101.5,4.55,15.5,715.5,269.05,177.36
2016,3,20,15,30,894.0,99.0,4.5,15.0,672.0,209.41,127.35
2016,3,20,15,45,879.5,95.0,4.45,15.0,623.0,141.02,77.11
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,82.28,49.77
2016,3,20,16,15,840.0,87.5,4.2,14.5,519.0,62.77,49.77
2016,3,20,16,30,815.0,84.0,4.0,14.0,464.0,61.92,49.32
2016,3,20,16,45,784.5,78.0,3.85,14.0,407.0,59.03,46.96
2016,3,20,17,0,754.0,72.0,3.7,14.0,350.0,55.98,44.41
2016,3,20,17,15,702.5,66.0,3.2,13.0,290.5,52.67,41.74
2016,3,20,17,30,651.0,60.0,2.7,12.0,231.0,45.02,35.03
2016,3,20,17,45,572.0,51.0,2.25,11.0,174.0,39.28,29.81
2016,3,20,18,0,493.0,42.0,1.8,10.0,117.0,33.34,24.14
2016,3,20,18,15,341.0,29.0,1.8,9.5,70.0,23.41,14.27
2016,3,20,18,30,189.0,16.0,1.8,9.0,23.0,13.07,0.0
2016,3,20,18,45,94.5,8.0,1.8,8.5,11.5,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.35,3.0,27.0,115.88,0.0
2016,3,21,7,0,346.0,26.0,1.5,4.0,54.0,297.17,229.77
2016,3,21,7,15,468.0,37.0,1.65,4.5,108.0,406.27,342.53
2016,3,21,7,30,590.0,48.0,1.8,5.0,162.0,525.28,445.15
2016,3,21,7,45,659.0,55.0,2.0,6.0,221.5,600.08,506.25
2016,3,21,8,0,728.0,62.0,2.2,7.0,281.0,684.34,571.31
2016,3,21,8,15,771.5,67.0,2.4,8.0,341.5,746.61,616.42
2016,3,21,8,30,815.0,72.0,2.6,9.0,402.0,808.31,659.44
2016,3,21,8,45,844.5,75.5,2.8,10.0,460.0,854.83,689.91
2016,3,21,9,0,874.0,79.0,3.0,11.0,518.0,899.26,718.24
2016,3,21,9,15,895.0,82.5,2.95,11.5,572.0,924.6,731.85
2016,3,21,9,30,916.0,86.0,2.9,12.0,626.0,955.79,749.6
2016,3,21,9,45,931.0,88.5,2.9,12.5,674.5,976.97,760.55
2016,3,21,10,0,946.0,91.0,2.9,13.0,723.0,994.6,769.17
2016,3,21,10,15,957.0,92.5,2.9,13.5,764.5,1003.61,771.99
2016,3,21,10,30,968.0,94.0,2.9,14.0,806.0,1008.75,772.41
2016,3,21,10,45,975.5,96.0,2.9,14.5,840.0,1007.24,768.53
2016,3,21,11,0,983.0,98.0,2.9,15.0,874.0,1001.71,762.19
2016,3,21,11,15,988.5,99.0,2.9,15.5,899.5,989.29,751.43
2016,3,21,11,30,994.0,100.0,2.9,16.0,925.0,972.93,738.26
2016,3,21,11,45,996.5,101.0,2.9,16.5,941.5,950.12,720.9
2016,3,21,12,0,999.0,102.0,2.9,17.0,958.0,923.62,701.22
2016,3,21,12,15,1000.5,102.0,2.9,17.0,965.5,891.78,679.29
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,856.59,655.04
2016,3,21,12,45,1001.0,102.0,2.95,17.5,971.0,816.39,626.34
2016,3,21,13,0,1000.0,102.0,3.0,18.0,969.0,773.32,594.16
2016,3,21,13,15,997.5,101.5,3.05,18.0,958.0,726.2,558.71
2016,3,21,13,30,995.0,101.0,3.1,18.0,947.0,676.75,520.59
2016,3,21,13,45,990.0,100.5,3.2,18.0,926.5,623.81,478.96
2016,3,21,14,0,985.0,100.0,3.3,18.0,906.0,569.19,434.69
2016,3,21,14,15,978.0,99.0,3.3,18.0,877.0,511.84,386.7
2016,3,21,14,30,971.0,98.0,3.3,18.0,848.0,453.5,336.51
2016,3,21,14,45,953.0,100.5,3.35,18.0,809.0,393.46,284.02
2016,3,21,15,0,935.0,103.0,3.4,18.0,770.0,334.01,231.36
2016,3,21,15,15,922.0,100.5,3.4,18.0,726.0,272.89,177.72
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,212.47,127.39
2016,3,21,15,45,890.5,95.0,3.45,18.0,631.5,143.48,77.37
2016,3,21,16,0,872.0,92.0,3.5,18.0,581.0,84.65,50.09
2016,3,21,16,15,847.5,88.0,3.4,17.5,526.0,63.1,49.43
2016,3,21,16,30,823.0,84.0,3.3,17.0,471.0,61.89,48.69
2016,3,21,16,45,788.0,79.5,3.2,16.5,412.0,60.14,47.45
2016,3,21,17,0,753.0,75.0,3.1,16.0,353.0,58.35,46.14
2016,3,21,17,15,700.5,68.5,2.75,15.0,293.5,49.91,38.94
2016,3,21,17,30,648.0,62.0,2.4,14.0,234.0,46.53,36.09
2016,3,21,17,45,564.5,53.0,2.1,13.0,176.5,40.85,30.97
2016,3,21,18,0,481.0,44.0,1.8,12.0,119.0,34.99,25.41
2016,3,21,18,15,331.0,30.5,1.85,11.5,71.5,24.68,15.3
2016,3,21,18,30,181.0,17.0,1.9,11.0,24.0,13.93,0.0
2016,3,21,18,45,90.5,8.5,2.0,10.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,127.5,15.5,4.6,7.5,26.5,91.21,0.0
2016,3,22,7,0,255.0,31.0,4.8,8.0,53.0,244.31,191.48
2016,3,22,7,15,373.5,44.5,5.05,9.0,104.0,351.59,297.16
2016,3,22,7,30,492.0,58.0,5.3,10.0,155.0,468.19,400.01
2016,3,22,7,45,571.5,65.5,5.6,11.0,214.0,555.16,472.99
2016,3,22,8,0,651.0,73.0,5.9,12.0,273.0,645.2,545.03
2016,3,22,8,15,697.0,79.5,6.2,12.5,331.5,708.71,594.21
2016,3,22,8,30,743.0,86.0,6.5,13.0,390.0,772.13,641.9
2016,3,22,8,45,774.5,90.5,6.8,14.0,446.5,814.55,670.95
2016,3,22,9,0,806.0,95.0,7.1,15.0,503.0,860.73,702.34
2016,3,22,9,15,828.5,99.0,7.1,15.5,555.5,895.84,725.02
2016,3,22,9,30,851.0,103.0,7.1,16.0,608.0,928.09,745.34
2016,3,22,9,45,866.5,106.0,7.1,17.0,655.0,949.5,756.05
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,967.46,764.25
2016,3,22,10,15,894.0,111.5,7.1,18.5,742.5,968.65,761.8
2016,3,22,10,30,906.0,114.0,7.1,19.0,783.0,975.59,763.81
2016,3,22,10,45,915.0,115.0,7.1,19.5,816.5,974.38,760.07
2016,3,22,11,0,924.0,116.0,7.1,20.0,850.0,969.38,753.85
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.5,957.94,744.45
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,942.74,732.56
2016,3,22,11,45,935.5,121.5,7.0,20.5,914.5,920.55,714.61
2016,3,22,12,0,936.0,124.0,7.0,21.0,930.0,894.92,694.38
2016,3,22,12,15,937.0,124.5,6.95,21.0,937.0,864.53,671.98
2016,3,22,12,30,938.0,125.0,6.9,21.0,944.0,831.01,647.36
2016,3,22,12,45,937.0,124.5,6.85,21.5,941.5,792.21,617.65
2016,3,22,13,0,936.0,124.0,6.8,22.0,939.0,750.79,584.1
2016,3,22,13,15,933.0,123.5,6.7,22.0,928.0,705.64,548.3
2016,3,22,13,30,930.0,123.0,6.6,22.0,917.0,658.4,510.25
2016,3,22,13,45,924.5,122.5,6.55,22.5,896.5,607.89,468.12
2016,3,22,14,0,919.0,122.0,6.5,23.0,876.0,555.91,424.04
2016,3,22,14,15,911.0,120.0,6.4,23.0,847.5,500.44,377.1
2016,3,22,14,30,903.0,118.0,6.3,23.0,819.0,444.23,328.48
2016,3,22,14,45,898.0,113.0,6.25,23.0,783.5,386.29,277.56
2016,3,22,15,0,893.0,108.0,6.2,23.0,748.0,327.8,225.61
2016,3,22,15,15,879.0,105.5,6.1,22.5,704.5,268.82,174.44
2016,3,22,15,30,865.0,103.0,6.0,22.0,661.0,202.66,120.11
2016,3,22,15,45,844.5,100.5,5.95,22.0,611.5,144.6,78.76
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,88.78,52.66
2016,3,22,16,15,798.0,94.0,5.75,21.5,508.0,66.92,51.89
2016,3,22,16,30,772.0,90.0,5.6,21.0,454.0,65.93,51.36
2016,3,22,16,45,732.5,85.0,5.45,21.0,396.5,58.1,44.8
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,56.37,43.46
2016,3,22,17,15,639.0,73.0,5.1,20.0,281.0,52.94,40.77
2016,3,22,17,30,585.0,66.0,4.9,19.0,223.0,49.39,37.82
2016,3,22,17,45,494.0,57.0,4.75,18.5,167.0,43.89,32.88
2016,3,22,18,0,403.0,48.0,4.6,18.0,111.0,38.26,27.56
2016,3,22,18,15,264.5,33.0,4.6,17.5,67.0,26.77,16.65
2016,3,22,18,30,126.0,18.0,4.6,17.0,23.0,14.2,0.0
2016,3,22,18,45,63.0,9.0,4.7,17.0,11.5,8.19,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,18.0,4.6,15.5,25.0,61.67,0.0
2016,3,23,7,0,149.0,36.0,4.7,16.0,50.0,183.45,140.28
2016,3,23,7,15,255.0,54.0,5.05,16.5,97.5,281.87,231.53
2016,3,23,7,30,361.0,72.0,5.4,17.0,145.0,389.06,324.44
2016,3,23,7,45,180.5,80.5,5.75,17.5,117.0,252.33,210.72
2016,3,23,8,0,0.0,89.0,6.1,18.0,89.0,83.78,64.97
2016,3,23,8,15,121.0,129.0,6.3,18.5,179.5,253.47,209.54
2016,3,23,8,30,242.0,169.0,6.5,19.0,270.0,423.38,348.59
2016,3,23,8,45,217.5,198.0,6.7,19.5,298.0,421.3,344.12
2016,3,23,9,0,193.0,227.0,6.9,20.0,326.0,433.12,350.7
2016,3,23,9,15,233.0,247.0,6.85,20.5,378.5,490.49,394.57
2016,3,23,9,30,273.0,267.0,6.8,21.0,431.0,565.2,450.44
2016,3,23,9,45,299.0,285.0,6.8,21.5,477.0,606.29,479.71
2016,3,23,10,0,325.0,303.0,6.8,22.0,523.0,645.99,507.6
2016,3,23,10,15,583.0,217.5,6.65,22.5,640.5,810.1,633.19
2016,3,23,10,30,841.0,132.0,6.5,23.0,758.0,946.34,728.71
2016,3,23,10,45,855.0,132.0,6.4,23.5,791.5,948.46,726.35
2016,3,23,11,0,869.0,132.0,6.3,24.0,825.0,946.84,722.14
2016,3,23,11,15,585.5,270.0,6.15,24.0,743.5,815.66,624.48
2016,3,23,11,30,302.0,408.0,6.0,24.0,662.0,674.49,513.86
2016,3,23,11,45,601.0,269.5,5.85,24.5,785.5,791.83,604.63
2016,3,23,12,0,900.0,131.0,5.7,25.0,909.0,873.66,663.06
2016,3,23,12,15,902.0,131.5,5.55,25.0,916.5,844.96,641.45
2016,3,23,12,30,904.0,132.0,5.4,25.0,924.0,813.19,618.31
2016,3,23,12,45,907.0,130.0,5.25,25.5,923.5,777.05,590.75
2016,3,23,13,0,910.0,128.0,5.1,26.0,923.0,738.13,559.73
2016,3,23,13,15,907.5,127.0,4.95,26.0,912.0,693.89,525.57
2016,3,23,13,30,905.0,126.0,4.8,26.0,901.0,647.6,489.32
2016,3,23,13,45,902.0,124.0,4.7,26.5,882.0,598.38,449.44
2016,3,23,14,0,899.0,122.0,4.6,27.0,863.0,547.55,407.58
2016,3,23,14,15,892.0,120.5,4.5,27.0,835.0,493.92,363.5
2016,3,23,14,30,885.0,119.0,4.4,27.0,807.0,439.48,317.72
2016,3,23,14,45,867.5,120.0,4.3,27.0,770.0,382.81,269.55
2016,3,23,15,0,850.0,121.0,4.2,27.0,733.0,320.57,216.76
2016,3,23,15,15,836.0,118.5,4.1,26.5,690.5,263.25,168.35
2016,3,23,15,30,822.0,116.0,4.0,26.0,648.0,206.99,122.96
2016,3,23,15,45,804.5,111.5,3.9,26.0,600.0,150.21,82.98
2016,3,23,16,0,787.0,107.0,3.8,26.0,552.0,95.39,56.88
2016,3,23,16,15,760.5,102.5,3.55,25.5,499.0,72.78,55.92
2016,3,23,16,30,734.0,98.0,3.3,25.0,446.0,64.82,49.54
2016,3,23,16,45,699.0,91.5,3.1,24.5,390.5,62.4,47.79
2016,3,23,17,0,664.0,85.0,2.9,24.0,335.0,59.82,45.86
