Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,15,610.5,77.5,2.6,23.0,278.0,56.21,43.06
2016,3,23,17,30,557.0,70.0,2.3,22.0,221.0,52.45,40.0
2016,3,23,17,45,471.0,60.0,2.05,21.0,166.0,46.28,34.63
2016,3,23,18,0,385.0,50.0,1.8,20.0,111.0,39.92,28.8
2016,3,23,18,15,192.5,37.0,2.0,19.5,67.5,28.73,18.22
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,20.1,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.91,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,6.0,7.5,31.5,150.15,0.0
2016,3,24,7,0,356.0,29.0,6.2,8.0,63.0,310.26,251.69
2016,3,24,7,15,470.0,39.0,6.45,8.5,116.0,414.68,353.9
2016,3,24,7,30,584.0,49.0,6.7,9.0,169.0,527.83,453.74
2016,3,24,7,45,652.0,55.0,7.0,9.5,228.5,601.44,516.6
2016,3,24,8,0,720.0,61.0,7.3,10.0,288.0,683.83,583.73
2016,3,24,8,15,762.5,66.0,7.3,10.5,348.0,745.16,630.66
2016,3,24,8,30,805.0,71.0,7.3,11.0,408.0,805.97,675.58
2016,3,24,8,45,838.0,74.0,7.3,11.5,466.5,854.75,709.88
2016,3,24,9,0,871.0,77.0,7.3,12.0,525.0,892.76,735.2
2016,3,24,9,15,891.5,80.0,7.25,12.5,579.0,925.83,756.21
2016,3,24,9,30,912.0,83.0,7.2,13.0,633.0,955.97,774.79
2016,3,24,9,45,930.5,84.0,7.15,13.5,682.0,978.6,787.65
2016,3,24,10,0,949.0,85.0,7.1,14.0,731.0,997.78,797.99
2016,3,24,10,15,960.0,86.5,7.05,14.5,772.0,1006.8,800.95
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,1011.94,801.27
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,1010.3,796.87
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,1004.64,789.8
2016,3,24,11,15,992.0,92.0,6.8,16.0,906.5,991.7,778.94
2016,3,24,11,30,997.0,93.0,6.7,16.0,932.0,974.82,765.46
2016,3,24,11,45,998.5,94.5,6.6,16.5,948.0,951.56,746.1
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,924.63,724.31
2016,3,24,12,15,1001.5,96.5,6.4,17.0,971.5,893.19,700.8
2016,3,24,12,30,1003.0,97.0,6.3,17.0,979.0,858.38,674.9
2016,3,24,12,45,1003.5,96.5,6.25,17.5,977.5,818.72,644.43
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,776.1,610.95
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,729.11,573.4
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,679.74,533.31
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,626.95,488.79
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,572.35,441.98
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,515.06,392.84
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,456.66,341.57
2016,3,24,14,45,968.5,91.5,5.5,19.0,819.5,396.39,287.85
2016,3,24,15,0,956.0,92.0,5.4,19.0,782.0,336.17,233.6
2016,3,24,15,15,944.0,90.0,5.25,18.5,738.0,274.54,179.1
2016,3,24,15,30,932.0,88.0,5.1,18.0,694.0,213.48,127.63
2016,3,24,15,45,917.5,84.5,4.95,18.0,644.0,151.94,82.49
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,91.77,52.89
2016,3,24,16,15,880.0,78.0,4.45,17.5,539.0,64.95,51.01
2016,3,24,16,30,857.0,75.0,4.1,17.0,484.0,55.22,42.84
2016,3,24,16,45,825.0,71.0,3.8,17.0,425.0,53.57,41.57
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,51.87,40.23
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,48.78,37.78
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,45.62,35.14
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,40.93,30.95
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,33.12,23.73
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,24.08,14.98
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,14.71,0.0
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.6,7.0,33.5,153.24,0.0
2016,3,25,7,0,352.0,32.0,0.6,8.0,67.0,312.2,250.12
2016,3,25,7,15,462.5,42.5,0.7,8.5,120.5,415.54,344.05
2016,3,25,7,30,573.0,53.0,0.8,9.0,174.0,526.96,435.61
2016,3,25,7,45,634.0,60.5,0.9,10.0,232.5,602.53,493.59
2016,3,25,8,0,695.0,68.0,1.0,11.0,291.0,680.15,549.98
2016,3,25,8,15,737.0,73.5,1.35,12.0,349.5,735.58,590.23
2016,3,25,8,30,779.0,79.0,1.7,13.0,408.0,796.05,632.84
2016,3,25,8,45,804.5,84.0,2.1,14.0,464.0,840.22,662.97
2016,3,25,9,0,830.0,89.0,2.5,15.0,520.0,882.19,690.92
2016,3,25,9,15,850.5,92.5,2.45,15.5,572.5,915.2,709.57
2016,3,25,9,30,871.0,96.0,2.4,16.0,625.0,945.26,725.96
2016,3,25,9,45,883.5,100.0,2.35,16.5,671.5,955.8,728.93
2016,3,25,10,0,896.0,104.0,2.3,17.0,718.0,972.22,736.18
2016,3,25,10,15,907.0,106.5,2.25,17.0,758.0,981.9,740.29
2016,3,25,10,30,918.0,109.0,2.2,17.0,798.0,987.85,742.13
2016,3,25,10,45,923.0,112.5,2.15,17.5,830.0,985.44,737.22
2016,3,25,11,0,928.0,116.0,2.1,18.0,862.0,979.19,730.06
2016,3,25,11,15,933.0,117.0,2.05,18.5,886.5,966.55,718.92
2016,3,25,11,30,938.0,118.0,2.0,19.0,911.0,950.19,705.61
2016,3,25,11,45,936.5,121.5,2.0,19.5,925.5,927.01,688.55
2016,3,25,12,0,935.0,125.0,2.0,20.0,940.0,900.43,669.44
2016,3,25,12,15,936.0,125.5,2.05,20.0,946.5,869.88,649.49
2016,3,25,12,30,937.0,126.0,2.1,20.0,953.0,836.22,627.38
2016,3,25,12,45,931.5,128.0,2.2,20.5,949.5,796.2,600.0
2016,3,25,13,0,926.0,130.0,2.3,21.0,946.0,753.84,568.92
2016,3,25,13,15,923.0,129.5,2.4,21.0,934.0,708.89,536.31
2016,3,25,13,30,920.0,129.0,2.5,21.0,922.0,661.89,501.24
2016,3,25,13,45,911.5,129.5,2.65,21.0,900.5,610.82,462.29
2016,3,25,14,0,903.0,130.0,2.8,21.0,879.0,558.59,421.15
2016,3,25,14,15,895.0,128.5,2.9,21.0,850.5,504.15,376.85
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,449.0,330.6
2016,3,25,14,45,878.0,123.5,3.1,21.0,785.5,386.06,277.27
2016,3,25,15,0,869.0,120.0,3.2,21.0,749.0,327.7,226.44
2016,3,25,15,15,854.5,117.0,3.25,21.0,706.0,268.76,175.47
2016,3,25,15,30,840.0,114.0,3.3,21.0,663.0,210.94,127.61
2016,3,25,15,45,822.0,110.0,3.35,21.0,614.0,153.39,85.99
2016,3,25,16,0,804.0,106.0,3.4,21.0,565.0,97.86,58.28
2016,3,25,16,15,778.0,101.5,3.2,20.5,511.5,71.93,56.33
2016,3,25,16,30,752.0,97.0,3.0,20.0,458.0,64.04,49.9
2016,3,25,16,45,717.0,91.0,2.9,19.5,401.0,61.95,48.4
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,59.72,46.74
2016,3,25,17,15,629.0,77.5,2.5,18.0,286.0,56.1,43.88
2016,3,25,17,30,576.0,70.0,2.2,17.0,228.0,52.32,40.75
2016,3,25,17,45,494.5,60.0,1.9,16.0,173.0,46.15,35.3
2016,3,25,18,0,413.0,50.0,1.6,15.0,118.0,39.76,29.36
2016,3,25,18,15,280.0,34.5,1.6,14.5,72.5,27.89,18.13
2016,3,25,18,30,147.0,19.0,1.6,14.0,27.0,14.97,0.0
2016,3,25,18,45,73.5,9.5,1.6,13.5,13.5,8.64,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.0,21.0,1.65,10.0,29.5,92.69,16.86
2016,3,26,7,0,166.0,42.0,1.9,11.0,59.0,189.66,152.11
2016,3,26,7,15,263.5,60.5,2.1,11.5,108.0,298.44,248.94
2016,3,26,7,30,361.0,79.0,2.3,12.0,157.0,401.28,337.11
2016,3,26,7,45,181.0,94.5,2.5,13.0,134.0,273.45,229.79
2016,3,26,8,0,1.0,110.0,2.7,14.0,111.0,108.23,86.46
2016,3,26,8,15,49.5,145.5,2.7,14.5,167.0,199.93,164.48
2016,3,26,8,30,98.0,181.0,2.7,15.0,223.0,282.5,232.23
2016,3,26,8,45,61.0,189.5,2.75,15.5,216.5,255.38,207.57
2016,3,26,9,0,24.0,198.0,2.8,16.0,210.0,212.45,170.53
2016,3,26,9,15,25.5,217.5,2.75,16.5,232.0,231.83,185.25
2016,3,26,9,30,27.0,237.0,2.7,17.0,254.0,251.07,199.51
2016,3,26,9,45,28.0,255.0,2.7,18.0,273.5,284.43,224.21
2016,3,26,10,0,29.0,273.0,2.7,19.0,293.0,301.29,235.69
2016,3,26,10,15,157.0,316.0,2.65,19.0,433.5,480.99,375.54
2016,3,26,10,30,285.0,359.0,2.6,19.0,574.0,657.02,504.85
2016,3,26,10,45,566.0,255.0,2.6,19.5,705.0,814.69,620.62
2016,3,26,11,0,847.0,151.0,2.6,20.0,836.0,952.27,713.31
2016,3,26,11,15,853.5,153.0,2.6,20.5,860.5,942.02,702.89
2016,3,26,11,30,860.0,155.0,2.6,21.0,885.0,928.13,691.65
2016,3,26,11,45,861.5,157.5,2.6,21.5,900.0,906.82,675.64
2016,3,26,12,0,863.0,160.0,2.6,22.0,915.0,882.21,657.6
2016,3,26,12,15,864.5,160.5,2.65,22.0,921.5,852.54,637.86
2016,3,26,12,30,866.0,161.0,2.7,22.0,928.0,819.9,616.06
2016,3,26,12,45,863.5,161.5,2.75,22.0,925.0,781.56,589.06
2016,3,26,13,0,861.0,162.0,2.8,22.0,922.0,740.9,559.67
2016,3,26,13,15,702.0,252.0,2.85,22.0,867.0,672.9,507.77
2016,3,26,13,30,543.0,342.0,2.9,22.0,812.0,612.95,461.6
2016,3,26,13,45,566.5,321.5,2.95,22.5,802.0,575.58,432.82
2016,3,26,14,0,590.0,301.0,3.0,23.0,792.0,535.48,401.07
2016,3,26,14,15,581.5,290.0,2.95,23.0,761.0,485.48,361.77
2016,3,26,14,30,573.0,279.0,2.9,23.0,730.0,435.88,321.93
2016,3,26,14,45,574.0,261.5,2.9,23.0,696.0,385.32,280.51
2016,3,26,15,0,575.0,244.0,2.9,23.0,662.0,334.53,238.2
2016,3,26,15,15,619.0,210.5,2.8,22.5,637.0,281.0,192.42
2016,3,26,15,30,663.0,177.0,2.7,22.0,612.0,222.59,143.48
2016,3,26,15,45,515.5,205.0,2.65,22.0,528.0,184.41,121.95
2016,3,26,16,0,368.0,233.0,2.6,22.0,444.0,169.33,123.36
2016,3,26,16,15,307.5,218.5,2.45,21.5,384.0,147.01,119.23
2016,3,26,16,30,247.0,204.0,2.3,21.0,324.0,139.18,113.35
2016,3,26,16,45,228.5,183.0,2.15,21.0,283.0,127.38,103.8
2016,3,26,17,0,210.0,162.0,2.0,21.0,242.0,120.0,97.89
2016,3,26,17,15,193.5,136.5,1.75,20.0,201.0,103.02,83.97
2016,3,26,17,30,177.0,111.0,1.5,19.0,160.0,85.44,69.17
2016,3,26,17,45,144.5,87.0,1.25,18.0,121.0,68.16,54.19
2016,3,26,18,0,112.0,63.0,1.0,17.0,82.0,50.4,38.36
2016,3,26,18,15,56.0,41.0,1.0,16.5,50.5,33.47,22.75
2016,3,26,18,30,0.0,19.0,1.0,16.0,19.0,16.58,1.11
2016,3,26,18,45,0.0,9.5,1.05,16.0,9.5,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,87.0,21.5,2.45,14.5,31.0,96.59,33.31
2016,3,27,7,0,174.0,43.0,3.0,15.0,62.0,209.99,167.28
2016,3,27,7,15,271.0,61.0,3.35,15.0,111.0,304.82,252.39
2016,3,27,7,30,368.0,79.0,3.7,15.0,160.0,407.32,340.64
2016,3,27,7,45,437.5,91.5,4.05,15.5,215.5,487.11,406.86
2016,3,27,8,0,507.0,104.0,4.4,16.0,271.0,570.45,473.44
2016,3,27,8,15,253.5,83.5,4.65,16.0,167.0,339.59,284.5
2016,3,27,8,30,0.0,63.0,4.9,16.0,63.0,55.67,41.38
2016,3,27,8,45,0.0,63.5,5.2,16.5,63.5,56.13,41.63
2016,3,27,9,0,0.0,64.0,5.5,17.0,64.0,56.6,41.76
2016,3,27,9,15,0.0,99.5,5.65,17.0,99.5,88.64,68.15
2016,3,27,9,30,0.0,135.0,5.8,17.0,135.0,122.27,95.52
2016,3,27,9,45,6.5,184.0,5.95,17.5,188.5,175.54,138.55
2016,3,27,10,0,13.0,233.0,6.1,18.0,242.0,229.09,181.02
2016,3,27,10,15,415.5,193.5,6.05,18.0,508.5,624.78,502.01
2016,3,27,10,30,818.0,154.0,6.0,18.0,775.0,956.01,747.75
2016,3,27,10,45,837.0,152.0,6.0,18.5,810.0,960.56,746.54
2016,3,27,11,0,856.0,150.0,6.0,19.0,845.0,961.27,744.48
2016,3,27,11,15,863.0,151.5,5.85,19.0,869.5,950.78,735.23
2016,3,27,11,30,870.0,153.0,5.7,19.0,894.0,936.61,723.6
2016,3,27,11,45,886.0,147.0,5.6,19.5,913.0,911.18,703.05
2016,3,27,12,0,902.0,141.0,5.5,20.0,932.0,891.14,686.6
2016,3,27,12,15,903.5,141.0,5.4,20.0,939.5,861.1,664.48
2016,3,27,12,30,905.0,141.0,5.3,20.0,947.0,828.07,640.34
2016,3,27,12,45,911.5,136.5,5.2,20.5,946.5,792.01,612.8
2016,3,27,13,0,918.0,132.0,5.1,21.0,946.0,752.99,581.53
2016,3,27,13,15,915.5,131.5,5.05,21.0,935.0,708.61,547.1
2016,3,27,13,30,913.0,131.0,5.0,21.0,924.0,662.17,510.46
2016,3,27,13,45,914.0,126.5,4.95,21.0,905.0,612.63,470.72
2016,3,27,14,0,915.0,122.0,4.9,21.0,886.0,561.15,428.46
2016,3,27,14,15,908.0,120.5,4.85,21.0,858.0,506.61,382.73
2016,3,27,14,30,901.0,119.0,4.8,21.0,830.0,451.25,335.17
2016,3,27,14,45,896.0,114.5,4.8,21.0,795.0,393.76,284.92
2016,3,27,15,0,891.0,110.0,4.8,21.0,760.0,335.73,233.47
2016,3,27,15,15,877.5,107.5,4.7,21.0,717.0,276.9,181.86
2016,3,27,15,30,864.0,105.0,4.6,21.0,674.0,210.81,126.82
2016,3,27,15,45,850.5,100.0,4.6,21.0,625.5,151.62,83.11
2016,3,27,16,0,837.0,95.0,4.6,21.0,577.0,93.89,53.0
2016,3,27,16,15,812.5,91.5,4.4,20.5,523.0,64.67,50.11
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,64.0,49.85
2016,3,27,16,45,757.5,82.0,4.05,19.5,412.5,61.28,47.8
2016,3,27,17,0,727.0,76.0,3.9,19.0,356.0,58.41,45.58
2016,3,27,17,15,677.0,70.0,3.45,18.0,297.5,50.4,38.86
2016,3,27,17,30,627.0,64.0,3.0,17.0,239.0,47.51,36.51
2016,3,27,17,45,551.5,55.0,2.55,16.5,182.5,41.94,31.53
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,36.18,26.15
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,26.45,16.98
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,16.32,2.14
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,157.12,78.57
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,307.05,254.06
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,407.48,344.89
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,515.07,435.38
2016,3,28,7,45,599.0,68.0,3.2,11.0,238.0,590.78,495.35
2016,3,28,8,0,660.0,76.0,3.3,12.0,296.0,668.43,553.75
2016,3,28,8,15,702.0,82.0,3.35,12.5,354.0,728.68,597.11
2016,3,28,8,30,744.0,88.0,3.4,13.0,412.0,788.59,638.8
2016,3,28,8,45,772.0,93.0,3.45,14.0,467.5,828.92,663.69
2016,3,28,9,0,800.0,98.0,3.5,15.0,523.0,872.56,690.48
2016,3,28,9,15,821.0,102.0,3.35,15.5,575.0,906.1,709.56
2016,3,28,9,30,842.0,106.0,3.2,16.0,627.0,936.76,726.28
2016,3,28,9,45,856.0,109.5,3.1,16.5,673.0,957.05,735.95
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,973.88,743.29
2016,3,28,10,15,881.0,115.5,2.9,17.5,758.5,973.43,738.95
2016,3,28,10,30,892.0,118.0,2.8,18.0,798.0,979.16,739.12
2016,3,28,10,45,898.0,121.0,2.7,18.5,829.5,976.98,734.05
2016,3,28,11,0,904.0,124.0,2.6,19.0,861.0,971.04,726.73
2016,3,28,11,15,909.5,125.5,2.5,19.5,885.0,959.4,715.83
2016,3,28,11,30,915.0,127.0,2.4,20.0,909.0,944.08,702.73
2016,3,28,11,45,689.5,248.5,2.35,20.5,844.0,854.07,638.64
2016,3,28,12,0,464.0,370.0,2.3,21.0,779.0,750.81,560.69
2016,3,28,12,15,690.5,251.0,2.2,21.0,865.0,802.6,601.25
2016,3,28,12,30,917.0,132.0,2.1,21.0,951.0,830.88,621.71
2016,3,28,12,45,912.5,134.0,2.05,21.5,947.0,792.04,593.46
2016,3,28,13,0,908.0,136.0,2.0,22.0,943.0,750.86,562.43
2016,3,28,13,15,905.0,135.5,1.95,22.0,931.5,706.49,529.72
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,660.14,494.89
2016,3,28,13,45,893.0,135.5,1.85,22.5,898.5,609.47,455.22
2016,3,28,14,0,884.0,136.0,1.8,23.0,877.0,557.75,413.92
2016,3,28,14,15,876.0,134.0,1.8,23.0,848.0,503.8,370.94
2016,3,28,14,30,868.0,132.0,1.8,23.0,819.0,444.85,323.04
2016,3,28,14,45,856.5,130.0,1.8,23.0,782.5,387.76,275.23
2016,3,28,15,0,845.0,128.0,1.8,23.0,746.0,330.98,226.79
2016,3,28,15,15,830.0,125.0,1.9,22.5,703.0,273.24,178.24
2016,3,28,15,30,815.0,122.0,2.0,22.0,660.0,216.72,132.24
2016,3,28,15,45,795.0,118.0,2.1,22.0,611.5,160.4,91.43
2016,3,28,16,0,775.0,114.0,2.2,22.0,563.0,106.38,63.44
2016,3,28,16,15,472.0,163.5,2.2,21.5,429.5,105.1,84.12
2016,3,28,16,30,169.0,213.0,2.2,21.0,296.0,151.57,123.77
2016,3,28,16,45,408.0,153.0,2.25,21.0,319.5,103.28,83.33
2016,3,28,17,0,647.0,93.0,2.3,21.0,343.0,65.2,51.02
2016,3,28,17,15,594.5,85.0,2.1,20.0,286.0,61.5,48.19
2016,3,28,17,30,542.0,77.0,1.9,19.0,229.0,57.62,45.05
2016,3,28,17,45,462.5,66.0,1.7,18.0,174.5,50.88,39.18
2016,3,28,18,0,383.0,55.0,1.5,17.0,120.0,43.87,32.76
2016,3,28,18,15,261.5,38.5,1.5,16.5,75.0,29.89,19.84
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,17.3,3.5
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,103.5,23.0,1.8,13.0,35.0,124.07,69.66
2016,3,29,7,0,207.0,46.0,2.1,14.0,70.0,236.5,190.94
2016,3,29,7,15,300.5,63.0,2.3,14.5,120.0,329.56,273.09
2016,3,29,7,30,394.0,80.0,2.5,15.0,170.0,429.91,357.68
2016,3,29,7,45,197.0,69.0,2.75,16.0,114.0,249.75,209.14
2016,3,29,8,0,0.0,58.0,3.0,17.0,58.0,51.22,37.72
2016,3,29,8,15,0.0,75.0,3.1,17.5,75.0,66.4,50.38
2016,3,29,8,30,0.0,92.0,3.2,18.0,92.0,82.58,63.53
2016,3,29,8,45,0.0,100.0,3.35,18.5,100.0,89.79,69.09
2016,3,29,9,0,0.0,108.0,3.5,19.0,108.0,97.06,74.64
2016,3,29,9,15,8.5,165.5,3.5,19.0,171.0,161.2,126.73
2016,3,29,9,30,17.0,223.0,3.5,19.0,234.0,226.5,178.58
2016,3,29,9,45,9.5,193.0,3.55,19.5,199.0,187.17,146.2
2016,3,29,10,0,2.0,163.0,3.6,20.0,164.0,149.96,115.77
2016,3,29,10,15,1.0,154.0,3.6,20.5,155.0,140.03,107.4
2016,3,29,10,30,0.0,145.0,3.6,21.0,146.0,130.4,99.3
2016,3,29,10,45,1.0,146.0,3.65,21.5,147.5,132.08,100.32
2016,3,29,11,0,2.0,147.0,3.7,22.0,149.0,133.74,101.33
2016,3,29,11,15,1.0,138.0,3.7,22.5,139.0,124.44,93.64
2016,3,29,11,30,0.0,129.0,3.7,23.0,129.0,115.27,86.12
2016,3,29,11,45,1.5,140.5,3.75,23.5,142.0,126.85,95.01
2016,3,29,12,0,3.0,152.0,3.8,24.0,155.0,138.25,103.69
2016,3,29,12,15,2.5,149.5,3.8,24.0,152.5,135.31,101.32
2016,3,29,12,30,2.0,147.0,3.8,24.0,150.0,132.41,99.02
2016,3,29,12,45,3.0,152.5,3.85,24.5,156.0,137.73,102.99
2016,3,29,13,0,4.0,158.0,3.9,25.0,162.0,142.91,106.83
2016,3,29,13,15,3.5,155.0,3.95,25.0,159.0,139.51,104.21
2016,3,29,13,30,3.0,152.0,4.0,25.0,156.0,136.17,101.66
2016,3,29,13,45,1.5,113.5,4.05,25.5,115.5,101.44,74.48
2016,3,29,14,0,0.0,75.0,4.1,26.0,75.0,66.67,47.17
2016,3,29,14,15,4.0,138.0,4.1,26.0,141.5,123.37,91.66
2016,3,29,14,30,8.0,201.0,4.1,26.0,208.0,177.47,133.56
2016,3,29,14,45,4.0,157.0,4.15,26.0,160.5,138.46,103.53
2016,3,29,15,0,0.0,113.0,4.2,26.0,113.0,99.72,73.55
2016,3,29,15,15,3.0,152.0,4.2,25.5,154.0,132.67,99.72
2016,3,29,15,30,6.0,191.0,4.2,25.0,195.0,163.13,123.9
2016,3,29,15,45,3.0,173.5,4.25,25.0,175.5,147.55,112.12
2016,3,29,16,0,0.0,156.0,4.3,25.0,156.0,132.45,100.69
2016,3,29,16,15,0.0,109.0,4.15,24.5,109.0,95.06,74.77
2016,3,29,16,30,0.0,62.0,4.0,24.0,62.0,54.8,41.18
2016,3,29,16,45,0.0,54.0,3.9,24.0,54.0,47.69,35.3
2016,3,29,17,0,0.0,46.0,3.8,24.0,46.0,40.58,29.34
2016,3,29,17,15,0.0,38.5,3.55,23.0,38.5,33.93,23.82
2016,3,29,17,30,0.0,31.0,3.3,22.0,31.0,27.3,18.18
2016,3,29,17,45,0.0,23.5,3.1,21.5,23.5,20.67,12.38
2016,3,29,18,0,0.0,16.0,2.9,21.0,16.0,14.06,6.51
2016,3,29,18,15,0.0,10.0,3.05,20.5,10.0,8.78,1.74
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.5,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.82,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.38,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,8.77,1.51
2016,3,30,7,15,0.0,17.0,4.05,19.0,17.0,14.94,6.84
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,21.11,12.16
2016,3,30,7,45,0.0,32.0,4.2,19.0,32.0,28.18,18.17
2016,3,30,8,0,0.0,40.0,4.3,19.0,40.0,35.26,24.11
2016,3,30,8,15,0.0,47.5,4.35,19.0,47.5,41.91,29.6
2016,3,30,8,30,0.0,55.0,4.4,19.0,55.0,48.58,35.04
2016,3,30,8,45,0.0,50.0,4.5,19.5,50.0,44.16,31.15
2016,3,30,9,0,0.0,45.0,4.6,20.0,45.0,39.75,27.31
2016,3,30,9,15,0.0,46.5,4.8,20.0,46.5,41.1,28.31
2016,3,30,9,30,0.0,48.0,5.0,20.0,48.0,42.46,29.32
2016,3,30,9,45,0.0,74.5,5.2,20.5,74.5,66.03,48.37
2016,3,30,10,0,0.0,101.0,5.4,21.0,101.0,89.86,67.37
2016,3,30,10,15,0.0,102.5,5.45,21.0,102.5,91.25,68.32
2016,3,30,10,30,0.0,104.0,5.5,21.0,104.0,92.65,69.3
2016,3,30,10,45,3.5,148.5,5.6,21.5,151.5,136.73,104.31
2016,3,30,11,0,7.0,193.0,5.7,22.0,199.0,180.87,138.81
2016,3,30,11,15,8.5,204.0,5.7,22.0,211.5,191.82,147.21
2016,3,30,11,30,10.0,215.0,5.7,22.0,224.0,202.57,155.48
2016,3,30,11,45,10.0,213.0,5.75,22.5,222.5,199.94,152.98
2016,3,30,12,0,10.0,211.0,5.8,23.0,221.0,197.3,150.54
2016,3,30,12,15,13.0,251.5,5.7,23.0,264.0,235.22,179.84
2016,3,30,12,30,16.0,292.0,5.6,23.0,307.0,272.28,208.18
2016,3,30,12,45,18.0,306.0,5.5,23.5,322.5,284.21,216.75
2016,3,30,13,0,20.0,320.0,5.4,24.0,338.0,295.59,224.91
2016,3,30,13,15,25.0,339.0,5.25,24.0,361.5,311.33,236.8
2016,3,30,13,30,30.0,358.0,5.1,24.0,385.0,325.2,247.2
2016,3,30,13,45,78.0,392.0,5.0,24.5,459.0,373.32,283.1
2016,3,30,14,0,126.0,426.0,4.9,25.0,533.0,408.76,308.5
2016,3,30,14,15,182.5,410.0,4.85,25.0,559.0,408.6,307.57
2016,3,30,14,30,239.0,394.0,4.8,25.0,585.0,402.54,301.45
2016,3,30,14,45,208.5,378.0,4.75,25.0,539.5,360.58,269.23
2016,3,30,15,0,178.0,362.0,4.7,25.0,494.0,322.12,239.93
2016,3,30,15,15,142.5,337.5,4.6,25.0,439.0,280.87,209.03
2016,3,30,15,30,107.0,313.0,4.5,25.0,384.0,254.2,189.96
2016,3,30,15,45,125.5,291.0,4.4,25.0,368.5,219.5,163.17
2016,3,30,16,0,144.0,269.0,4.3,25.0,353.0,192.83,144.59
2016,3,30,16,15,430.5,183.0,4.1,24.5,401.0,116.82,92.88
2016,3,30,16,30,717.0,97.0,3.9,24.0,449.0,63.17,48.26
2016,3,30,16,45,679.5,94.0,3.75,24.0,395.5,63.25,48.56
2016,3,30,17,0,642.0,91.0,3.6,24.0,342.0,63.41,48.88
2016,3,30,17,15,618.5,79.5,3.15,23.0,290.0,57.07,43.78
2016,3,30,17,30,595.0,68.0,2.7,22.0,238.0,50.28,38.13
2016,3,30,17,45,525.0,58.5,2.3,21.5,183.5,44.49,33.09
2016,3,30,18,0,455.0,49.0,1.9,21.0,129.0,38.47,27.59
2016,3,30,18,15,329.0,36.0,1.9,20.5,82.0,28.89,18.72
2016,3,30,18,30,203.0,23.0,1.9,20.0,35.0,18.9,5.8
2016,3,30,18,45,101.5,11.5,1.9,19.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,131.0,23.0,3.3,14.5,39.5,144.3,96.63
2016,3,31,7,0,262.0,46.0,3.5,15.0,79.0,273.65,223.0
2016,3,31,7,15,359.5,60.0,3.55,15.5,131.0,368.54,306.42
2016,3,31,7,30,457.0,74.0,3.6,16.0,183.0,474.66,395.17
2016,3,31,7,45,547.5,78.5,3.65,17.0,243.5,568.26,468.43
2016,3,31,8,0,638.0,83.0,3.7,18.0,304.0,664.9,540.08
2016,3,31,8,15,682.0,89.0,3.85,19.0,362.0,726.51,582.71
2016,3,31,8,30,726.0,95.0,4.0,20.0,420.0,787.84,623.82
2016,3,31,8,45,776.5,93.0,4.15,21.0,480.5,839.21,656.53
2016,3,31,9,0,827.0,91.0,4.3,22.0,541.0,895.12,691.73
2016,3,31,9,15,848.5,94.0,4.2,22.5,593.5,928.29,710.41
2016,3,31,9,30,870.0,97.0,4.1,23.0,646.0,948.94,720.36
2016,3,31,9,45,894.5,96.0,4.1,23.5,695.5,974.22,734.1
2016,3,31,10,0,919.0,95.0,4.1,24.0,745.0,996.3,745.6
2016,3,31,10,15,930.0,97.0,4.05,24.5,785.5,1005.35,748.13
2016,3,31,10,30,941.0,99.0,4.0,25.0,826.0,1010.6,748.36
2016,3,31,10,45,951.5,99.0,4.0,25.5,860.0,1009.31,744.76
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,1004.12,738.83
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,991.44,729.6
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,974.91,718.02
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,951.64,700.71
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,924.82,681.21
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,893.17,659.65
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,858.32,635.95
2016,3,31,12,45,978.0,104.5,3.85,27.0,984.5,818.63,608.92
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,776.13,579.38
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.5,729.53,544.93
2016,3,31,13,30,974.0,102.0,3.7,27.0,959.0,680.72,508.15
2016,3,31,13,45,971.0,100.5,3.65,27.5,938.5,628.8,467.31
2016,3,31,14,0,968.0,99.0,3.6,28.0,918.0,575.13,424.25
2016,3,31,14,15,961.5,98.0,3.55,27.5,889.0,518.74,379.66
2016,3,31,14,30,955.0,97.0,3.5,27.0,860.0,461.38,332.85
2016,3,31,14,45,942.5,97.5,3.45,27.0,822.5,402.36,282.93
2016,3,31,15,0,930.0,98.0,3.4,27.0,785.0,343.47,232.32
2016,3,31,15,15,917.5,95.5,3.3,26.5,741.5,282.79,180.83
2016,3,31,15,30,905.0,93.0,3.2,26.0,698.0,222.81,131.65
2016,3,31,15,45,889.5,90.0,3.15,26.0,648.5,163.08,87.92
2016,3,31,16,0,874.0,87.0,3.1,26.0,599.0,104.85,57.08
2016,3,31,16,15,851.0,84.0,2.9,25.5,544.0,59.34,44.54
2016,3,31,16,30,828.0,81.0,2.7,25.0,489.0,58.78,44.37
2016,3,31,16,45,795.0,77.0,2.55,24.5,430.5,57.36,43.44
2016,3,31,17,0,762.0,73.0,2.4,24.0,372.0,55.89,42.45
2016,3,31,17,15,714.0,67.0,2.25,23.0,312.5,52.63,39.96
2016,3,31,17,30,666.0,61.0,2.1,22.0,253.0,45.02,33.58
2016,3,31,17,45,585.5,54.0,2.0,21.0,195.0,40.93,30.08
2016,3,31,18,0,505.0,47.0,1.9,20.0,137.0,36.79,26.29
2016,3,31,18,15,371.5,35.0,2.15,19.5,87.5,27.99,18.1
2016,3,31,18,30,238.0,23.0,2.4,19.0,38.0,18.85,6.44
2016,3,31,18,45,119.0,11.5,2.65,18.5,19.0,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,8.19,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.5,159.3,112.99
2016,4,1,7,0,266.0,49.0,4.8,13.0,84.0,281.27,232.21
2016,4,1,7,15,360.5,63.5,5.15,13.5,136.0,375.1,316.08
2016,4,1,7,30,455.0,78.0,5.5,14.0,188.0,476.2,402.91
2016,4,1,7,45,514.5,89.0,5.85,14.5,244.5,555.52,468.14
2016,4,1,8,0,574.0,100.0,6.2,15.0,301.0,633.89,529.98
2016,4,1,8,15,617.5,108.0,6.35,15.0,358.0,696.22,577.86
2016,4,1,8,30,661.0,116.0,6.5,15.0,415.0,758.19,624.41
2016,4,1,8,45,330.5,66.0,6.65,15.0,215.5,404.33,339.54
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,14.11,6.24
2016,4,1,9,15,0.0,51.0,6.7,15.0,51.0,45.1,32.26
2016,4,1,9,30,0.0,86.0,6.6,15.0,86.0,76.23,58.08
2016,4,1,9,45,4.5,148.5,6.55,15.5,152.0,138.88,109.53
2016,4,1,10,0,9.0,211.0,6.5,16.0,218.0,203.08,161.22
2016,4,1,10,15,5.0,180.0,6.4,16.0,184.0,168.41,132.64
2016,4,1,10,30,1.0,149.0,6.3,16.0,150.0,135.05,105.21
2016,4,1,10,45,162.0,271.5,6.25,16.5,406.0,428.29,343.44
2016,4,1,11,0,323.0,394.0,6.2,17.0,662.0,710.82,558.66
2016,4,1,11,15,329.0,401.0,6.25,17.0,680.5,710.26,556.56
2016,4,1,11,30,335.0,408.0,6.3,17.0,699.0,707.83,554.21
2016,4,1,11,45,189.5,403.0,6.35,17.0,568.5,551.4,432.93
2016,4,1,12,0,44.0,398.0,6.4,17.0,438.0,404.78,316.63
2016,4,1,12,15,38.0,387.0,6.35,17.0,421.5,383.83,300.39
2016,4,1,12,30,32.0,376.0,6.3,17.0,405.0,363.6,284.48
2016,4,1,12,45,50.0,404.0,6.3,17.5,449.0,396.0,309.26
2016,4,1,13,0,68.0,432.0,6.3,18.0,493.0,425.59,331.46
2016,4,1,13,15,51.5,402.5,6.2,18.0,448.5,381.87,297.47
2016,4,1,13,30,35.0,373.0,6.1,18.0,404.0,340.56,265.4
2016,4,1,13,45,24.0,313.5,6.05,18.5,335.0,280.56,218.4
2016,4,1,14,0,13.0,254.0,6.0,19.0,266.0,226.86,176.13
2016,4,1,14,15,16.5,273.0,6.0,18.5,287.5,242.14,188.66
2016,4,1,14,30,20.0,292.0,6.0,18.0,309.0,256.19,200.16
2016,4,1,14,45,52.5,320.5,6.0,18.0,361.0,275.9,215.13
2016,4,1,15,0,85.0,349.0,6.0,18.0,413.0,296.8,230.48
2016,4,1,15,15,186.0,326.5,6.0,17.5,455.0,284.61,217.32
2016,4,1,15,30,287.0,304.0,6.0,17.0,497.0,259.97,193.37
2016,4,1,15,45,311.0,275.0,6.05,16.5,470.0,220.9,162.43
2016,4,1,16,0,335.0,246.0,6.1,16.0,443.0,179.63,134.2
2016,4,1,16,15,360.5,216.0,6.1,15.5,410.5,145.66,121.23
2016,4,1,16,30,386.0,186.0,6.1,15.0,378.0,129.31,107.79
2016,4,1,16,45,348.5,175.0,6.1,14.5,332.5,123.23,103.11
2016,4,1,17,0,311.0,164.0,6.1,14.0,287.0,116.8,98.04
2016,4,1,17,15,377.0,133.0,5.85,13.5,258.5,94.11,78.44
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,74.35,61.1
2016,4,1,17,45,385.5,84.0,5.4,13.0,177.5,62.53,50.41
2016,4,1,18,0,328.0,66.0,5.2,13.0,125.0,50.15,38.94
2016,4,1,18,15,220.0,46.5,4.95,12.5,79.5,35.92,25.6
2016,4,1,18,30,112.0,27.0,4.7,12.0,34.0,21.82,9.35
2016,4,1,18,45,56.0,13.5,4.45,11.5,17.0,12.28,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,79.88,0.0
2016,4,2,6,45,287.5,24.5,3.9,6.5,57.0,256.3,195.19
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,400.53,338.34
2016,4,2,7,15,549.0,46.5,4.0,8.0,156.5,494.46,421.26
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,594.22,503.31
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,661.74,555.43
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,736.45,610.39
2016,4,2,8,15,787.5,71.5,3.9,12.0,392.5,793.44,648.41
2016,4,2,8,30,824.0,76.0,3.7,13.0,452.0,849.4,683.97
2016,4,2,8,45,849.5,79.5,3.55,14.0,509.0,892.64,709.13
2016,4,2,9,0,875.0,83.0,3.4,15.0,566.0,924.29,725.3
2016,4,2,9,15,893.5,85.5,3.2,15.5,618.0,954.68,741.23
2016,4,2,9,30,912.0,88.0,3.0,16.0,670.0,982.06,754.68
2016,4,2,9,45,925.5,90.0,2.85,17.0,717.0,1000.77,760.97
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,1015.92,764.83
2016,4,2,10,15,949.0,94.0,2.7,18.0,804.0,1023.97,768.4
2016,4,2,10,30,959.0,96.0,2.7,18.0,844.0,1028.15,769.66
2016,4,2,10,45,966.0,97.0,2.75,18.5,876.5,1024.45,764.96
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,1016.82,757.91
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,1002.96,748.37
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,985.25,736.43
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.0,962.0,719.52
2016,4,2,12,0,987.0,102.0,3.0,20.0,987.0,935.14,700.3
2016,4,2,12,15,988.0,102.5,3.0,20.0,993.5,903.11,678.59
2016,4,2,12,30,989.0,103.0,3.0,20.0,1000.0,867.83,654.67
2016,4,2,12,45,988.0,103.0,3.05,20.5,997.0,827.55,626.31
2016,4,2,13,0,987.0,103.0,3.1,21.0,994.0,784.52,595.64
2016,4,2,13,15,984.5,102.5,3.1,21.0,982.0,737.54,560.75
2016,4,2,13,30,982.0,102.0,3.1,21.0,970.0,688.34,523.41
2016,4,2,13,45,977.5,101.0,3.15,21.0,949.0,635.58,482.67
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,581.21,439.47
2016,4,2,14,15,966.5,99.0,3.2,21.0,898.5,524.54,393.06
2016,4,2,14,30,960.0,98.0,3.2,21.0,869.0,466.9,344.5
2016,4,2,14,45,945.0,99.0,3.2,21.0,830.5,407.1,293.13
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,347.69,241.2
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,287.37,188.49
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,227.73,138.19
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,167.63,92.97
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,109.07,60.4
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,60.22,46.23
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,59.36,45.81
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,57.98,44.9
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,56.55,43.92
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,53.33,41.43
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,45.68,34.91
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,41.24,31.05
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,36.69,26.85
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,28.33,18.94
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,19.66,8.28
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
