Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,84.13,0.0
2016,4,3,6,45,284.5,25.5,1.7,10.0,58.5,256.73,196.59
2016,4,3,7,0,447.0,39.0,1.9,11.0,102.0,395.49,327.07
2016,4,3,7,15,537.0,48.5,1.95,12.0,158.5,489.92,407.13
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,590.11,486.27
2016,4,3,7,45,683.5,64.0,2.1,14.0,275.0,663.21,540.48
2016,4,3,8,0,740.0,70.0,2.2,15.0,335.0,733.04,589.57
2016,4,3,8,15,776.5,74.5,2.35,16.0,394.5,789.8,627.4
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,845.53,663.31
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,890.06,689.09
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,932.33,712.73
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,953.69,721.91
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,981.44,735.38
2016,4,3,9,45,917.0,95.5,2.45,21.5,720.0,1000.99,744.14
2016,4,3,10,0,931.0,98.0,2.4,22.0,767.0,1017.0,750.68
2016,4,3,10,15,941.0,99.5,2.35,22.0,807.0,1024.31,753.12
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,1027.8,753.34
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,1025.01,748.84
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1018.29,742.06
2016,4,3,11,15,970.5,105.5,2.35,23.0,936.0,1004.85,733.15
2016,4,3,11,30,975.0,107.0,2.4,23.0,960.0,987.57,721.93
2016,4,3,11,45,978.0,107.5,2.45,23.5,975.5,964.22,705.48
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,937.29,686.8
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,905.26,666.11
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,870.02,643.22
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,829.8,616.82
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,786.88,587.96
2016,4,3,13,15,978.5,108.5,2.7,24.0,986.0,740.03,553.87
2016,4,3,13,30,976.0,108.0,2.7,24.0,974.0,690.99,517.39
2016,4,3,13,45,971.5,107.5,2.75,24.5,953.0,638.83,476.95
2016,4,3,14,0,967.0,107.0,2.8,25.0,932.0,585.06,434.26
2016,4,3,14,15,960.5,105.5,2.8,24.5,902.5,528.21,389.53
2016,4,3,14,30,954.0,104.0,2.8,24.0,873.0,470.43,342.51
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.0,411.07,292.26
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,351.52,240.87
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,290.49,188.36
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,230.15,138.12
2016,4,3,15,45,895.5,93.0,2.8,24.0,660.0,170.06,93.3
2016,4,3,16,0,880.0,90.0,2.8,24.0,610.0,111.48,60.8
2016,4,3,16,15,857.5,86.5,2.65,23.5,555.0,60.9,46.21
2016,4,3,16,30,835.0,83.0,2.5,23.0,500.0,60.06,45.82
2016,4,3,16,45,805.0,78.5,2.35,22.5,441.5,58.35,44.64
2016,4,3,17,0,775.0,74.0,2.2,22.0,383.0,56.54,43.35
2016,4,3,17,15,729.0,68.5,1.95,20.5,323.5,53.73,41.34
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,46.45,35.28
2016,4,3,17,45,611.0,55.0,1.45,18.0,205.5,41.63,31.13
2016,4,3,18,0,539.0,47.0,1.2,17.0,147.0,36.65,26.6
2016,4,3,18,15,411.5,35.5,1.2,16.5,96.0,28.28,18.75
2016,4,3,18,30,284.0,24.0,1.2,16.0,45.0,19.6,8.54
2016,4,3,18,45,142.0,12.0,1.3,15.5,22.5,10.91,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,56.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,112.0,13.0,3.1,9.0,17.0,79.37,0.0
2016,4,4,6,45,266.5,28.0,3.35,10.0,60.0,248.74,194.61
2016,4,4,7,0,421.0,43.0,3.6,11.0,103.0,383.6,320.41
2016,4,4,7,15,510.0,52.5,3.65,12.0,159.0,476.86,401.13
2016,4,4,7,30,599.0,62.0,3.7,13.0,215.0,575.56,480.89
2016,4,4,7,45,656.5,68.5,3.75,14.0,274.5,649.4,536.93
2016,4,4,8,0,714.0,75.0,3.8,15.0,334.0,724.81,591.38
2016,4,4,8,15,751.0,80.5,3.9,16.0,393.0,777.12,626.45
2016,4,4,8,30,788.0,86.0,4.0,17.0,452.0,833.97,663.78
2016,4,4,8,45,815.0,89.5,4.1,18.0,508.5,877.81,690.64
2016,4,4,9,0,842.0,93.0,4.2,19.0,565.0,919.44,715.43
2016,4,4,9,15,861.0,96.5,4.15,19.5,616.5,950.97,733.3
2016,4,4,9,30,880.0,100.0,4.1,20.0,668.0,969.64,742.16
2016,4,4,9,45,894.5,102.0,4.05,21.0,714.5,988.75,750.0
2016,4,4,10,0,909.0,104.0,4.0,22.0,761.0,1004.42,755.5
2016,4,4,10,15,919.5,106.0,3.85,22.5,800.5,1012.61,756.85
2016,4,4,10,30,930.0,108.0,3.7,23.0,840.0,1017.04,755.84
2016,4,4,10,45,937.5,109.5,3.6,23.5,872.0,1014.22,750.55
2016,4,4,11,0,945.0,111.0,3.5,24.0,904.0,1007.56,742.96
2016,4,4,11,15,950.0,112.5,3.4,24.5,928.0,994.71,731.52
2016,4,4,11,30,955.0,114.0,3.3,25.0,952.0,978.08,717.84
2016,4,4,11,45,958.0,114.5,3.2,25.5,967.0,955.0,700.14
2016,4,4,12,0,961.0,115.0,3.1,26.0,982.0,928.42,680.34
2016,4,4,12,15,962.0,115.0,3.0,26.0,988.0,896.36,658.38
2016,4,4,12,30,963.0,115.0,2.9,26.0,994.0,861.18,634.41
2016,4,4,12,45,962.5,115.0,2.8,26.5,991.0,821.94,606.5
2016,4,4,13,0,962.0,115.0,2.7,27.0,988.0,780.03,576.29
2016,4,4,13,15,959.5,114.5,2.6,27.0,976.0,733.88,542.54
2016,4,4,13,30,957.0,114.0,2.5,27.0,964.0,685.61,506.62
2016,4,4,13,45,952.0,113.0,2.4,27.0,943.0,633.58,467.21
2016,4,4,14,0,947.0,112.0,2.3,27.0,922.0,580.07,425.72
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.0,524.21,381.21
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,467.45,334.83
2016,4,4,14,45,924.5,107.0,1.95,27.0,826.5,408.61,286.05
2016,4,4,15,0,915.0,105.0,1.9,27.0,789.0,349.68,236.25
2016,4,4,15,15,902.0,102.5,1.85,27.0,745.5,289.71,185.65
2016,4,4,15,30,889.0,100.0,1.8,27.0,702.0,230.52,137.21
2016,4,4,15,45,872.5,97.0,1.75,27.0,652.0,171.58,93.86
2016,4,4,16,0,856.0,94.0,1.7,27.0,602.0,105.06,54.92
2016,4,4,16,15,833.0,90.5,1.65,26.5,547.5,63.38,47.66
2016,4,4,16,30,810.0,87.0,1.6,26.0,493.0,62.69,47.42
2016,4,4,16,45,779.0,82.0,1.55,25.5,435.5,60.73,46.06
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,58.66,44.59
2016,4,4,17,15,701.5,71.0,1.4,23.5,318.5,50.66,38.16
2016,4,4,17,30,655.0,65.0,1.3,22.0,259.0,47.78,35.99
2016,4,4,17,45,583.0,57.0,1.2,21.0,202.0,43.06,31.98
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,38.2,27.6
2016,4,4,18,15,387.0,37.0,1.15,19.0,95.0,29.48,19.58
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,20.42,9.39
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,149.0,15.0,2.6,11.0,20.0,131.13,0.0
2016,4,5,6,45,303.0,28.5,3.0,12.0,65.0,273.7,215.41
2016,4,5,7,0,457.0,42.0,3.4,13.0,110.0,408.67,338.93
2016,4,5,7,15,543.5,51.0,3.4,14.0,166.5,500.92,417.16
2016,4,5,7,30,630.0,60.0,3.4,15.0,223.0,598.44,494.45
2016,4,5,7,45,683.0,66.5,3.4,16.0,283.0,669.77,547.23
2016,4,5,8,0,736.0,73.0,3.4,17.0,343.0,737.27,594.45
2016,4,5,8,15,771.5,77.5,3.45,18.0,402.0,793.14,631.27
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,847.91,666.04
2016,4,5,8,45,832.5,86.0,3.55,20.0,517.0,891.37,691.79
2016,4,5,9,0,858.0,90.0,3.6,21.0,573.0,932.55,715.42
2016,4,5,9,15,876.0,93.0,3.6,21.5,625.0,953.08,725.55
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,980.14,740.29
2016,4,5,9,45,907.5,98.5,3.65,22.5,723.0,999.01,749.76
2016,4,5,10,0,921.0,101.0,3.7,23.0,769.0,1014.36,757.0
2016,4,5,10,15,931.0,103.0,3.75,23.5,808.5,1022.08,759.31
2016,4,5,10,30,941.0,105.0,3.8,24.0,848.0,1025.99,759.31
2016,4,5,10,45,948.0,106.0,3.9,24.5,880.0,1022.09,754.69
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,1014.33,747.75
2016,4,5,11,15,960.0,108.0,4.05,25.0,935.5,1000.86,738.34
2016,4,5,11,30,965.0,109.0,4.1,25.0,959.0,983.59,726.57
2016,4,5,11,45,967.5,109.5,4.2,25.5,974.0,959.91,709.51
2016,4,5,12,0,970.0,110.0,4.3,26.0,989.0,932.72,690.2
2016,4,5,12,15,971.0,110.5,4.35,26.0,995.0,900.91,668.9
2016,4,5,12,30,972.0,111.0,4.4,26.0,1001.0,865.94,645.42
2016,4,5,12,45,970.5,111.0,4.5,26.0,997.5,825.67,618.34
2016,4,5,13,0,969.0,111.0,4.6,26.0,994.0,782.79,589.17
2016,4,5,13,15,966.5,110.5,4.6,26.0,981.5,736.4,554.74
2016,4,5,13,30,964.0,110.0,4.6,26.0,969.0,687.87,517.99
2016,4,5,13,45,958.5,109.5,4.65,26.5,948.0,635.69,476.89
2016,4,5,14,0,953.0,109.0,4.7,27.0,927.0,582.05,433.72
2016,4,5,14,15,946.0,108.0,4.7,26.5,897.5,526.08,389.18
2016,4,5,14,30,939.0,107.0,4.7,26.0,868.0,469.25,342.52
2016,4,5,14,45,929.5,105.0,4.7,26.0,830.5,410.18,292.23
2016,4,5,15,0,920.0,103.0,4.7,26.0,793.0,351.01,240.98
2016,4,5,15,15,831.5,127.5,4.6,26.0,724.5,285.25,187.36
2016,4,5,15,30,743.0,152.0,4.5,26.0,656.0,228.57,143.29
2016,4,5,15,45,802.0,122.5,4.4,26.0,631.0,174.41,99.67
2016,4,5,16,0,861.0,93.0,4.3,26.0,606.0,106.04,55.38
2016,4,5,16,15,838.5,89.5,4.15,25.5,551.0,62.64,47.28
2016,4,5,16,30,816.0,86.0,4.0,25.0,496.0,61.92,46.98
2016,4,5,16,45,781.5,82.0,3.85,24.5,438.0,60.66,46.21
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,59.37,45.39
2016,4,5,17,15,701.0,72.0,3.3,23.0,321.0,51.32,38.81
2016,4,5,17,30,655.0,66.0,2.9,22.0,262.0,48.49,36.59
2016,4,5,17,45,580.5,58.5,2.5,21.0,204.0,44.2,32.95
2016,4,5,18,0,506.0,51.0,2.1,20.0,146.0,39.83,29.0
2016,4,5,18,15,383.5,38.5,2.2,19.0,96.0,30.73,20.66
2016,4,5,18,30,261.0,26.0,2.3,18.0,46.0,21.27,10.32
2016,4,5,18,45,130.5,13.0,2.4,17.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,7.5,2.0,13.5,8.5,6.82,0.0
2016,4,6,6,30,42.0,15.0,2.5,14.0,17.0,53.89,0.0
2016,4,6,6,45,126.0,38.5,3.05,14.5,55.5,157.41,122.28
2016,4,6,7,0,210.0,62.0,3.6,15.0,94.0,249.68,205.78
2016,4,6,7,15,289.5,80.5,3.7,15.5,145.0,349.83,291.67
2016,4,6,7,30,369.0,99.0,3.8,16.0,196.0,442.74,368.94
2016,4,6,7,45,225.0,127.5,3.9,17.0,191.0,356.36,295.31
2016,4,6,8,0,81.0,156.0,4.0,18.0,186.0,242.45,197.91
2016,4,6,8,15,93.0,180.0,4.1,18.5,219.5,278.8,226.83
2016,4,6,8,30,105.0,204.0,4.2,19.0,253.0,315.19,254.84
2016,4,6,8,45,200.5,223.0,4.35,19.5,331.5,439.13,353.36
2016,4,6,9,0,296.0,242.0,4.5,20.0,410.0,567.35,451.34
2016,4,6,9,15,541.5,186.0,4.7,20.5,527.0,753.05,593.45
2016,4,6,9,30,787.0,130.0,4.9,21.0,644.0,928.61,717.14
2016,4,6,9,45,822.5,125.0,5.15,21.5,694.5,959.24,735.94
2016,4,6,10,0,858.0,120.0,5.4,22.0,745.0,986.63,753.4
2016,4,6,10,15,612.0,238.5,5.5,22.5,696.5,877.24,673.01
2016,4,6,10,30,366.0,357.0,5.6,23.0,648.0,737.01,564.13
2016,4,6,10,45,446.5,342.5,5.7,23.5,711.5,801.5,611.0
2016,4,6,11,0,527.0,328.0,5.8,24.0,775.0,849.88,645.11
2016,4,6,11,15,506.5,347.0,5.8,24.0,785.5,833.2,631.42
2016,4,6,11,30,486.0,366.0,5.8,24.0,796.0,814.29,616.56
2016,4,6,11,45,725.0,240.0,5.85,24.5,893.0,886.69,672.46
2016,4,6,12,0,964.0,114.0,5.9,25.0,990.0,932.73,703.33
2016,4,6,12,15,968.0,114.0,5.85,25.0,998.5,902.97,681.89
2016,4,6,12,30,972.0,114.0,5.8,25.0,1007.0,869.9,658.55
2016,4,6,12,45,981.0,110.0,5.75,25.5,1008.5,833.88,631.88
2016,4,6,13,0,990.0,106.0,5.7,26.0,1010.0,794.53,602.84
2016,4,6,13,15,989.0,105.5,5.65,26.0,999.0,748.3,567.77
2016,4,6,13,30,988.0,105.0,5.6,26.0,988.0,699.74,530.3
2016,4,6,13,45,990.5,101.0,5.55,26.0,969.5,648.16,489.8
2016,4,6,14,0,993.0,97.0,5.5,26.0,951.0,594.35,446.56
2016,4,6,14,15,987.0,96.0,5.4,26.0,921.5,536.92,399.29
2016,4,6,14,30,981.0,95.0,5.3,26.0,892.0,478.47,349.99
2016,4,6,14,45,955.5,102.0,5.2,26.0,850.5,418.38,298.59
2016,4,6,15,0,930.0,109.0,5.1,26.0,809.0,359.63,247.66
2016,4,6,15,15,917.0,106.5,4.95,25.5,764.5,298.76,195.38
2016,4,6,15,30,904.0,104.0,4.8,25.0,720.0,238.68,145.24
2016,4,6,15,45,894.5,98.0,4.65,25.0,670.5,177.62,98.71
2016,4,6,16,0,885.0,92.0,4.5,25.0,621.0,117.45,63.51
2016,4,6,16,15,862.5,88.5,4.2,24.5,565.5,62.09,47.01
2016,4,6,16,30,840.0,85.0,3.9,24.0,510.0,61.32,46.67
2016,4,6,16,45,816.5,79.0,3.6,23.5,452.0,58.59,44.63
2016,4,6,17,0,793.0,73.0,3.3,23.0,394.0,55.65,42.39
2016,4,6,17,15,748.0,67.5,2.85,22.0,333.5,52.8,40.25
2016,4,6,17,30,703.0,62.0,2.4,21.0,273.0,49.85,37.94
2016,4,6,17,45,639.0,54.0,1.95,20.0,214.5,40.73,30.08
2016,4,6,18,0,575.0,46.0,1.5,19.0,156.0,35.7,25.57
2016,4,6,18,15,452.5,36.0,1.45,18.0,104.0,28.6,18.98
2016,4,6,18,30,330.0,26.0,1.4,17.0,52.0,21.29,10.69
2016,4,6,18,45,165.0,13.0,1.35,16.5,26.0,11.82,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,22.93,0.0
2016,4,7,6,45,129.0,38.0,1.9,13.5,58.5,157.12,123.58
2016,4,7,7,0,258.0,55.0,2.1,15.0,96.0,285.93,235.5
2016,4,7,7,15,306.5,73.5,2.35,15.5,141.5,353.2,293.56
2016,4,7,7,30,355.0,92.0,2.6,16.0,187.0,423.29,351.6
2016,4,7,7,45,394.0,106.0,2.85,17.0,234.5,481.95,397.58
2016,4,7,8,0,433.0,120.0,3.1,18.0,282.0,541.89,442.71
2016,4,7,8,15,474.0,133.5,3.2,18.5,337.0,603.64,488.17
2016,4,7,8,30,515.0,147.0,3.3,19.0,392.0,665.66,532.5
2016,4,7,8,45,692.5,120.5,3.4,20.0,491.5,814.04,636.95
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,952.47,728.81
2016,4,7,9,15,887.5,97.0,3.6,21.5,642.5,982.25,744.98
2016,4,7,9,30,905.0,100.0,3.7,22.0,694.0,998.96,753.14
2016,4,7,9,45,784.5,154.0,3.8,23.0,694.5,963.01,724.47
2016,4,7,10,0,664.0,208.0,3.9,24.0,695.0,903.04,680.02
2016,4,7,10,15,811.0,156.0,3.9,24.5,781.0,977.14,727.93
2016,4,7,10,30,958.0,104.0,3.9,25.0,867.0,1044.48,769.31
2016,4,7,10,45,962.0,106.5,3.95,25.5,898.0,1039.08,762.84
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,1029.76,754.58
2016,4,7,11,15,970.0,110.0,4.0,26.0,952.5,1015.03,744.13
2016,4,7,11,30,974.0,111.0,4.0,26.0,976.0,996.52,731.36
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,966.83,709.9
2016,4,7,12,0,939.0,137.0,4.0,27.0,993.0,933.95,686.5
2016,4,7,12,15,939.5,137.5,3.95,27.0,998.5,902.02,664.88
2016,4,7,12,30,940.0,138.0,3.9,27.0,1004.0,867.1,641.22
2016,4,7,12,45,709.0,265.5,3.85,27.5,918.0,773.57,572.12
2016,4,7,13,0,478.0,393.0,3.8,28.0,832.0,682.2,502.56
2016,4,7,13,15,537.5,362.5,3.65,28.0,849.5,666.98,492.01
2016,4,7,13,30,597.0,332.0,3.5,28.0,867.0,646.17,476.51
2016,4,7,13,45,620.0,309.5,3.35,28.0,854.0,605.03,445.8
2016,4,7,14,0,643.0,287.0,3.2,28.0,841.0,559.1,410.96
2016,4,7,14,15,542.5,310.5,3.05,28.0,768.0,491.81,360.09
2016,4,7,14,30,442.0,334.0,2.9,28.0,695.0,431.48,314.5
2016,4,7,14,45,466.0,308.5,2.8,28.0,674.0,390.28,281.39
2016,4,7,15,0,490.0,283.0,2.7,28.0,653.0,346.62,245.47
2016,4,7,15,15,585.0,231.0,2.6,27.5,648.0,299.2,204.22
2016,4,7,15,30,680.0,179.0,2.5,27.0,643.0,238.79,152.44
2016,4,7,15,45,751.0,145.0,2.4,27.0,623.5,179.19,104.41
2016,4,7,16,0,822.0,111.0,2.3,27.0,604.0,119.38,65.58
2016,4,7,16,15,797.0,106.5,2.15,26.5,549.0,74.23,56.68
2016,4,7,16,30,772.0,102.0,2.0,26.0,494.0,73.32,56.3
2016,4,7,16,45,736.0,97.0,1.9,26.0,436.0,64.98,49.52
2016,4,7,17,0,700.0,92.0,1.8,26.0,378.0,63.7,48.64
2016,4,7,17,15,651.0,85.0,1.6,24.5,319.0,60.73,46.58
2016,4,7,17,30,602.0,78.0,1.4,23.0,260.0,57.62,44.29
2016,4,7,17,45,525.5,68.5,1.25,22.0,202.5,52.15,39.7
2016,4,7,18,0,449.0,59.0,1.1,21.0,145.0,46.5,34.67
2016,4,7,18,15,333.5,44.0,1.1,20.0,96.0,35.44,24.66
2016,4,7,18,30,218.0,29.0,1.1,19.0,47.0,22.75,11.94
2016,4,7,18,45,109.0,14.5,1.15,18.5,23.5,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,9.5,2.45,12.5,9.5,8.64,0.0
2016,4,8,6,30,0.0,19.0,2.8,13.0,19.0,18.53,0.0
2016,4,8,6,45,99.5,40.0,3.15,13.5,56.0,140.74,110.85
2016,4,8,7,0,199.0,61.0,3.5,14.0,93.0,239.16,198.5
2016,4,8,7,15,254.5,81.5,3.65,14.5,139.5,311.05,261.13
2016,4,8,7,30,310.0,102.0,3.8,15.0,186.0,386.25,324.25
2016,4,8,7,45,375.5,111.0,4.0,16.0,236.5,474.11,394.64
2016,4,8,8,0,441.0,120.0,4.2,17.0,287.0,549.55,452.9
2016,4,8,8,15,304.5,164.0,4.5,17.5,288.0,475.9,390.18
2016,4,8,8,30,168.0,208.0,4.8,18.0,289.0,393.46,319.82
2016,4,8,8,45,339.5,198.5,5.15,19.0,386.0,555.22,449.01
2016,4,8,9,0,511.0,189.0,5.5,20.0,483.0,726.21,578.93
2016,4,8,9,15,429.5,236.0,5.55,20.5,498.0,705.21,556.98
2016,4,8,9,30,348.0,283.0,5.6,21.0,513.0,662.36,520.23
2016,4,8,9,45,429.5,274.0,5.7,21.5,577.0,744.98,580.99
2016,4,8,10,0,511.0,265.0,5.8,22.0,641.0,810.66,628.08
2016,4,8,10,15,453.5,306.0,5.7,22.5,652.5,791.84,609.12
2016,4,8,10,30,396.0,347.0,5.6,23.0,664.0,756.2,579.05
2016,4,8,10,45,269.5,388.5,5.6,23.5,608.0,668.44,510.05
2016,4,8,11,0,143.0,430.0,5.6,24.0,552.0,567.16,430.99
2016,4,8,11,15,236.0,428.5,5.45,24.0,636.5,642.25,487.68
2016,4,8,11,30,329.0,427.0,5.3,24.0,721.0,723.61,546.72
2016,4,8,11,45,387.0,409.5,5.2,24.5,760.0,741.35,558.4
2016,4,8,12,0,445.0,392.0,5.1,25.0,799.0,761.18,571.43
2016,4,8,12,15,301.5,435.5,4.95,25.0,712.0,655.1,491.78
2016,4,8,12,30,158.0,479.0,4.8,25.0,625.0,557.92,418.16
2016,4,8,12,45,270.5,449.0,4.65,25.5,698.0,603.51,452.21
2016,4,8,13,0,383.0,419.0,4.5,26.0,771.0,637.62,476.38
2016,4,8,13,15,267.5,440.5,4.4,26.0,684.5,553.32,413.34
2016,4,8,13,30,152.0,462.0,4.3,26.0,598.0,481.26,359.38
2016,4,8,13,45,147.0,450.5,4.2,26.0,580.0,454.38,339.63
2016,4,8,14,0,142.0,439.0,4.1,26.0,562.0,428.09,320.02
2016,4,8,14,15,148.5,424.0,4.05,26.0,549.0,405.25,302.85
2016,4,8,14,30,155.0,409.0,4.0,26.0,536.0,381.9,285.0
2016,4,8,14,45,350.5,337.5,4.0,26.0,607.5,377.61,277.81
2016,4,8,15,0,546.0,266.0,4.0,26.0,679.0,352.07,251.32
2016,4,8,15,15,647.5,210.5,4.0,25.5,673.5,298.93,204.47
2016,4,8,15,30,749.0,155.0,4.0,25.0,668.0,235.1,148.63
2016,4,8,15,45,734.0,148.0,4.05,25.0,620.5,180.39,107.12
2016,4,8,16,0,719.0,141.0,4.1,25.0,573.0,127.52,75.25
2016,4,8,16,15,692.0,135.0,4.0,24.5,520.5,84.68,65.96
2016,4,8,16,30,665.0,129.0,3.9,24.0,468.0,83.94,65.76
2016,4,8,16,45,625.5,122.0,3.8,24.0,412.0,82.23,64.57
2016,4,8,17,0,586.0,115.0,3.7,24.0,356.0,80.39,63.26
2016,4,8,17,15,535.5,105.0,3.25,23.0,299.5,75.9,59.88
2016,4,8,17,30,485.0,95.0,2.8,22.0,243.0,69.04,54.33
2016,4,8,17,45,405.0,82.5,2.4,21.0,188.5,61.08,47.6
2016,4,8,18,0,325.0,70.0,2.0,20.0,134.0,52.83,40.3
2016,4,8,18,15,228.5,50.5,2.0,19.0,88.0,38.77,27.63
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,24.17,13.33
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.3,13.5,7.5,6.82,0.0
2016,4,9,6,30,0.0,15.0,2.5,14.0,15.0,13.21,0.0
2016,4,9,6,45,27.0,39.0,2.75,14.5,43.5,65.78,48.81
2016,4,9,7,0,54.0,63.0,3.0,15.0,72.0,114.64,92.07
2016,4,9,7,15,93.5,85.0,3.1,15.5,107.5,182.19,150.5
2016,4,9,7,30,133.0,107.0,3.2,16.0,143.0,239.96,199.65
2016,4,9,7,45,66.5,106.5,3.3,16.5,124.5,167.46,137.5
2016,4,9,8,0,0.0,106.0,3.4,17.0,106.0,98.87,77.57
2016,4,9,8,15,29.0,153.0,3.7,17.5,167.0,186.66,150.68
2016,4,9,8,30,58.0,200.0,4.0,18.0,228.0,266.7,215.28
2016,4,9,8,45,279.5,197.0,4.3,19.0,356.0,498.29,402.21
2016,4,9,9,0,501.0,194.0,4.6,20.0,484.0,723.55,573.15
2016,4,9,9,15,444.5,234.0,4.7,20.5,508.0,718.09,563.35
2016,4,9,9,30,388.0,274.0,4.8,21.0,532.0,691.04,539.57
2016,4,9,9,45,195.0,218.0,4.9,21.5,348.0,436.89,344.33
2016,4,9,10,0,2.0,162.0,5.0,22.0,164.0,148.74,113.54
2016,4,9,10,15,3.5,169.0,5.0,22.0,172.5,156.42,119.72
2016,4,9,10,30,5.0,176.0,5.0,22.0,181.0,164.05,125.56
2016,4,9,10,45,2.5,151.0,5.0,22.5,153.5,138.12,104.63
2016,4,9,11,0,0.0,126.0,5.0,23.0,126.0,112.74,84.21
2016,4,9,11,15,5.0,168.0,4.95,23.0,172.5,155.57,117.95
2016,4,9,11,30,10.0,210.0,4.9,23.0,219.0,198.07,151.01
2016,4,9,11,45,229.5,302.0,4.9,23.5,512.5,499.86,385.16
2016,4,9,12,0,449.0,394.0,4.9,24.0,806.0,766.85,578.03
2016,4,9,12,15,247.0,404.5,4.85,24.0,631.5,582.51,440.53
2016,4,9,12,30,45.0,415.0,4.8,24.0,457.0,408.55,308.42
2016,4,9,12,45,71.0,438.5,4.8,24.5,504.5,441.9,333.34
2016,4,9,13,0,97.0,462.0,4.8,25.0,552.0,471.88,354.82
2016,4,9,13,15,82.0,445.5,4.75,25.0,521.0,438.04,329.52
2016,4,9,13,30,67.0,429.0,4.7,25.0,490.0,405.97,305.67
2016,4,9,13,45,436.5,305.0,4.7,25.0,684.5,498.41,377.57
2016,4,9,14,0,806.0,181.0,4.7,25.0,879.0,565.09,425.14
2016,4,9,14,15,797.5,178.5,4.7,24.5,850.5,513.01,383.45
2016,4,9,14,30,789.0,176.0,4.7,24.0,822.0,460.73,340.8
2016,4,9,14,45,779.5,171.5,4.7,24.0,786.5,406.55,294.99
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,346.22,243.79
2016,4,9,15,15,398.5,216.5,4.7,24.0,518.0,246.1,174.34
2016,4,9,15,30,27.0,266.0,4.7,24.0,285.0,212.77,161.96
2016,4,9,15,45,24.5,245.0,4.75,24.0,261.0,203.87,155.67
2016,4,9,16,0,22.0,224.0,4.8,24.0,237.0,184.18,141.11
2016,4,9,16,15,208.5,207.5,4.7,23.5,315.5,138.62,111.34
2016,4,9,16,30,395.0,191.0,4.6,23.0,394.0,123.58,99.42
2016,4,9,16,45,367.5,176.5,4.6,23.0,348.0,124.03,100.2
2016,4,9,17,0,340.0,162.0,4.6,23.0,302.0,115.59,93.44
2016,4,9,17,15,315.0,140.0,4.4,22.5,254.5,101.95,82.29
2016,4,9,17,30,290.0,118.0,4.2,22.0,207.0,87.68,70.37
2016,4,9,17,45,322.5,93.0,4.05,21.5,172.5,68.43,53.84
2016,4,9,18,0,355.0,68.0,3.9,21.0,138.0,51.37,38.87
2016,4,9,18,15,249.0,50.5,4.0,20.5,92.0,38.78,27.48
2016,4,9,18,30,143.0,33.0,4.1,20.0,46.0,25.75,14.62
2016,4,9,18,45,71.5,16.5,4.2,20.0,23.0,15.01,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,31.48,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,90.95,42.41
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,215.7,172.73
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,325.32,268.95
2016,4,10,7,15,379.5,76.0,4.0,16.5,166.0,412.8,343.93
2016,4,10,7,30,461.0,90.0,4.4,17.0,219.0,505.97,420.81
2016,4,10,7,45,230.5,63.0,4.8,18.0,127.5,289.74,242.41
2016,4,10,8,0,0.0,36.0,5.2,19.0,36.0,31.73,21.01
2016,4,10,8,15,0.0,78.0,5.35,19.5,78.0,69.01,51.97
2016,4,10,8,30,0.0,120.0,5.5,20.0,120.0,109.88,85.23
2016,4,10,8,45,2.5,150.0,5.65,21.0,151.5,141.5,110.3
2016,4,10,9,0,5.0,180.0,5.8,22.0,183.0,173.1,134.86
2016,4,10,9,15,7.0,194.0,5.8,22.5,198.5,187.63,145.72
2016,4,10,9,30,9.0,208.0,5.8,23.0,214.0,202.16,156.51
2016,4,10,9,45,8.0,203.0,5.8,23.5,209.0,194.89,150.04
2016,4,10,10,0,7.0,198.0,5.8,24.0,204.0,188.08,144.02
2016,4,10,10,15,9.5,218.5,5.8,24.5,226.0,209.42,160.12
2016,4,10,10,30,12.0,239.0,5.8,25.0,248.0,230.52,175.84
2016,4,10,10,45,7.5,197.0,5.85,25.5,203.0,185.62,140.45
2016,4,10,11,0,3.0,155.0,5.9,26.0,158.0,142.07,106.17
2016,4,10,11,15,4.0,157.5,5.85,25.5,162.0,145.06,108.64
2016,4,10,11,30,5.0,160.0,5.8,25.0,166.0,147.96,111.04
2016,4,10,11,45,20.5,267.5,5.75,25.0,287.5,265.92,202.16
2016,4,10,12,0,36.0,375.0,5.7,25.0,409.0,376.23,285.17
2016,4,10,12,15,33.5,379.0,5.45,24.5,410.5,372.63,282.32
2016,4,10,12,30,31.0,383.0,5.2,24.0,412.0,368.91,279.66
2016,4,10,12,45,25.5,356.0,5.0,24.0,380.0,335.7,254.49
2016,4,10,13,0,20.0,329.0,4.8,24.0,348.0,303.69,230.23
2016,4,10,13,15,45.0,381.5,4.7,24.0,423.0,360.33,273.14
2016,4,10,13,30,70.0,434.0,4.6,24.0,498.0,411.91,311.37
2016,4,10,13,45,35.0,263.0,4.6,24.0,295.0,245.73,186.44
2016,4,10,14,0,0.0,92.0,4.6,24.0,92.0,81.74,59.32
2016,4,10,14,15,1.0,120.5,4.8,24.0,121.5,106.98,79.42
2016,4,10,14,30,2.0,149.0,5.0,24.0,151.0,131.61,98.87
2016,4,10,14,45,4.0,167.5,5.25,24.5,171.0,147.43,111.19
2016,4,10,15,0,6.0,186.0,5.5,25.0,191.0,162.47,122.85
2016,4,10,15,15,10.0,209.0,5.5,25.0,216.5,180.51,136.99
2016,4,10,15,30,14.0,232.0,5.5,25.0,242.0,196.66,149.68
2016,4,10,15,45,10.0,208.0,5.5,25.0,215.0,175.25,133.51
2016,4,10,16,0,6.0,184.0,5.5,25.0,188.0,154.55,117.89
2016,4,10,16,15,17.0,190.0,5.4,24.5,199.5,156.38,125.72
2016,4,10,16,30,28.0,196.0,5.3,24.0,211.0,149.54,120.73
2016,4,10,16,45,68.5,185.0,5.25,24.0,215.0,141.49,114.46
2016,4,10,17,0,109.0,174.0,5.2,24.0,219.0,127.18,102.85
2016,4,10,17,15,90.5,150.5,4.95,23.5,184.0,116.29,94.15
2016,4,10,17,30,72.0,127.0,4.7,23.0,149.0,99.23,79.97
2016,4,10,17,45,52.0,101.0,4.45,22.5,115.5,80.26,63.79
2016,4,10,18,0,32.0,75.0,4.2,22.0,82.0,60.85,46.86
2016,4,10,18,15,16.0,50.0,4.1,21.5,53.5,41.65,29.82
2016,4,10,18,30,0.0,25.0,4.0,21.0,25.0,21.93,11.72
2016,4,10,18,45,0.0,12.5,3.9,21.0,12.5,11.37,0.0
2016,4,10,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.45,18.5,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.5,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,9.0,3.55,19.5,9.0,7.9,0.75
2016,4,11,7,0,0.0,15.0,3.6,20.0,15.0,13.18,5.31
2016,4,11,7,15,0.0,22.0,3.85,20.5,22.0,19.35,10.58
2016,4,11,7,30,0.0,29.0,4.1,21.0,29.0,25.53,15.78
2016,4,11,7,45,15.5,88.5,4.4,21.5,94.5,94.65,73.71
2016,4,11,8,0,31.0,148.0,4.7,22.0,160.0,186.69,148.81
2016,4,11,8,15,82.5,181.5,4.7,22.5,220.5,269.7,216.0
2016,4,11,8,30,134.0,215.0,4.7,23.0,281.0,371.26,295.55
2016,4,11,8,45,109.0,237.5,4.7,23.5,295.0,354.78,280.03
2016,4,11,9,0,84.0,260.0,4.7,24.0,309.0,353.81,276.75
2016,4,11,9,15,121.0,289.0,4.6,24.5,366.5,436.8,339.07
2016,4,11,9,30,158.0,318.0,4.5,25.0,424.0,501.58,386.08
2016,4,11,9,45,190.5,339.0,4.4,25.5,475.0,551.98,421.49
2016,4,11,10,0,223.0,360.0,4.3,26.0,526.0,601.41,455.65
2016,4,11,10,15,499.0,268.0,4.05,26.5,664.5,798.35,599.46
2016,4,11,10,30,775.0,176.0,3.8,27.0,803.0,959.42,707.42
2016,4,11,10,45,798.5,170.0,3.6,27.5,837.0,964.13,705.58
2016,4,11,11,0,822.0,164.0,3.4,28.0,871.0,965.04,702.51
2016,4,11,11,15,829.0,165.0,3.15,28.5,894.5,953.71,691.2
2016,4,11,11,30,836.0,166.0,2.9,29.0,918.0,938.87,677.83
2016,4,11,11,45,852.0,159.5,2.65,29.5,935.5,921.29,662.83
2016,4,11,12,0,868.0,153.0,2.4,30.0,953.0,892.08,640.44
2016,4,11,12,15,870.0,153.5,2.25,30.0,959.5,863.15,620.54
2016,4,11,12,30,872.0,154.0,2.1,30.0,966.0,831.41,598.83
2016,4,11,12,45,879.5,149.0,1.95,30.5,965.0,796.61,574.01
2016,4,11,13,0,887.0,144.0,1.8,31.0,964.0,759.02,546.39
2016,4,11,13,15,653.0,269.0,1.7,31.0,869.0,667.65,479.89
2016,4,11,13,30,419.0,394.0,1.6,31.0,774.0,586.84,420.8
2016,4,11,13,45,652.0,263.5,1.55,31.0,839.0,587.48,422.75
2016,4,11,14,0,885.0,133.0,1.5,31.0,904.0,572.32,410.79
2016,4,11,14,15,590.0,264.0,1.45,31.0,771.0,479.55,342.94
2016,4,11,14,30,295.0,395.0,1.4,31.0,638.0,422.78,302.51
2016,4,11,14,45,367.5,351.0,1.35,31.0,640.0,394.52,279.98
2016,4,11,15,0,440.0,307.0,1.3,31.0,642.0,350.94,244.86
2016,4,11,15,15,634.5,212.5,1.25,30.5,666.0,299.92,199.38
2016,4,11,15,30,829.0,118.0,1.2,30.0,690.0,233.53,140.07
2016,4,11,15,45,661.0,164.0,1.15,30.0,599.5,185.91,111.0
2016,4,11,16,0,493.0,210.0,1.1,30.0,509.0,164.22,107.05
2016,4,11,16,15,353.0,217.5,1.0,29.5,422.0,145.8,113.72
2016,4,11,16,30,213.0,225.0,0.9,29.0,335.0,159.2,125.15
2016,4,11,16,45,461.0,154.5,0.8,29.0,357.0,103.1,80.04
2016,4,11,17,0,709.0,84.0,0.7,29.0,379.0,57.56,42.77
2016,4,11,17,15,663.5,78.0,0.6,28.0,321.0,55.08,41.1
2016,4,11,17,30,618.0,72.0,0.5,27.0,263.0,52.5,39.19
2016,4,11,17,45,551.5,63.0,0.45,26.5,207.0,47.26,34.8
2016,4,11,18,0,485.0,54.0,0.4,26.0,151.0,41.8,30.01
2016,4,11,18,15,371.0,41.5,0.5,25.5,102.0,32.86,22.01
2016,4,11,18,30,257.0,29.0,0.6,25.0,53.0,23.54,12.91
2016,4,11,18,45,128.5,14.5,0.7,24.5,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,45.06,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,136.24,84.69
2016,4,12,6,45,217.0,43.5,3.95,13.5,75.5,237.95,194.0
2016,4,12,7,0,318.0,62.0,4.1,14.0,119.0,340.21,284.46
2016,4,12,7,15,394.5,75.5,4.1,14.5,171.5,424.63,356.8
2016,4,12,7,30,471.0,89.0,4.1,15.0,224.0,514.23,430.15
2016,4,12,7,45,235.5,81.0,4.2,15.5,148.5,320.38,268.92
2016,4,12,8,0,0.0,73.0,4.3,16.0,73.0,64.56,48.97
2016,4,12,8,15,0.0,85.0,4.3,16.5,85.0,75.61,58.08
2016,4,12,8,30,0.0,97.0,4.3,17.0,97.0,86.82,67.04
2016,4,12,8,45,0.0,123.0,4.35,17.5,123.0,111.74,87.15
2016,4,12,9,0,0.0,149.0,4.4,18.0,149.0,136.67,106.96
2016,4,12,9,15,3.5,172.5,4.3,18.5,175.0,162.39,127.26
2016,4,12,9,30,7.0,196.0,4.2,19.0,201.0,188.03,147.21
2016,4,12,9,45,3.5,151.5,4.1,19.5,154.0,140.57,108.55
2016,4,12,10,0,0.0,107.0,4.0,20.0,107.0,95.41,71.82
2016,4,12,10,15,11.5,205.5,3.9,20.0,214.5,198.84,154.35
2016,4,12,10,30,23.0,304.0,3.8,20.0,322.0,304.16,235.86
2016,4,12,10,45,17.5,272.5,3.7,20.5,287.0,266.59,205.73
2016,4,12,11,0,12.0,241.0,3.6,21.0,252.0,230.32,176.99
2016,4,12,11,15,13.0,257.5,3.6,21.0,269.5,245.61,188.65
2016,4,12,11,30,14.0,274.0,3.6,21.0,287.0,260.59,199.94
2016,4,12,11,45,14.5,280.0,3.65,21.5,293.5,265.18,202.89
2016,4,12,12,0,15.0,286.0,3.7,22.0,300.0,269.59,205.74
2016,4,12,12,15,7.5,181.5,3.75,22.0,188.5,168.17,127.55
2016,4,12,12,30,0.0,77.0,3.8,22.0,77.0,68.61,49.21
2016,4,12,12,45,26.0,251.5,3.9,22.5,275.5,244.08,186.62
2016,4,12,13,0,52.0,426.0,4.0,23.0,474.0,409.52,310.28
2016,4,12,13,15,51.5,420.0,4.05,23.0,467.5,396.77,300.29
2016,4,12,13,30,51.0,414.0,4.1,23.0,461.0,384.1,290.97
2016,4,12,13,45,30.0,309.0,4.15,23.5,336.5,280.57,212.92
2016,4,12,14,0,9.0,204.0,4.2,24.0,212.0,183.04,138.25
2016,4,12,14,15,10.5,223.0,4.2,24.0,232.0,198.53,150.46
2016,4,12,14,30,12.0,242.0,4.2,24.0,252.0,213.27,161.9
2016,4,12,14,45,12.0,239.0,4.2,24.0,248.5,208.94,158.71
2016,4,12,15,0,12.0,236.0,4.2,24.0,245.0,204.49,155.47
2016,4,12,15,15,6.0,155.5,4.15,23.5,160.0,136.58,103.18
2016,4,12,15,30,0.0,75.0,4.1,23.0,75.0,66.49,48.1
2016,4,12,15,45,0.0,99.0,4.05,23.0,99.0,87.59,65.24
2016,4,12,16,0,0.0,123.0,4.0,23.0,123.0,107.08,81.08
2016,4,12,16,15,23.5,167.0,3.95,22.5,179.0,132.25,106.43
2016,4,12,16,30,47.0,211.0,3.9,22.0,235.0,158.69,129.14
2016,4,12,16,45,23.5,118.0,3.85,22.0,130.0,97.31,77.83
2016,4,12,17,0,0.0,25.0,3.8,22.0,25.0,22.02,13.47
2016,4,12,17,15,208.0,67.0,3.75,21.5,132.0,46.18,34.59
2016,4,12,17,30,416.0,109.0,3.7,21.0,239.0,78.45,62.72
2016,4,12,17,45,340.5,94.0,3.65,20.5,186.0,69.05,54.63
2016,4,12,18,0,265.0,79.0,3.6,20.0,133.0,60.85,47.3
2016,4,12,18,15,182.0,57.0,3.9,19.5,88.5,44.65,32.73
2016,4,12,18,30,99.0,35.0,4.2,19.0,44.0,27.99,17.02
2016,4,12,18,45,49.5,17.5,4.55,18.5,22.0,15.92,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
