Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,50.62,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,150.24,99.74
2016,4,13,6,45,241.5,43.0,3.4,14.5,79.0,253.47,206.62
2016,4,13,7,0,350.0,60.0,3.5,15.0,123.0,360.53,300.22
2016,4,13,7,15,175.0,38.0,3.5,15.0,69.5,200.99,169.16
2016,4,13,7,30,0.0,16.0,3.5,15.0,16.0,14.06,6.4
2016,4,13,7,45,0.0,24.5,3.5,15.5,24.5,21.57,12.81
2016,4,13,8,0,0.0,33.0,3.5,16.0,33.0,29.08,19.12
2016,4,13,8,15,0.0,61.0,3.4,16.5,61.0,53.9,39.89
2016,4,13,8,30,0.0,89.0,3.3,17.0,89.0,79.04,60.57
2016,4,13,8,45,0.0,63.0,3.25,17.5,63.0,55.72,40.88
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,32.69,21.58
2016,4,13,9,15,0.0,69.5,3.2,18.0,69.5,61.55,45.32
2016,4,13,9,30,0.0,102.0,3.2,18.0,102.0,90.79,69.05
2016,4,13,9,45,0.0,119.0,3.2,18.5,119.0,106.54,81.44
2016,4,13,10,0,0.0,136.0,3.2,19.0,136.0,122.27,93.69
2016,4,13,10,15,2.5,153.0,3.2,19.0,155.5,140.4,108.06
2016,4,13,10,30,5.0,170.0,3.2,19.0,175.0,158.42,122.24
2016,4,13,10,45,2.5,135.0,3.25,19.5,137.5,123.44,93.97
2016,4,13,11,0,0.0,100.0,3.3,20.0,100.0,89.19,66.32
2016,4,13,11,15,0.0,116.5,3.25,20.5,116.5,104.11,78.01
2016,4,13,11,30,0.0,133.0,3.2,21.0,133.0,118.97,89.51
2016,4,13,11,45,3.5,155.5,3.2,21.5,159.0,142.26,107.68
2016,4,13,12,0,7.0,178.0,3.2,22.0,185.0,165.19,125.36
2016,4,13,12,15,19.5,283.5,3.15,22.0,302.5,273.92,209.07
2016,4,13,12,30,32.0,389.0,3.1,22.0,420.0,375.0,284.57
2016,4,13,12,45,18.0,271.5,3.1,22.5,289.0,254.17,192.96
2016,4,13,13,0,4.0,154.0,3.1,23.0,158.0,139.5,104.58
2016,4,13,13,15,7.0,181.5,3.0,23.0,188.0,165.13,124.71
2016,4,13,13,30,10.0,209.0,2.9,23.0,218.0,190.04,143.97
2016,4,13,13,45,12.0,237.0,2.8,23.0,248.0,213.97,162.32
2016,4,13,14,0,14.0,265.0,2.7,23.0,278.0,236.95,179.86
2016,4,13,14,15,82.5,340.0,2.6,23.0,409.0,319.88,242.35
2016,4,13,14,30,151.0,415.0,2.5,23.0,540.0,385.63,289.72
2016,4,13,14,45,77.0,287.5,2.4,23.5,351.0,262.24,197.42
2016,4,13,15,0,3.0,160.0,2.3,24.0,162.0,140.24,105.37
2016,4,13,15,15,140.5,239.0,2.25,23.5,337.0,219.55,162.76
2016,4,13,15,30,278.0,318.0,2.2,23.0,512.0,273.27,197.82
2016,4,13,15,45,160.5,285.0,2.15,23.0,395.0,225.58,166.22
2016,4,13,16,0,43.0,252.0,2.1,23.0,278.0,192.62,146.66
2016,4,13,16,15,404.0,173.5,2.05,22.5,385.0,108.61,86.35
2016,4,13,16,30,765.0,95.0,2.0,22.0,492.0,67.36,52.1
2016,4,13,16,45,734.0,90.0,2.0,22.0,436.0,65.72,50.95
2016,4,13,17,0,703.0,85.0,2.0,22.0,380.0,58.06,44.59
2016,4,13,17,15,658.5,78.5,1.8,21.5,322.5,55.26,42.43
2016,4,13,17,30,614.0,72.0,1.6,21.0,265.0,52.3,40.06
2016,4,13,17,45,545.5,64.0,1.4,20.5,209.5,47.88,36.28
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,43.31,32.16
2016,4,13,18,15,369.0,43.5,1.15,19.0,104.5,34.46,24.12
2016,4,13,18,30,261.0,31.0,1.1,18.0,55.0,25.22,15.03
2016,4,13,18,45,130.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.0,12.5,2.5,11.5,21.0,79.91,0.0
2016,4,14,6,30,234.0,25.0,2.7,12.0,42.0,216.78,153.87
2016,4,14,6,45,357.5,37.5,2.95,13.0,90.5,327.68,269.45
2016,4,14,7,0,481.0,50.0,3.2,14.0,139.0,446.28,371.92
2016,4,14,7,15,240.5,70.5,3.15,14.5,115.0,301.58,253.0
2016,4,14,7,30,0.0,91.0,3.1,15.0,91.0,87.38,68.62
2016,4,14,7,45,1.0,112.0,3.1,16.0,112.5,108.6,86.29
2016,4,14,8,0,2.0,133.0,3.1,17.0,134.0,129.62,103.11
2016,4,14,8,15,8.0,155.0,3.1,17.5,159.0,156.05,124.42
2016,4,14,8,30,14.0,177.0,3.1,18.0,184.0,182.57,145.4
2016,4,14,8,45,12.5,187.5,3.15,19.0,194.5,189.71,149.91
2016,4,14,9,0,11.0,198.0,3.2,20.0,205.0,197.03,154.55
2016,4,14,9,15,12.0,212.0,3.15,20.5,220.0,210.48,164.36
2016,4,14,9,30,13.0,226.0,3.1,21.0,235.0,223.91,174.05
2016,4,14,9,45,23.0,266.0,3.1,21.5,283.0,272.41,211.13
2016,4,14,10,0,33.0,306.0,3.1,22.0,331.0,338.12,260.4
2016,4,14,10,15,37.5,329.5,3.05,22.5,359.5,363.63,278.32
2016,4,14,10,30,42.0,353.0,3.0,23.0,388.0,388.42,295.63
2016,4,14,10,45,109.0,397.5,3.0,23.5,491.5,509.49,385.04
2016,4,14,11,0,176.0,442.0,3.0,24.0,595.0,610.88,457.01
2016,4,14,11,15,562.5,276.0,2.95,24.0,782.0,823.18,614.2
2016,4,14,11,30,949.0,110.0,2.9,24.0,969.0,981.44,720.29
2016,4,14,11,45,695.5,256.5,2.9,24.5,891.5,882.83,650.68
2016,4,14,12,0,442.0,403.0,2.9,25.0,814.0,771.01,567.22
2016,4,14,12,15,691.5,262.0,2.9,25.0,908.5,827.87,612.54
2016,4,14,12,30,941.0,121.0,2.9,25.0,1003.0,860.59,636.3
2016,4,14,12,45,940.0,120.5,2.9,25.5,999.5,821.13,608.24
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,779.21,578.89
2016,4,14,13,15,936.5,119.5,2.9,26.0,983.0,733.99,546.25
2016,4,14,13,30,934.0,119.0,2.9,26.0,970.0,686.79,511.44
2016,4,14,13,45,929.5,118.0,2.9,26.0,949.0,636.21,473.34
2016,4,14,14,0,925.0,117.0,2.9,26.0,928.0,584.21,433.13
2016,4,14,14,15,918.0,115.5,2.85,26.0,898.5,529.41,389.57
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,473.87,344.19
2016,4,14,14,45,902.0,112.0,2.8,26.0,832.0,416.69,296.5
2016,4,14,15,0,893.0,110.0,2.8,26.0,795.0,359.43,247.71
2016,4,14,15,15,880.5,107.5,2.8,25.5,752.0,301.09,198.27
2016,4,14,15,30,868.0,105.0,2.8,25.0,709.0,243.52,150.3
2016,4,14,15,45,851.5,102.0,2.8,25.0,659.5,177.24,99.0
2016,4,14,16,0,835.0,99.0,2.8,25.0,610.0,121.11,63.93
2016,4,14,16,15,812.5,95.0,2.8,24.5,556.5,66.26,50.43
2016,4,14,16,30,790.0,91.0,2.8,24.0,503.0,64.57,49.35
2016,4,14,16,45,759.0,86.5,2.85,24.0,446.0,63.16,48.36
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,61.66,47.28
2016,4,14,17,15,683.5,76.0,2.65,23.0,331.0,53.48,40.62
2016,4,14,17,30,639.0,70.0,2.4,22.0,273.0,50.8,38.58
2016,4,14,17,45,571.0,62.5,2.2,21.0,216.0,46.69,35.16
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,42.45,31.41
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,33.99,23.72
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,25.17,15.08
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,12.57,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.0,15.0,1.15,12.5,20.5,55.41,0.0
2016,4,15,6,30,142.0,30.0,1.3,13.0,41.0,166.63,120.14
2016,4,15,6,45,249.5,47.5,1.45,14.0,87.0,266.1,216.92
2016,4,15,7,0,357.0,65.0,1.6,15.0,133.0,373.79,308.64
2016,4,15,7,15,178.5,69.0,1.6,15.5,103.0,234.41,194.97
2016,4,15,7,30,0.0,73.0,1.6,16.0,73.0,66.56,50.82
2016,4,15,7,45,3.5,105.5,1.6,16.5,107.0,102.95,81.44
2016,4,15,8,0,7.0,138.0,1.6,17.0,141.0,139.4,111.16
2016,4,15,8,15,15.0,163.0,1.6,17.5,170.5,171.07,136.52
2016,4,15,8,30,23.0,188.0,1.6,18.0,200.0,202.81,161.42
2016,4,15,8,45,45.5,224.0,1.6,19.0,250.5,277.81,219.86
2016,4,15,9,0,68.0,260.0,1.6,20.0,301.0,337.57,264.52
2016,4,15,9,15,125.5,292.0,1.65,20.5,375.5,444.2,344.65
2016,4,15,9,30,183.0,324.0,1.7,21.0,450.0,532.77,408.66
2016,4,15,9,45,514.5,225.0,1.8,21.5,609.0,779.23,589.68
2016,4,15,10,0,846.0,126.0,1.9,22.0,768.0,994.03,730.66
2016,4,15,10,15,857.0,128.5,1.95,22.5,805.5,1002.32,731.33
2016,4,15,10,30,868.0,131.0,2.0,23.0,843.0,996.38,725.37
2016,4,15,10,45,879.5,130.0,2.1,23.5,874.5,994.5,722.92
2016,4,15,11,0,891.0,129.0,2.2,24.0,906.0,989.01,718.22
2016,4,15,11,15,896.0,130.5,2.3,24.0,928.0,976.21,710.33
2016,4,15,11,30,901.0,132.0,2.4,24.0,950.0,959.85,700.24
2016,4,15,11,45,898.5,136.0,2.5,24.5,962.5,935.64,683.7
2016,4,15,12,0,896.0,140.0,2.6,25.0,975.0,908.3,665.16
2016,4,15,12,15,897.0,140.0,2.7,25.5,979.5,877.44,644.27
2016,4,15,12,30,898.0,140.0,2.8,26.0,984.0,843.79,621.44
2016,4,15,12,45,897.5,139.5,2.9,26.5,980.5,805.97,595.69
2016,4,15,13,0,897.0,139.0,3.0,27.0,977.0,765.8,567.47
2016,4,15,13,15,894.0,138.5,3.1,27.0,964.5,721.77,536.15
2016,4,15,13,30,891.0,138.0,3.2,27.0,952.0,675.93,502.72
2016,4,15,13,45,886.0,136.5,3.3,27.0,930.5,626.52,465.81
2016,4,15,14,0,881.0,135.0,3.4,27.0,909.0,575.85,426.87
2016,4,15,14,15,873.5,133.5,3.45,27.0,880.0,522.92,384.97
2016,4,15,14,30,866.0,132.0,3.5,27.0,851.0,469.38,341.37
2016,4,15,14,45,857.0,129.0,3.55,27.0,815.0,413.8,295.1
2016,4,15,15,0,848.0,126.0,3.6,27.0,779.0,351.83,243.13
2016,4,15,15,15,834.5,123.0,3.6,26.5,736.0,294.59,194.76
2016,4,15,15,30,821.0,120.0,3.6,26.0,693.0,238.43,148.06
2016,4,15,15,45,801.5,117.0,3.65,26.0,644.0,182.8,105.1
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,129.4,71.6
2016,4,15,16,15,758.0,109.5,3.65,25.5,542.0,77.32,59.47
2016,4,15,16,30,734.0,105.0,3.6,25.0,489.0,67.02,51.2
2016,4,15,16,45,700.0,100.0,3.55,25.0,433.0,65.98,50.53
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,64.84,49.77
2016,4,15,17,15,620.0,88.0,3.2,24.0,320.5,62.02,47.75
2016,4,15,17,30,574.0,81.0,2.9,23.0,264.0,59.05,45.51
2016,4,15,17,45,504.5,71.5,2.6,22.5,208.5,53.73,41.01
2016,4,15,18,0,435.0,62.0,2.3,22.0,153.0,48.2,36.1
2016,4,15,18,15,332.5,48.0,2.3,21.0,104.5,36.86,25.97
2016,4,15,18,30,230.0,34.0,2.3,20.0,56.0,26.51,16.13
2016,4,15,18,45,115.0,17.0,2.3,19.5,28.0,13.41,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.0,15.0,3.4,16.0,18.0,34.9,0.0
2016,4,16,6,30,72.0,30.0,3.5,16.0,36.0,107.26,76.72
2016,4,16,6,45,157.0,53.5,3.65,16.5,80.0,198.57,160.92
2016,4,16,7,0,242.0,77.0,3.8,17.0,124.0,294.35,243.78
2016,4,16,7,15,121.0,55.0,3.95,17.5,78.5,169.89,140.68
2016,4,16,7,30,0.0,33.0,4.1,18.0,33.0,29.07,18.97
2016,4,16,7,45,0.0,45.0,4.3,18.5,45.0,39.69,27.88
2016,4,16,8,0,0.0,57.0,4.5,19.0,57.0,50.34,36.61
2016,4,16,8,15,0.0,81.0,4.75,19.5,81.0,71.68,54.08
2016,4,16,8,30,0.0,105.0,5.0,20.0,105.0,94.5,72.48
2016,4,16,8,45,0.0,92.0,5.25,20.5,92.0,81.63,61.54
2016,4,16,9,0,0.0,79.0,5.5,21.0,79.0,69.98,51.72
2016,4,16,9,15,0.0,102.0,5.55,21.5,102.0,90.82,68.31
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,112.28,85.17
2016,4,16,9,45,0.0,133.5,5.7,22.5,134.0,120.08,90.98
2016,4,16,10,0,0.0,142.0,5.8,23.0,143.0,127.86,96.75
2016,4,16,10,15,2.0,152.5,5.8,23.5,155.0,139.43,105.56
2016,4,16,10,30,4.0,163.0,5.8,24.0,167.0,150.93,114.25
2016,4,16,10,45,2.0,146.5,5.85,24.5,148.5,133.52,100.15
2016,4,16,11,0,0.0,130.0,5.9,25.0,130.0,116.41,86.37
2016,4,16,11,15,0.0,114.0,5.9,25.0,114.0,101.87,74.9
2016,4,16,11,30,0.0,98.0,5.9,25.0,98.0,87.44,63.53
2016,4,16,11,45,5.5,160.0,5.95,25.5,165.5,148.13,110.87
2016,4,16,12,0,11.0,222.0,6.0,26.0,233.0,208.31,156.99
2016,4,16,12,15,8.0,191.5,6.05,26.0,200.0,177.58,133.21
2016,4,16,12,30,5.0,161.0,6.1,26.0,167.0,147.37,109.84
2016,4,16,12,45,12.5,246.0,6.15,26.0,259.0,227.62,171.65
2016,4,16,13,0,20.0,331.0,6.2,26.0,351.0,305.56,230.7
2016,4,16,13,15,16.5,291.0,6.15,26.0,307.0,266.39,200.98
2016,4,16,13,30,13.0,251.0,6.1,26.0,263.0,228.05,171.9
2016,4,16,13,45,27.0,316.5,6.1,26.0,340.5,285.04,215.42
2016,4,16,14,0,41.0,382.0,6.1,26.0,418.0,339.14,256.13
2016,4,16,14,15,39.5,368.0,6.05,25.5,402.0,321.07,242.96
2016,4,16,14,30,38.0,354.0,6.0,25.0,386.0,303.39,230.13
2016,4,16,14,45,31.5,324.0,6.0,25.0,350.0,272.75,207.02
2016,4,16,15,0,25.0,294.0,6.0,25.0,314.0,253.77,192.83
2016,4,16,15,15,18.0,258.5,5.95,24.5,272.5,221.19,168.51
2016,4,16,15,30,11.0,223.0,5.9,24.0,231.0,189.76,144.93
2016,4,16,15,45,17.5,227.0,5.85,24.0,238.5,190.82,145.9
2016,4,16,16,0,24.0,231.0,5.8,24.0,246.0,190.23,145.81
2016,4,16,16,15,53.0,229.0,5.65,23.5,258.0,171.69,138.81
2016,4,16,16,30,82.0,227.0,5.5,23.0,270.0,168.4,136.85
2016,4,16,16,45,43.0,184.0,5.4,23.0,206.5,141.12,114.5
2016,4,16,17,0,4.0,141.0,5.3,23.0,143.0,117.36,94.87
2016,4,16,17,15,2.0,120.0,5.05,22.5,121.0,100.64,81.14
2016,4,16,17,30,0.0,99.0,4.8,22.0,99.0,83.74,66.98
2016,4,16,17,45,147.5,89.0,4.6,22.0,120.0,67.46,52.95
2016,4,16,18,0,295.0,79.0,4.4,22.0,141.0,59.1,45.48
2016,4,16,18,15,208.0,59.0,4.4,21.5,96.0,46.24,33.92
2016,4,16,18,30,121.0,39.0,4.4,21.0,51.0,31.05,19.84
2016,4,16,18,45,60.5,19.5,4.4,20.5,25.5,15.9,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.0,19.0,2.5,2.27,0.0
2016,4,17,6,30,0.0,5.0,3.1,19.0,5.0,4.38,0.0
2016,4,17,6,45,0.0,13.0,3.25,19.5,13.0,11.41,3.75
2016,4,17,7,0,0.0,21.0,3.4,20.0,21.0,18.46,9.8
2016,4,17,7,15,0.0,31.0,3.55,20.0,31.0,27.3,17.32
2016,4,17,7,30,0.0,41.0,3.7,20.0,41.0,36.14,24.77
2016,4,17,7,45,0.0,60.5,3.9,20.5,60.5,53.44,39.09
2016,4,17,8,0,0.0,80.0,4.1,21.0,80.0,71.08,53.45
2016,4,17,8,15,0.0,93.0,4.25,21.0,93.0,83.28,63.24
2016,4,17,8,30,0.0,106.0,4.4,21.0,106.0,95.44,72.91
2016,4,17,8,45,0.0,118.5,4.55,21.5,118.5,107.08,81.91
2016,4,17,9,0,0.0,131.0,4.7,22.0,131.0,118.69,90.79
2016,4,17,9,15,0.0,142.5,4.75,22.0,142.5,129.29,98.96
2016,4,17,9,30,0.0,154.0,4.8,22.0,154.0,139.86,107.08
2016,4,17,9,45,21.5,244.5,4.9,22.5,261.0,248.97,193.08
2016,4,17,10,0,43.0,335.0,5.0,23.0,368.0,379.13,292.25
2016,4,17,10,15,44.5,351.0,5.0,23.0,387.0,393.14,301.86
2016,4,17,10,30,46.0,367.0,5.0,23.0,406.0,406.71,311.44
2016,4,17,10,45,48.0,381.0,5.05,23.5,422.5,418.19,318.94
2016,4,17,11,0,50.0,395.0,5.1,24.0,439.0,429.12,326.03
2016,4,17,11,15,30.5,305.0,5.05,24.0,332.5,316.92,241.34
2016,4,17,11,30,11.0,215.0,5.0,24.0,226.0,203.63,154.38
2016,4,17,11,45,11.5,217.5,4.95,24.0,229.0,205.56,155.91
2016,4,17,12,0,12.0,220.0,4.9,24.0,232.0,207.38,157.21
2016,4,17,12,15,125.5,352.0,4.8,24.0,471.0,430.4,328.42
2016,4,17,12,30,239.0,484.0,4.7,24.0,710.0,627.51,471.93
2016,4,17,12,45,208.0,485.5,4.65,24.0,681.5,587.93,441.52
2016,4,17,13,0,177.0,487.0,4.6,24.0,653.0,550.13,413.35
2016,4,17,13,15,88.5,283.5,4.55,24.0,366.5,307.26,233.76
2016,4,17,13,30,0.0,80.0,4.5,24.0,80.0,71.2,50.83
2016,4,17,13,45,0.0,71.0,4.5,24.0,71.0,63.21,44.68
2016,4,17,14,0,0.0,62.0,4.5,24.0,62.0,55.15,38.34
2016,4,17,14,15,27.5,220.0,4.55,23.5,243.5,199.86,152.02
2016,4,17,14,30,55.0,378.0,4.6,23.0,425.0,328.17,249.95
2016,4,17,14,45,27.5,259.0,4.7,23.0,283.0,223.31,170.09
2016,4,17,15,0,0.0,140.0,4.8,23.0,141.0,122.66,92.39
2016,4,17,15,15,0.0,108.0,4.85,22.5,108.5,95.42,71.21
2016,4,17,15,30,0.0,76.0,4.9,22.0,76.0,67.39,49.02
2016,4,17,15,45,0.0,49.5,5.0,22.0,49.5,43.81,30.07
2016,4,17,16,0,0.0,23.0,5.1,22.0,23.0,20.31,10.99
2016,4,17,16,15,0.0,17.0,4.95,21.5,17.0,15.0,7.25
2016,4,17,16,30,0.0,11.0,4.8,21.0,11.0,9.69,2.73
2016,4,17,16,45,0.0,14.5,4.7,21.0,14.5,12.77,5.44
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,15.85,8.16
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,13.2,5.91
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,10.55,3.63
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,8.34,1.69
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,6.14,0.0
2016,4,17,18,15,0.0,4.5,3.5,20.0,4.5,3.94,0.0
2016,4,17,18,30,0.0,2.0,3.3,20.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.15,20.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,1.65,17.0,2.5,2.27,0.0
2016,4,18,6,30,0.0,5.0,1.9,17.0,5.0,4.38,0.0
2016,4,18,6,45,0.0,11.5,2.2,17.0,11.5,10.09,2.76
2016,4,18,7,0,0.0,18.0,2.5,17.0,18.0,15.82,7.75
2016,4,18,7,15,0.0,25.0,2.6,17.5,25.0,22.0,13.06
2016,4,18,7,30,0.0,32.0,2.7,18.0,32.0,28.18,18.28
2016,4,18,7,45,0.0,21.0,2.85,18.5,21.0,18.48,9.99
2016,4,18,8,0,0.0,10.0,3.0,19.0,10.0,8.8,1.76
2016,4,18,8,15,0.0,13.0,3.1,19.0,13.0,11.45,3.96
2016,4,18,8,30,0.0,16.0,3.2,19.0,16.0,14.1,6.14
2016,4,18,8,45,3.5,102.5,3.3,19.5,105.0,94.89,72.81
2016,4,18,9,0,7.0,189.0,3.4,20.0,194.0,183.41,143.63
2016,4,18,9,15,8.0,198.5,3.45,20.5,204.5,192.44,149.94
2016,4,18,9,30,9.0,208.0,3.5,21.0,215.0,201.57,156.42
2016,4,18,9,45,11.0,226.0,3.6,21.5,234.5,220.12,170.28
2016,4,18,10,0,13.0,244.0,3.7,22.0,254.0,238.51,183.86
2016,4,18,10,15,24.0,293.5,3.6,22.0,313.5,296.51,228.29
2016,4,18,10,30,35.0,343.0,3.5,22.0,373.0,370.65,283.9
2016,4,18,10,45,45.0,372.5,3.4,22.5,411.5,406.41,309.4
2016,4,18,11,0,55.0,402.0,3.3,23.0,450.0,440.92,333.71
2016,4,18,11,15,47.5,400.0,3.3,23.0,443.0,426.22,322.14
2016,4,18,11,30,40.0,398.0,3.3,23.0,436.0,411.86,311.08
2016,4,18,11,45,29.0,355.5,3.35,23.0,383.0,356.33,269.71
2016,4,18,12,0,18.0,313.0,3.4,23.0,330.0,296.7,224.93
2016,4,18,12,15,15.5,280.5,3.35,22.5,295.5,263.56,200.33
2016,4,18,12,30,13.0,248.0,3.3,22.0,261.0,231.1,175.94
2016,4,18,12,45,28.5,333.5,3.3,22.0,361.0,318.17,242.33
2016,4,18,13,0,44.0,419.0,3.3,22.0,461.0,397.92,301.57
2016,4,18,13,15,94.0,445.5,3.25,22.0,533.0,446.72,337.96
2016,4,18,13,30,144.0,472.0,3.2,22.0,605.0,485.35,366.29
2016,4,18,13,45,77.5,353.5,3.15,22.0,425.0,344.25,261.54
2016,4,18,14,0,11.0,235.0,3.1,22.0,245.0,210.4,160.0
2016,4,18,14,15,127.0,323.5,3.0,22.0,430.5,323.38,246.36
2016,4,18,14,30,243.0,412.0,2.9,22.0,616.0,423.78,318.86
2016,4,18,14,45,122.0,278.5,2.8,22.0,381.0,265.74,200.73
2016,4,18,15,0,1.0,145.0,2.7,22.0,146.0,127.18,96.01
2016,4,18,15,15,0.5,107.0,2.6,21.5,107.5,94.7,70.8
2016,4,18,15,30,0.0,69.0,2.5,21.0,69.0,61.17,44.17
2016,4,18,15,45,21.5,162.0,2.4,21.0,175.5,135.8,103.37
2016,4,18,16,0,43.0,255.0,2.3,21.0,282.0,195.59,150.27
2016,4,18,16,15,21.5,140.0,2.2,21.0,153.5,114.14,91.47
2016,4,18,16,30,0.0,25.0,2.1,21.0,25.0,22.05,13.41
2016,4,18,16,45,42.0,101.5,2.05,21.0,119.5,85.47,68.07
2016,4,18,17,0,84.0,178.0,2.0,21.0,214.0,135.88,111.09
2016,4,18,17,15,72.5,153.5,1.9,20.5,181.5,118.75,97.02
2016,4,18,17,30,61.0,129.0,1.8,20.0,149.0,101.2,82.43
2016,4,18,17,45,46.5,104.5,1.75,20.0,118.0,83.23,66.99
2016,4,18,18,0,32.0,80.0,1.7,20.0,87.0,64.87,50.86
2016,4,18,18,15,16.0,56.0,1.55,19.5,59.5,46.43,34.46
2016,4,18,18,30,0.0,32.0,1.4,19.0,32.0,27.74,17.5
2016,4,18,18,45,0.0,16.0,1.3,19.0,16.0,14.1,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,2.0,16.0,22.5,66.74,0.0
2016,4,19,6,30,112.0,35.0,2.1,16.0,45.0,140.43,106.8
2016,4,19,6,45,195.0,56.0,2.25,16.5,89.5,227.37,185.42
2016,4,19,7,0,278.0,77.0,2.4,17.0,134.0,334.61,276.15
2016,4,19,7,15,139.0,84.5,2.4,17.5,113.0,212.05,175.17
2016,4,19,7,30,0.0,92.0,2.4,18.0,92.0,87.2,67.68
2016,4,19,7,45,15.0,125.0,2.4,18.5,131.5,134.17,106.99
2016,4,19,8,0,30.0,158.0,2.4,19.0,171.0,195.72,156.94
2016,4,19,8,15,26.0,174.5,2.4,19.0,187.0,193.05,153.89
2016,4,19,8,30,22.0,191.0,2.4,19.0,203.0,204.4,162.2
2016,4,19,8,45,26.5,214.5,2.4,19.5,230.0,231.23,182.66
2016,4,19,9,0,31.0,238.0,2.4,20.0,257.0,275.15,216.02
2016,4,19,9,15,18.0,213.0,2.4,20.5,224.5,216.85,168.98
2016,4,19,9,30,5.0,188.0,2.4,21.0,192.0,177.77,137.17
2016,4,19,9,45,7.0,203.0,2.4,21.5,209.0,193.49,149.0
2016,4,19,10,0,9.0,218.0,2.4,22.0,226.0,209.11,160.52
2016,4,19,10,15,7.0,192.5,2.4,22.0,198.5,181.94,139.05
2016,4,19,10,30,5.0,167.0,2.4,22.0,171.0,155.62,118.3
2016,4,19,10,45,3.5,157.0,2.4,22.5,160.5,144.65,109.31
2016,4,19,11,0,2.0,147.0,2.4,23.0,150.0,133.84,100.49
2016,4,19,11,15,15.0,257.0,2.35,23.0,272.0,247.0,187.86
2016,4,19,11,30,28.0,367.0,2.3,23.0,394.0,370.79,279.91
2016,4,19,11,45,18.0,276.5,2.3,23.5,294.5,265.13,200.14
2016,4,19,12,0,8.0,186.0,2.3,24.0,195.0,173.32,130.13
2016,4,19,12,15,15.0,269.0,2.25,24.0,284.0,252.84,190.79
2016,4,19,12,30,22.0,352.0,2.2,24.0,373.0,330.6,248.37
2016,4,19,12,45,54.0,409.5,2.2,24.0,461.0,403.98,302.35
2016,4,19,13,0,86.0,467.0,2.2,24.0,549.0,468.83,349.03
2016,4,19,13,15,119.0,470.5,2.2,24.0,581.5,481.91,358.49
2016,4,19,13,30,152.0,474.0,2.2,24.0,614.0,492.06,365.88
2016,4,19,13,45,197.5,459.0,2.2,24.0,637.0,491.86,365.84
2016,4,19,14,0,243.0,444.0,2.2,24.0,660.0,487.34,362.23
2016,4,19,14,15,152.0,414.5,2.2,23.5,548.0,402.44,300.86
2016,4,19,14,30,61.0,385.0,2.2,23.0,436.0,336.05,253.01
2016,4,19,14,45,31.0,266.5,2.2,23.0,292.5,230.41,174.33
2016,4,19,15,0,1.0,148.0,2.2,23.0,149.0,129.7,97.57
2016,4,19,15,15,4.0,172.0,2.2,23.0,175.0,149.73,113.55
2016,4,19,15,30,7.0,196.0,2.2,23.0,201.0,168.3,128.17
2016,4,19,15,45,50.5,238.5,2.2,23.0,270.0,193.54,146.26
2016,4,19,16,0,94.0,281.0,2.2,23.0,339.0,215.11,162.24
2016,4,19,16,15,131.0,258.0,2.15,22.5,331.5,179.46,137.38
2016,4,19,16,30,168.0,235.0,2.1,22.0,324.0,164.49,133.39
2016,4,19,16,45,84.0,178.0,2.1,22.0,222.5,138.02,111.87
2016,4,19,17,0,0.0,121.0,2.1,22.0,121.0,102.84,82.66
2016,4,19,17,15,0.0,103.0,1.85,21.5,103.0,88.16,70.63
2016,4,19,17,30,0.0,85.0,1.6,21.0,85.0,73.33,58.2
2016,4,19,17,45,151.5,83.0,1.4,21.0,116.0,63.31,49.56
2016,4,19,18,0,303.0,81.0,1.2,21.0,147.0,60.46,46.89
2016,4,19,18,15,220.0,61.0,1.15,20.5,101.5,47.75,35.48
2016,4,19,18,30,137.0,41.0,1.1,20.0,56.0,32.61,21.54
2016,4,19,18,45,68.5,20.5,1.05,20.0,28.0,16.73,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.0,0.35,17.0,1.0,0.87,0.0
2016,4,20,6,30,0.0,2.0,0.4,17.0,2.0,1.75,0.0
2016,4,20,6,45,0.0,3.5,0.45,17.5,3.5,3.07,0.0
2016,4,20,7,0,0.0,5.0,0.5,18.0,5.0,4.39,0.0
2016,4,20,7,15,0.0,7.5,0.6,18.5,7.5,6.58,0.0
2016,4,20,7,30,0.0,10.0,0.7,19.0,10.0,8.79,1.81
2016,4,20,7,45,0.0,8.5,0.85,19.5,8.5,7.47,0.67
2016,4,20,8,0,0.0,7.0,1.0,20.0,7.0,6.16,0.0
2016,4,20,8,15,290.5,80.5,1.1,20.0,232.0,378.68,308.55
2016,4,20,8,30,581.0,154.0,1.2,20.0,457.0,746.57,576.61
2016,4,20,8,45,543.0,180.0,1.3,20.5,486.5,750.34,572.63
2016,4,20,9,0,505.0,206.0,1.4,21.0,516.0,749.6,568.9
2016,4,20,9,15,600.0,190.0,1.4,21.5,587.5,834.16,625.18
2016,4,20,9,30,695.0,174.0,1.4,22.0,659.0,912.52,673.15
2016,4,20,9,45,718.5,174.5,1.45,22.5,703.5,936.26,685.38
2016,4,20,10,0,742.0,175.0,1.5,23.0,748.0,957.03,696.35
2016,4,20,10,15,754.5,178.5,1.5,23.0,784.5,967.03,701.16
2016,4,20,10,30,767.0,182.0,1.5,23.0,821.0,973.65,704.08
2016,4,20,10,45,775.5,185.0,1.5,23.0,850.5,965.26,697.64
2016,4,20,11,0,784.0,188.0,1.5,23.0,880.0,960.83,694.06
2016,4,20,11,15,790.0,189.0,1.5,23.0,901.5,948.61,685.61
2016,4,20,11,30,796.0,190.0,1.5,23.0,923.0,933.04,675.23
2016,4,20,11,45,832.0,168.5,1.5,23.5,944.0,919.88,665.24
2016,4,20,12,0,868.0,147.0,1.5,24.0,965.0,894.42,647.43
2016,4,20,12,15,869.0,147.5,1.45,24.0,970.0,864.68,627.68
2016,4,20,12,30,870.0,148.0,1.4,24.0,975.0,832.26,606.22
2016,4,20,12,45,867.0,149.5,1.4,24.0,970.0,795.12,582.17
2016,4,20,13,0,864.0,151.0,1.4,24.0,965.0,755.9,555.71
2016,4,20,13,15,860.5,150.0,1.35,23.5,952.5,712.5,525.79
2016,4,20,13,30,857.0,149.0,1.3,23.0,940.0,667.49,493.99
2016,4,20,13,45,851.5,148.0,1.3,23.0,919.0,619.82,458.93
2016,4,20,14,0,846.0,147.0,1.3,23.0,898.0,569.35,420.91
2016,4,20,14,15,838.0,145.0,1.3,23.0,869.0,516.51,380.03
2016,4,20,14,30,830.0,143.0,1.3,23.0,840.0,463.3,337.59
2016,4,20,14,45,563.0,253.5,1.35,23.0,717.5,394.88,286.69
2016,4,20,15,0,296.0,364.0,1.4,23.0,595.0,357.97,262.06
2016,4,20,15,15,272.5,347.0,1.45,23.0,550.0,316.85,230.78
2016,4,20,15,30,249.0,330.0,1.5,23.0,505.0,278.65,202.04
2016,4,20,15,45,297.0,295.5,1.55,23.0,490.5,242.77,172.95
2016,4,20,16,0,345.0,261.0,1.6,23.0,476.0,202.08,142.75
2016,4,20,16,15,533.0,183.0,1.55,22.5,482.0,122.36,88.26
2016,4,20,16,30,721.0,105.0,1.5,22.0,488.0,66.41,51.21
2016,4,20,16,45,688.0,100.0,1.5,22.0,433.5,65.39,50.61
2016,4,20,17,0,655.0,95.0,1.5,22.0,379.0,64.26,49.86
2016,4,20,17,15,611.0,88.0,1.4,21.5,323.0,61.46,47.74
2016,4,20,17,30,567.0,81.0,1.3,21.0,267.0,58.49,45.4
2016,4,20,17,45,500.0,72.5,1.2,21.0,213.0,54.02,41.55
2016,4,20,18,0,433.0,64.0,1.1,21.0,159.0,49.39,37.36
2016,4,20,18,15,336.5,50.5,1.1,20.5,111.0,38.62,27.69
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,28.75,18.41
2016,4,20,18,45,120.0,18.5,1.1,19.5,31.5,14.53,0.1
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,2.0,0.95,18.5,2.0,1.75,0.0
2016,4,21,7,0,0.0,3.0,1.2,19.0,3.0,2.63,0.0
2016,4,21,7,15,0.0,4.0,1.2,19.0,4.0,3.51,0.0
2016,4,21,7,30,0.0,5.0,1.2,19.0,5.0,4.39,0.0
2016,4,21,7,45,0.0,57.5,1.3,19.5,57.5,50.78,37.06
2016,4,21,8,0,0.0,110.0,1.4,20.0,110.0,101.45,78.57
2016,4,21,8,15,0.0,90.0,1.3,20.0,90.0,80.2,60.79
2016,4,21,8,30,0.0,70.0,1.2,20.0,70.0,61.93,45.62
2016,4,21,8,45,0.0,53.5,1.2,20.5,53.5,47.3,33.4
2016,4,21,9,0,0.0,37.0,1.2,21.0,37.0,32.7,21.27
2016,4,21,9,15,0.0,48.0,1.1,21.5,48.0,42.48,29.11
2016,4,21,9,30,0.0,59.0,1.0,22.0,59.0,52.27,36.86
2016,4,21,9,45,32.0,205.5,0.95,22.5,230.5,232.43,179.1
2016,4,21,10,0,64.0,352.0,0.9,23.0,402.0,417.97,314.99
2016,4,21,10,15,215.5,365.0,0.85,23.0,543.5,593.8,440.82
2016,4,21,10,30,367.0,378.0,0.8,23.0,685.0,765.48,555.89
2016,4,21,10,45,594.5,270.0,0.75,23.5,787.5,883.2,633.01
2016,4,21,11,0,822.0,162.0,0.7,24.0,890.0,972.16,685.67
2016,4,21,11,15,827.5,163.5,0.7,24.0,911.5,959.69,676.0
2016,4,21,11,30,833.0,165.0,0.7,24.0,933.0,943.79,665.83
2016,4,21,11,45,853.5,154.0,0.7,24.0,950.5,916.7,648.86
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,896.81,636.55
2016,4,21,12,15,875.5,143.5,0.75,24.0,973.0,867.39,619.05
2016,4,21,12,30,877.0,144.0,0.8,24.0,978.0,835.24,599.78
2016,4,21,12,45,876.5,143.5,0.9,24.5,974.5,798.19,576.75
2016,4,21,13,0,876.0,143.0,1.0,25.0,971.0,758.93,551.33
2016,4,21,13,15,873.0,142.5,1.1,25.0,958.5,715.9,522.73
2016,4,21,13,30,870.0,142.0,1.2,25.0,946.0,671.16,491.96
2016,4,21,13,45,862.5,142.5,1.3,25.0,924.5,622.97,457.66
2016,4,21,14,0,855.0,143.0,1.4,25.0,903.0,573.8,421.4
2016,4,21,14,15,847.0,141.0,1.45,24.5,874.0,521.77,382.29
2016,4,21,14,30,839.0,139.0,1.5,24.0,845.0,465.08,338.37
2016,4,21,14,45,829.5,136.0,1.6,24.0,809.0,409.99,293.58
2016,4,21,15,0,820.0,133.0,1.7,24.0,773.0,355.13,247.71
2016,4,21,15,15,806.0,130.0,1.7,24.0,730.5,299.57,200.64
2016,4,21,15,30,792.0,127.0,1.7,24.0,688.0,245.19,155.12
2016,4,21,15,45,774.5,123.0,1.7,24.0,640.0,190.98,112.64
2016,4,21,16,0,757.0,119.0,1.7,24.0,592.0,138.81,78.19
2016,4,21,16,15,733.0,114.0,1.7,23.5,540.0,80.21,51.68
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,68.85,53.1
2016,4,21,16,45,453.5,145.0,1.7,23.0,377.5,95.79,76.12
2016,4,21,17,0,198.0,181.0,1.7,23.0,267.0,132.45,107.23
2016,4,21,17,15,184.5,156.5,1.6,22.5,227.5,116.58,94.35
2016,4,21,17,30,171.0,132.0,1.5,22.0,188.0,100.14,80.82
2016,4,21,17,45,149.0,108.0,1.4,21.5,150.0,83.39,66.71
2016,4,21,18,0,127.0,84.0,1.3,21.0,112.0,66.13,51.78
2016,4,21,18,15,91.5,61.0,1.3,20.5,78.5,48.99,36.59
2016,4,21,18,30,56.0,38.0,1.3,20.0,45.0,31.37,20.65
2016,4,21,18,45,28.0,19.0,1.35,20.0,22.5,16.19,1.8
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,2.0,13.5,33.5,148.22,32.96
2016,4,22,6,30,341.0,31.0,2.3,14.0,67.0,300.07,239.33
2016,4,22,6,45,445.5,41.5,2.6,15.0,118.5,399.39,329.1
2016,4,22,7,0,550.0,52.0,2.9,16.0,170.0,507.31,418.7
2016,4,22,7,15,613.5,59.0,2.8,16.5,227.5,585.7,480.09
2016,4,22,7,30,677.0,66.0,2.7,17.0,285.0,667.1,540.31
2016,4,22,7,45,718.0,71.5,2.65,17.5,343.5,725.05,580.36
2016,4,22,8,0,759.0,77.0,2.6,18.0,402.0,788.26,622.66
2016,4,22,8,15,788.5,81.0,2.55,19.0,459.5,838.72,653.09
2016,4,22,8,30,818.0,85.0,2.5,20.0,517.0,887.73,681.53
2016,4,22,8,45,838.5,88.5,2.5,21.0,571.0,925.73,702.06
2016,4,22,9,0,859.0,92.0,2.5,22.0,625.0,951.3,713.93
2016,4,22,9,15,875.0,95.0,2.5,22.0,674.5,978.93,729.95
2016,4,22,9,30,891.0,98.0,2.5,22.0,724.0,1003.5,743.92
2016,4,22,9,45,902.0,100.5,2.55,22.5,768.0,1019.23,751.24
2016,4,22,10,0,913.0,103.0,2.6,23.0,812.0,1031.46,756.47
2016,4,22,10,15,922.0,105.0,2.6,23.0,849.5,1037.5,758.83
2016,4,22,10,30,931.0,107.0,2.6,23.0,887.0,1039.82,759.01
2016,4,22,10,45,936.5,108.5,2.65,23.5,916.5,1034.39,753.44
2016,4,22,11,0,942.0,110.0,2.7,24.0,946.0,1025.21,745.7
2016,4,22,11,15,946.0,111.0,2.75,24.0,968.0,1010.36,735.92
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,991.88,723.91
2016,4,22,11,45,953.0,112.5,2.85,24.5,1003.5,968.45,707.38
2016,4,22,12,0,956.0,113.0,2.9,25.0,1017.0,941.64,688.73
2016,4,22,12,15,956.5,113.0,2.9,25.0,1021.5,909.02,667.24
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,873.49,643.8
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.0,834.12,617.99
2016,4,22,13,0,954.0,114.0,3.0,25.0,1016.0,792.32,590.3
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.0,746.0,557.12
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,697.76,521.4
2016,4,22,13,45,942.5,111.5,2.9,25.0,968.0,646.7,482.99
2016,4,22,14,0,937.0,111.0,2.9,25.0,946.0,594.3,442.54
2016,4,22,14,15,930.0,109.5,2.85,25.0,916.0,539.27,398.86
2016,4,22,14,30,923.0,108.0,2.8,25.0,886.0,483.51,353.35
2016,4,22,14,45,913.0,107.0,2.75,25.0,848.5,426.47,305.69
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,369.45,256.99
2016,4,22,15,15,890.5,103.5,2.65,25.0,767.5,310.96,206.81
2016,4,22,15,30,878.0,101.0,2.6,25.0,724.0,253.26,157.97
2016,4,22,15,45,862.0,98.5,2.55,25.0,674.5,196.05,112.71
2016,4,22,16,0,846.0,96.0,2.5,25.0,625.0,131.11,68.4
2016,4,22,16,15,824.0,92.5,2.35,24.5,571.5,76.26,46.4
2016,4,22,16,30,802.0,89.0,2.2,24.0,518.0,62.61,47.62
2016,4,22,16,45,773.5,84.5,2.05,23.5,461.5,61.15,46.7
2016,4,22,17,0,745.0,80.0,1.9,23.0,405.0,59.59,45.65
2016,4,22,17,15,703.5,74.5,1.75,22.5,347.0,57.03,43.73
2016,4,22,17,30,662.0,69.0,1.6,22.0,289.0,49.57,37.5
2016,4,22,17,45,601.5,61.5,1.45,21.5,232.0,45.42,34.01
2016,4,22,18,0,541.0,54.0,1.3,21.0,175.0,41.09,30.2
2016,4,22,18,15,440.5,44.0,1.3,20.0,124.0,34.33,24.1
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,27.33,17.42
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,13.49,1.34
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
