Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,145.83,50.84
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,291.25,230.33
2016,4,23,6,45,428.0,43.5,0.7,16.0,119.5,390.55,316.02
2016,4,23,7,0,533.0,54.0,0.7,17.0,171.0,498.33,401.27
2016,4,23,7,15,597.5,61.5,0.6,17.5,228.0,577.66,459.31
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,660.07,515.76
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,722.84,555.74
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,781.2,590.96
2016,4,23,8,15,773.5,85.5,0.65,19.5,458.5,831.91,625.17
2016,4,23,8,30,803.0,90.0,0.9,20.0,515.0,881.17,657.95
2016,4,23,8,45,823.0,94.0,1.15,21.0,569.0,918.97,681.38
2016,4,23,9,0,843.0,98.0,1.4,22.0,623.0,954.26,702.87
2016,4,23,9,15,859.0,101.0,1.45,22.0,672.0,971.38,712.15
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,995.63,726.34
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,1010.69,733.24
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,1022.26,738.15
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,1028.16,740.33
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,1030.4,740.45
2016,4,23,10,45,917.0,117.0,1.6,23.5,910.0,1025.04,734.58
2016,4,23,11,0,921.0,120.0,1.6,24.0,939.0,1015.97,726.66
2016,4,23,11,15,925.0,121.0,1.6,24.0,960.5,1001.24,716.79
2016,4,23,11,30,929.0,122.0,1.6,24.0,982.0,982.94,704.86
2016,4,23,11,45,931.0,122.5,1.6,24.5,994.5,958.89,688.07
2016,4,23,12,0,933.0,123.0,1.6,25.0,1007.0,931.58,669.36
2016,4,23,12,15,933.5,123.5,1.6,25.0,1011.5,899.91,649.2
2016,4,23,12,30,934.0,124.0,1.6,25.0,1016.0,865.4,627.18
2016,4,23,12,45,931.0,125.0,1.65,25.0,1011.0,825.96,602.35
2016,4,23,13,0,928.0,126.0,1.7,25.0,1006.0,784.29,575.78
2016,4,23,13,15,925.0,125.5,1.75,25.0,993.0,739.35,544.76
2016,4,23,13,30,922.0,125.0,1.8,25.0,980.0,692.56,511.5
2016,4,23,13,45,917.0,124.0,1.9,25.0,958.5,642.51,475.26
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,591.15,436.82
2016,4,23,14,15,905.0,121.5,2.1,25.0,907.5,537.34,395.23
2016,4,23,14,30,898.0,120.0,2.2,25.0,878.0,482.82,351.66
2016,4,23,14,45,889.0,118.0,2.35,25.0,841.5,426.71,305.6
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,370.56,258.22
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,313.18,209.68
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,248.5,155.97
2016,4,23,15,45,836.0,108.0,2.65,24.0,668.5,191.48,110.68
2016,4,23,16,0,818.0,105.0,2.7,24.0,619.0,136.5,73.68
2016,4,23,16,15,795.5,101.0,2.6,23.5,566.0,82.92,51.31
2016,4,23,16,30,773.0,97.0,2.5,23.0,513.0,68.02,52.4
2016,4,23,16,45,740.0,93.0,2.45,23.0,456.0,67.19,51.92
2016,4,23,17,0,707.0,89.0,2.4,23.0,399.0,60.11,46.08
2016,4,23,17,15,664.0,83.0,2.15,22.0,342.0,57.81,44.49
2016,4,23,17,30,621.0,77.0,1.9,21.0,285.0,55.39,42.71
2016,4,23,17,45,553.0,69.5,1.7,20.5,228.5,51.52,39.47
2016,4,23,18,0,485.0,62.0,1.5,20.0,172.0,47.55,35.95
2016,4,23,18,15,388.0,50.0,1.5,19.5,122.0,39.36,28.51
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,30.83,20.42
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,14.9,2.77
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,11.5,19.0,1.65,15.5,20.5,27.33,7.5
2016,4,24,6,30,23.0,38.0,1.9,16.0,41.0,60.43,44.14
2016,4,24,6,45,55.5,63.0,2.15,16.5,74.0,114.95,91.76
2016,4,24,7,0,88.0,88.0,2.4,17.0,107.0,182.2,149.24
2016,4,24,7,15,123.0,109.0,2.5,17.0,144.5,234.54,193.77
2016,4,24,7,30,158.0,130.0,2.6,17.0,182.0,289.02,238.92
2016,4,24,7,45,165.5,158.5,2.75,17.5,222.5,332.17,272.46
2016,4,24,8,0,173.0,187.0,2.9,18.0,263.0,374.39,304.4
2016,4,24,8,15,86.5,169.5,3.05,18.5,207.5,255.25,206.18
2016,4,24,8,30,0.0,152.0,3.2,19.0,152.0,141.46,110.58
2016,4,24,8,45,0.0,152.0,3.35,19.5,152.0,139.98,108.95
2016,4,24,9,0,0.0,152.0,3.5,20.0,152.0,138.97,107.57
2016,4,24,9,15,0.0,130.5,3.55,20.0,130.5,117.62,90.12
2016,4,24,9,30,0.0,109.0,3.6,20.0,109.0,97.28,73.54
2016,4,24,9,45,5.0,167.5,3.7,20.5,171.5,157.12,121.17
2016,4,24,10,0,10.0,226.0,3.8,21.0,234.0,217.7,168.29
2016,4,24,10,15,13.0,251.5,3.8,21.0,262.5,244.29,188.56
2016,4,24,10,30,16.0,277.0,3.8,21.0,291.0,270.57,208.49
2016,4,24,10,45,19.0,303.0,3.85,21.5,320.0,296.93,227.93
2016,4,24,11,0,22.0,329.0,3.9,22.0,349.0,322.82,246.81
2016,4,24,11,15,25.5,350.5,3.85,22.0,374.0,356.41,271.74
2016,4,24,11,30,29.0,372.0,3.8,22.0,399.0,376.33,286.27
2016,4,24,11,45,27.5,371.0,3.8,22.5,397.5,369.47,280.28
2016,4,24,12,0,26.0,370.0,3.8,23.0,396.0,362.61,274.45
2016,4,24,12,15,19.0,299.5,3.75,23.0,318.5,283.59,215.11
2016,4,24,12,30,12.0,229.0,3.7,23.0,241.0,213.51,161.81
2016,4,24,12,45,12.0,233.0,3.65,23.0,245.0,215.9,163.74
2016,4,24,13,0,12.0,237.0,3.6,23.0,249.0,218.19,165.47
2016,4,24,13,15,10.0,211.5,3.5,23.0,221.5,193.41,146.43
2016,4,24,13,30,8.0,186.0,3.4,23.0,194.0,169.05,127.68
2016,4,24,13,45,96.5,321.0,3.35,23.5,408.0,326.49,248.26
2016,4,24,14,0,185.0,456.0,3.3,24.0,622.0,466.47,349.99
2016,4,24,14,15,224.5,434.5,3.25,24.0,629.5,453.02,338.9
2016,4,24,14,30,264.0,413.0,3.2,24.0,637.0,426.97,318.59
2016,4,24,14,45,512.0,288.0,3.2,24.0,698.5,403.28,296.44
2016,4,24,15,0,760.0,163.0,3.2,24.0,760.0,361.9,256.54
2016,4,24,15,15,476.0,251.5,3.15,24.0,619.0,299.38,212.52
2016,4,24,15,30,192.0,340.0,3.1,24.0,478.0,285.7,210.36
2016,4,24,15,45,100.0,267.0,3.05,24.0,338.5,210.14,156.34
2016,4,24,16,0,8.0,194.0,3.0,24.0,199.0,163.17,124.38
2016,4,24,16,15,119.0,214.0,2.95,23.5,278.5,156.44,118.38
2016,4,24,16,30,230.0,234.0,2.9,23.0,358.0,164.7,133.2
2016,4,24,16,45,408.0,176.0,2.85,23.0,367.0,115.42,92.55
2016,4,24,17,0,586.0,118.0,2.8,23.0,376.0,80.46,63.39
2016,4,24,17,15,541.5,109.0,2.6,22.5,321.5,76.92,60.76
2016,4,24,17,30,497.0,100.0,2.4,22.0,267.0,71.71,56.58
2016,4,24,17,45,441.0,87.0,2.2,21.5,214.5,63.67,49.8
2016,4,24,18,0,385.0,74.0,2.0,21.0,162.0,55.26,42.47
2016,4,24,18,15,295.5,58.5,1.95,20.5,114.5,44.46,32.78
2016,4,24,18,30,206.0,43.0,1.9,20.0,67.0,33.25,22.4
2016,4,24,18,45,103.0,21.5,1.9,19.5,33.5,16.82,4.47
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,120.14,60.26
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,234.62,185.49
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,326.34,265.74
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,426.35,349.16
2016,4,25,7,15,213.5,94.0,3.05,20.5,143.0,297.91,244.27
2016,4,25,7,30,14.0,118.0,3.2,21.0,123.0,127.94,100.76
2016,4,25,7,45,169.5,142.0,3.4,21.5,215.5,312.96,254.66
2016,4,25,8,0,325.0,166.0,3.6,22.0,308.0,498.07,400.3
2016,4,25,8,15,234.0,202.0,3.7,22.5,311.5,464.61,369.1
2016,4,25,8,30,143.0,238.0,3.8,23.0,315.0,406.35,320.05
2016,4,25,8,45,119.5,261.0,3.95,23.5,330.0,408.68,319.47
2016,4,25,9,0,96.0,284.0,4.1,24.0,345.0,391.06,303.77
2016,4,25,9,15,100.5,309.0,4.1,24.5,377.0,420.05,324.07
2016,4,25,9,30,105.0,334.0,4.1,25.0,409.0,448.35,343.44
2016,4,25,9,45,234.5,340.5,4.2,25.5,521.0,597.59,454.84
2016,4,25,10,0,364.0,347.0,4.3,26.0,633.0,746.19,560.78
2016,4,25,10,15,343.5,372.0,4.3,26.0,651.5,745.62,557.49
2016,4,25,10,30,323.0,397.0,4.3,26.0,670.0,742.9,553.67
2016,4,25,10,45,568.0,283.0,4.3,26.5,783.0,869.2,645.95
2016,4,25,11,0,813.0,169.0,4.3,27.0,896.0,973.35,715.72
2016,4,25,11,15,818.0,170.0,4.3,27.0,916.0,959.89,705.32
2016,4,25,11,30,823.0,171.0,4.3,27.0,936.0,943.08,693.64
2016,4,25,11,45,850.0,155.0,4.3,27.5,954.5,917.09,674.58
2016,4,25,12,0,877.0,139.0,4.3,28.0,973.0,898.62,660.75
2016,4,25,12,15,877.5,139.5,4.2,28.0,977.5,868.36,639.87
2016,4,25,12,30,878.0,140.0,4.1,28.0,982.0,835.47,617.3
2016,4,25,12,45,873.5,142.0,4.1,28.0,976.5,797.53,591.67
2016,4,25,13,0,869.0,144.0,4.1,28.0,971.0,757.64,564.07
2016,4,25,13,15,573.0,304.5,4.05,28.0,847.0,649.48,481.89
2016,4,25,13,30,277.0,465.0,4.0,28.0,723.0,560.79,413.55
2016,4,25,13,45,210.5,460.5,3.95,28.5,654.5,501.92,369.96
2016,4,25,14,0,144.0,456.0,3.9,29.0,586.0,444.64,327.49
2016,4,25,14,15,488.0,298.0,3.85,29.0,715.5,467.24,344.03
2016,4,25,14,30,832.0,140.0,3.8,29.0,845.0,466.88,338.94
2016,4,25,14,45,816.5,140.5,3.75,29.0,808.0,412.75,294.17
2016,4,25,15,0,801.0,141.0,3.7,29.0,771.0,359.49,249.44
2016,4,25,15,15,786.5,138.0,3.6,28.5,728.5,305.01,203.86
2016,4,25,15,30,772.0,135.0,3.5,28.0,686.0,251.8,159.75
2016,4,25,15,45,749.5,133.0,3.45,28.0,638.0,199.65,118.93
2016,4,25,16,0,727.0,131.0,3.4,28.0,590.0,142.08,79.6
2016,4,25,16,15,702.5,126.0,3.25,27.5,538.5,92.49,57.6
2016,4,25,16,30,678.0,121.0,3.1,27.0,487.0,76.2,58.32
2016,4,25,16,45,644.5,115.0,3.0,27.0,432.5,75.02,57.58
2016,4,25,17,0,611.0,109.0,2.9,27.0,378.0,73.71,56.71
2016,4,25,17,15,566.5,101.0,2.8,26.5,323.5,70.64,54.46
2016,4,25,17,30,522.0,93.0,2.7,26.0,269.0,67.37,51.96
2016,4,25,17,45,455.0,83.0,2.65,25.5,215.5,60.8,46.52
2016,4,25,18,0,388.0,73.0,2.6,25.0,162.0,54.48,41.09
2016,4,25,18,15,298.5,57.5,2.75,24.5,115.0,43.66,31.54
2016,4,25,18,30,209.0,42.0,2.9,24.0,68.0,32.44,21.34
2016,4,25,18,45,104.5,21.0,3.1,23.5,34.0,16.4,4.6
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,20.0,33.0,99.09,54.18
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,213.62,168.65
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,298.26,242.5
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,389.15,318.58
2016,4,26,7,15,283.0,105.5,4.0,21.0,182.0,369.13,302.79
2016,4,26,7,30,226.0,129.0,4.1,21.0,205.0,358.79,293.18
2016,4,26,7,45,140.0,152.5,4.2,21.5,202.5,301.78,244.47
2016,4,26,8,0,54.0,176.0,4.3,22.0,200.0,237.81,189.6
2016,4,26,8,15,180.0,199.0,4.45,22.5,293.5,393.73,315.21
2016,4,26,8,30,306.0,222.0,4.6,23.0,387.0,556.89,440.4
2016,4,26,8,45,292.0,250.5,4.75,23.5,420.5,578.97,453.39
2016,4,26,9,0,278.0,279.0,4.9,24.0,454.0,598.63,465.07
2016,4,26,9,15,497.0,224.5,5.0,24.0,567.0,768.6,593.69
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,933.33,710.42
2016,4,26,9,45,729.0,175.5,5.2,24.5,721.5,952.24,720.07
2016,4,26,10,0,742.0,181.0,5.3,25.0,763.0,968.03,728.52
2016,4,26,10,15,752.5,184.0,5.35,25.0,798.5,975.3,732.4
2016,4,26,10,30,763.0,187.0,5.4,25.0,834.0,979.24,734.2
2016,4,26,10,45,765.0,193.5,5.5,25.5,860.5,975.15,729.55
2016,4,26,11,0,767.0,200.0,5.6,26.0,887.0,967.62,722.75
2016,4,26,11,15,772.0,202.0,5.6,26.0,907.0,947.83,708.55
2016,4,26,11,30,777.0,204.0,5.6,26.0,927.0,932.37,697.49
2016,4,26,11,45,476.5,350.0,5.65,26.5,795.0,779.5,583.58
2016,4,26,12,0,176.0,496.0,5.7,27.0,663.0,617.1,459.19
2016,4,26,12,15,185.0,498.0,5.65,27.0,674.5,612.51,456.24
2016,4,26,12,30,194.0,500.0,5.6,27.0,686.0,606.55,451.76
2016,4,26,12,45,117.5,459.5,5.55,27.0,572.0,497.54,371.63
2016,4,26,13,0,41.0,419.0,5.5,27.0,458.0,395.86,295.88
2016,4,26,13,15,117.5,450.0,5.45,27.0,560.0,464.9,348.02
2016,4,26,13,30,194.0,481.0,5.4,27.0,662.0,525.23,392.19
2016,4,26,13,45,164.0,468.5,5.4,27.5,619.5,480.78,358.35
2016,4,26,14,0,134.0,456.0,5.4,28.0,577.0,439.43,327.13
2016,4,26,14,15,182.5,439.0,5.35,28.0,597.5,436.38,324.6
2016,4,26,14,30,231.0,422.0,5.3,28.0,618.0,428.44,317.65
2016,4,26,14,45,269.5,394.5,5.25,28.0,614.0,395.03,291.33
2016,4,26,15,0,308.0,367.0,5.2,28.0,610.0,366.69,267.86
2016,4,26,15,15,241.5,355.0,5.05,27.5,539.5,327.09,238.84
2016,4,26,15,30,175.0,343.0,4.9,27.0,469.0,284.9,208.88
2016,4,26,15,45,228.0,311.5,4.75,27.0,464.0,256.71,185.23
2016,4,26,16,0,281.0,280.0,4.6,27.0,459.0,211.92,150.57
2016,4,26,16,15,140.5,203.0,4.35,26.5,292.5,151.24,112.42
2016,4,26,16,30,0.0,126.0,4.1,26.0,126.0,108.52,85.45
2016,4,26,16,45,1.0,134.0,3.95,26.0,134.5,113.89,90.29
2016,4,26,17,0,2.0,142.0,3.8,26.0,143.0,118.6,94.57
2016,4,26,17,15,1.0,121.0,3.65,25.5,121.5,101.89,81.05
2016,4,26,17,30,0.0,100.0,3.5,25.0,100.0,84.99,67.14
2016,4,26,17,45,90.5,101.0,3.4,24.5,122.0,78.86,62.14
2016,4,26,18,0,181.0,102.0,3.3,24.0,144.0,76.27,59.87
2016,4,26,18,15,125.0,74.0,3.25,23.5,99.5,58.02,43.89
2016,4,26,18,30,69.0,46.0,3.2,23.0,55.0,37.31,25.55
2016,4,26,18,45,34.5,23.0,3.2,23.0,27.5,19.41,7.06
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.0,22.5,2.2,17.0,36.0,127.22,77.27
2016,4,27,6,30,226.0,45.0,2.4,17.0,72.0,243.38,194.94
2016,4,27,6,45,345.5,57.5,2.65,17.0,125.0,349.42,287.56
2016,4,27,7,0,465.0,70.0,2.9,17.0,178.0,470.13,388.58
2016,4,27,7,15,532.5,79.5,2.85,17.0,235.0,552.88,454.31
2016,4,27,7,30,600.0,89.0,2.8,17.0,292.0,638.59,519.13
2016,4,27,7,45,663.5,92.0,2.75,17.5,354.0,715.29,573.39
2016,4,27,8,0,727.0,95.0,2.7,18.0,416.0,793.3,626.39
2016,4,27,8,15,759.0,100.0,2.65,19.0,474.5,845.99,658.23
2016,4,27,8,30,791.0,105.0,2.6,20.0,533.0,892.05,684.58
2016,4,27,8,45,824.5,105.0,2.55,21.0,590.5,937.65,709.89
2016,4,27,9,0,858.0,105.0,2.5,22.0,648.0,981.11,733.08
2016,4,27,9,15,874.5,108.0,2.45,22.5,698.5,1008.99,746.95
2016,4,27,9,30,891.0,111.0,2.4,23.0,749.0,1023.04,751.87
2016,4,27,9,45,906.5,112.5,2.4,24.0,794.0,1041.71,759.06
2016,4,27,10,0,922.0,114.0,2.4,25.0,839.0,1056.92,764.02
2016,4,27,10,15,930.5,115.5,2.4,25.5,876.5,1061.53,763.87
2016,4,27,10,30,939.0,117.0,2.4,26.0,914.0,1062.41,761.65
2016,4,27,10,45,946.0,118.0,2.4,26.5,944.0,1057.51,756.0
2016,4,27,11,0,953.0,119.0,2.4,27.0,974.0,1048.82,748.21
2016,4,27,11,15,956.5,120.0,2.35,27.0,995.5,1033.02,737.08
2016,4,27,11,30,960.0,121.0,2.3,27.0,1017.0,1013.57,723.86
2016,4,27,11,45,965.5,119.5,2.3,27.5,1031.0,990.05,707.31
2016,4,27,12,0,971.0,118.0,2.3,28.0,1045.0,963.07,688.72
2016,4,27,12,15,971.0,118.5,2.3,28.0,1048.5,929.92,667.6
2016,4,27,12,30,971.0,119.0,2.3,28.0,1052.0,893.87,644.59
2016,4,27,12,45,970.0,118.0,2.3,28.0,1047.0,853.08,618.37
2016,4,27,13,0,969.0,117.0,2.3,28.0,1042.0,809.88,590.39
2016,4,27,13,15,966.0,116.5,2.3,28.0,1028.5,763.47,558.62
2016,4,27,13,30,963.0,116.0,2.3,28.0,1015.0,715.12,524.08
2016,4,27,13,45,957.5,115.0,2.3,28.0,992.5,663.13,486.1
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,609.8,446.09
2016,4,27,14,15,945.0,112.5,2.2,28.0,939.5,554.22,402.9
2016,4,27,14,30,938.0,111.0,2.1,28.0,909.0,497.89,357.95
2016,4,27,14,45,928.0,110.0,2.05,28.0,871.0,440.26,310.97
2016,4,27,15,0,918.0,109.0,2.0,28.0,833.0,382.65,262.89
2016,4,27,15,15,905.5,106.5,1.85,28.0,788.5,323.54,213.05
2016,4,27,15,30,893.0,104.0,1.7,28.0,744.0,265.21,164.37
2016,4,27,15,45,875.5,101.5,1.55,28.0,694.0,207.13,118.71
2016,4,27,16,0,858.0,99.0,1.4,28.0,644.0,141.57,73.51
2016,4,27,16,15,836.5,95.5,1.3,28.0,589.5,86.22,48.75
2016,4,27,16,30,815.0,92.0,1.2,28.0,535.0,64.51,48.32
2016,4,27,16,45,783.5,88.5,1.1,28.0,477.5,63.86,48.0
2016,4,27,17,0,752.0,85.0,1.0,28.0,420.0,63.17,47.62
2016,4,27,17,15,711.0,79.5,0.8,27.5,361.0,55.26,41.26
2016,4,27,17,30,670.0,74.0,0.6,27.0,302.0,53.05,39.62
2016,4,27,17,45,605.0,67.0,0.45,26.5,244.0,49.43,36.68
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,45.7,33.49
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,38.27,26.93
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,30.55,19.82
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,15.0,4.5
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,136.91,88.39
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,262.78,211.02
2016,4,28,6,45,358.5,57.0,2.4,18.0,126.5,358.04,293.39
2016,4,28,7,0,459.0,70.0,2.8,19.0,177.0,466.45,382.61
2016,4,28,7,15,522.0,79.0,3.0,19.5,232.5,544.83,444.28
2016,4,28,7,30,585.0,88.0,3.2,20.0,288.0,625.85,505.09
2016,4,28,7,45,631.0,94.5,3.45,20.5,345.0,691.39,552.25
2016,4,28,8,0,677.0,101.0,3.7,21.0,402.0,757.43,598.44
2016,4,28,8,15,708.0,106.5,3.8,21.5,457.5,808.53,632.05
2016,4,28,8,30,739.0,112.0,3.9,22.0,513.0,858.47,664.2
2016,4,28,8,45,763.5,115.5,4.0,22.5,566.0,892.44,684.63
2016,4,28,9,0,788.0,119.0,4.1,23.0,619.0,930.35,707.69
2016,4,28,9,15,804.5,122.5,4.1,23.5,667.0,957.83,722.82
2016,4,28,9,30,821.0,126.0,4.1,24.0,715.0,982.35,735.94
2016,4,28,9,45,833.5,128.5,4.15,24.5,757.0,998.57,743.79
2016,4,28,10,0,846.0,131.0,4.2,25.0,799.0,1011.44,749.56
2016,4,28,10,15,855.0,133.5,4.2,25.0,835.0,1006.02,744.47
2016,4,28,10,30,864.0,136.0,4.2,25.0,871.0,1008.5,744.96
2016,4,28,10,45,867.5,139.5,4.25,25.5,898.5,1003.01,739.1
2016,4,28,11,0,871.0,143.0,4.3,26.0,926.0,993.97,731.12
2016,4,28,11,15,875.0,144.0,4.25,26.0,946.5,979.52,720.59
2016,4,28,11,30,879.0,145.0,4.2,26.0,967.0,961.7,707.99
2016,4,28,11,45,872.0,151.5,4.2,26.5,976.0,935.58,688.88
2016,4,28,12,0,865.0,158.0,4.2,27.0,985.0,906.6,667.99
2016,4,28,12,15,864.5,158.5,4.15,27.0,988.0,875.47,646.8
2016,4,28,12,30,864.0,159.0,4.1,27.0,991.0,841.87,623.93
2016,4,28,12,45,848.5,167.5,4.1,27.0,981.5,806.97,600.34
2016,4,28,13,0,833.0,176.0,4.1,27.0,972.0,763.97,569.54
2016,4,28,13,15,828.0,175.0,4.05,27.0,958.0,719.38,537.05
2016,4,28,13,30,823.0,174.0,4.0,27.0,944.0,673.48,503.0
2016,4,28,13,45,789.5,190.0,3.95,27.5,915.0,623.07,463.75
2016,4,28,14,0,756.0,206.0,3.9,28.0,886.0,571.58,423.29
2016,4,28,14,15,431.5,313.0,3.85,27.5,698.5,452.35,334.96
2016,4,28,14,30,107.0,420.0,3.8,27.0,511.0,382.55,284.28
2016,4,28,14,45,59.5,330.5,3.8,27.0,381.0,289.38,216.02
2016,4,28,15,0,12.0,241.0,3.8,27.0,251.0,209.28,156.84
2016,4,28,15,15,23.0,265.5,3.75,27.0,283.0,228.87,171.77
2016,4,28,15,30,34.0,290.0,3.7,27.0,315.0,233.01,174.64
2016,4,28,15,45,75.0,291.5,3.65,27.0,341.0,233.19,173.38
2016,4,28,16,0,116.0,293.0,3.6,27.0,367.0,216.25,159.66
2016,4,28,16,15,63.0,237.0,3.5,26.5,277.0,179.93,135.74
2016,4,28,16,30,10.0,181.0,3.4,26.0,187.0,149.5,119.15
2016,4,28,16,45,5.0,146.5,3.3,26.0,149.5,123.3,97.99
2016,4,28,17,0,0.0,112.0,3.2,26.0,112.0,96.3,75.86
2016,4,28,17,15,0.0,95.0,3.1,25.5,95.0,82.29,64.52
2016,4,28,17,30,0.0,78.0,3.0,25.0,78.0,68.14,52.82
2016,4,28,17,45,66.0,92.5,2.9,24.5,108.0,76.15,59.84
2016,4,28,18,0,132.0,107.0,2.8,24.0,138.0,81.08,63.99
2016,4,28,18,15,90.5,75.5,2.9,23.5,94.0,59.03,44.81
2016,4,28,18,30,49.0,44.0,3.0,23.0,50.0,35.99,24.55
2016,4,28,18,45,24.5,22.0,3.1,23.0,25.0,18.72,7.46
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,6.5,0.0
2016,4,29,6,15,54.0,25.5,2.8,21.0,32.5,73.12,45.75
2016,4,29,6,30,103.0,47.0,3.0,21.0,61.0,150.01,117.36
2016,4,29,6,45,155.0,72.5,3.25,21.5,104.5,223.23,180.12
2016,4,29,7,0,207.0,98.0,3.5,22.0,148.0,298.52,243.01
2016,4,29,7,15,104.0,106.0,3.8,22.5,131.5,213.4,172.56
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,111.34,86.1
2016,4,29,7,45,25.0,146.0,4.4,23.5,157.5,178.21,140.75
2016,4,29,8,0,49.0,178.0,4.7,24.0,200.0,235.05,186.04
2016,4,29,8,15,43.0,197.0,4.85,24.0,218.0,248.44,195.58
2016,4,29,8,30,37.0,216.0,5.0,24.0,236.0,261.38,204.73
2016,4,29,8,45,146.0,251.0,5.15,24.5,342.5,421.26,330.61
2016,4,29,9,0,255.0,286.0,5.3,25.0,449.0,584.7,453.67
2016,4,29,9,15,134.5,262.5,5.3,25.0,349.5,417.57,324.12
2016,4,29,9,30,14.0,239.0,5.3,25.0,250.0,236.9,181.39
2016,4,29,9,45,50.0,307.0,5.35,25.5,346.5,358.18,274.6
2016,4,29,10,0,86.0,375.0,5.4,26.0,443.0,464.14,353.11
2016,4,29,10,15,322.5,342.5,5.45,26.0,615.0,693.58,526.46
2016,4,29,10,30,559.0,310.0,5.5,26.0,787.0,901.56,676.29
2016,4,29,10,45,594.5,297.0,5.55,26.5,819.5,911.11,680.65
2016,4,29,11,0,630.0,284.0,5.6,27.0,852.0,919.85,685.46
2016,4,29,11,15,315.0,204.5,5.55,27.0,488.5,520.3,397.72
2016,4,29,11,30,0.0,125.0,5.5,27.0,125.0,111.83,81.56
2016,4,29,11,45,14.0,253.0,5.45,27.5,266.5,240.21,180.13
2016,4,29,12,0,28.0,381.0,5.4,28.0,408.0,374.48,279.53
2016,4,29,12,15,42.0,416.0,5.35,28.0,456.5,413.15,307.68
2016,4,29,12,30,56.0,451.0,5.3,28.0,505.0,449.35,333.98
2016,4,29,12,45,109.5,474.5,5.3,28.0,580.0,503.31,373.98
2016,4,29,13,0,163.0,498.0,5.3,28.0,655.0,550.34,408.31
2016,4,29,13,15,92.0,418.0,5.2,28.0,506.5,423.49,315.4
2016,4,29,13,30,21.0,338.0,5.1,28.0,358.0,307.36,229.09
2016,4,29,13,45,27.5,356.5,5.05,28.0,382.0,318.01,237.34
2016,4,29,14,0,34.0,375.0,5.0,28.0,406.0,330.84,246.88
2016,4,29,14,15,87.5,401.5,4.8,28.0,477.5,370.92,276.35
2016,4,29,14,30,141.0,428.0,4.6,28.0,549.0,394.31,292.56
2016,4,29,14,45,137.0,408.5,4.4,28.0,521.5,364.58,269.91
2016,4,29,15,0,133.0,389.0,4.2,28.0,494.0,335.61,247.94
2016,4,29,15,15,272.0,341.5,3.95,27.5,542.0,317.56,230.17
2016,4,29,15,30,411.0,294.0,3.7,27.0,590.0,285.45,199.8
2016,4,29,15,45,309.0,294.0,3.5,27.0,508.0,249.16,175.54
2016,4,29,16,0,207.0,294.0,3.3,27.0,426.0,225.9,163.43
2016,4,29,16,15,283.0,254.5,3.05,27.0,419.0,176.4,128.36
2016,4,29,16,30,359.0,215.0,2.8,27.0,412.0,144.93,114.83
2016,4,29,16,45,321.0,196.5,2.6,27.0,358.5,134.99,107.13
2016,4,29,17,0,283.0,178.0,2.4,27.0,305.0,124.51,98.88
2016,4,29,17,15,203.0,173.0,2.3,26.5,258.0,126.79,101.35
2016,4,29,17,30,123.0,168.0,2.2,26.0,211.0,121.33,97.27
2016,4,29,17,45,98.5,136.0,2.1,25.5,166.5,100.63,80.19
2016,4,29,18,0,74.0,104.0,2.0,25.0,122.0,81.25,63.82
2016,4,29,18,15,39.0,73.0,2.05,24.5,82.0,58.81,44.44
2016,4,29,18,30,4.0,42.0,2.1,24.0,42.0,35.94,24.44
2016,4,29,18,45,2.0,22.0,2.15,24.0,22.0,19.31,8.17
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.82,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.9,13.0,8.0,16.45,0.0
2016,4,30,6,15,118.0,28.5,3.95,13.5,42.5,130.77,91.59
2016,4,30,6,30,220.0,49.0,4.0,14.0,77.0,245.18,200.47
2016,4,30,6,45,318.5,63.5,4.05,14.5,127.5,339.7,283.83
2016,4,30,7,0,417.0,78.0,4.1,15.0,178.0,442.56,370.98
2016,4,30,7,15,481.0,89.0,4.1,15.5,233.5,520.36,434.17
2016,4,30,7,30,545.0,100.0,4.1,16.0,289.0,608.21,501.69
2016,4,30,7,45,598.5,106.0,4.15,17.0,347.5,678.82,552.34
2016,4,30,8,0,652.0,112.0,4.2,18.0,406.0,750.21,601.72
2016,4,30,8,15,684.0,118.5,4.2,18.5,461.5,802.88,636.72
2016,4,30,8,30,716.0,125.0,4.2,19.0,517.0,854.41,670.18
2016,4,30,8,45,746.5,127.0,4.25,20.0,571.5,897.52,695.88
2016,4,30,9,0,777.0,129.0,4.3,21.0,626.0,932.44,715.43
2016,4,30,9,15,794.5,132.5,4.15,21.5,674.0,960.71,730.48
2016,4,30,9,30,812.0,136.0,4.0,22.0,722.0,986.03,743.36
2016,4,30,9,45,538.0,257.5,3.85,22.5,655.5,845.98,640.68
2016,4,30,10,0,264.0,379.0,3.7,23.0,589.0,681.82,514.91
2016,4,30,10,15,566.5,259.5,3.55,23.5,736.0,865.82,650.54
2016,4,30,10,30,869.0,140.0,3.4,24.0,883.0,1018.74,750.32
2016,4,30,10,45,880.0,139.0,3.25,24.5,913.0,1015.96,743.53
2016,4,30,11,0,891.0,138.0,3.1,25.0,943.0,1009.63,735.9
2016,4,30,11,15,895.5,139.5,2.9,25.0,964.0,995.88,724.64
2016,4,30,11,30,900.0,141.0,2.7,25.0,985.0,978.66,711.28
2016,4,30,11,45,907.5,138.0,2.55,25.5,999.0,956.66,694.04
2016,4,30,12,0,915.0,135.0,2.4,26.0,1013.0,931.39,674.87
2016,4,30,12,15,915.5,135.5,2.3,26.0,1017.0,900.07,653.66
2016,4,30,12,30,916.0,136.0,2.2,26.0,1021.0,866.05,630.75
2016,4,30,12,45,917.0,134.5,2.1,26.5,1017.0,828.25,604.15
2016,4,30,13,0,918.0,133.0,2.0,27.0,1013.0,788.11,576.06
2016,4,30,13,15,915.0,132.0,2.0,27.0,999.5,743.4,544.98
2016,4,30,13,30,912.0,131.0,2.0,27.0,986.0,696.93,511.79
2016,4,30,13,45,908.0,129.5,2.0,27.0,965.0,647.85,475.94
2016,4,30,14,0,904.0,128.0,2.0,27.0,944.0,597.43,438.1
2016,4,30,14,15,897.5,126.5,2.0,27.0,915.0,544.6,397.41
2016,4,30,14,30,891.0,125.0,2.0,27.0,886.0,491.06,354.93
2016,4,30,14,45,883.0,122.0,2.0,27.0,850.0,435.34,309.63
2016,4,30,15,0,875.0,119.0,2.0,27.0,814.0,379.51,263.09
2016,4,30,15,15,863.0,116.5,1.95,27.0,771.0,323.04,215.44
2016,4,30,15,30,851.0,114.0,1.9,27.0,728.0,259.28,162.68
2016,4,30,15,45,838.0,109.5,1.85,27.0,680.5,202.45,117.34
2016,4,30,16,0,825.0,105.0,1.8,27.0,633.0,147.09,78.68
2016,4,30,16,15,804.0,101.5,1.7,26.5,580.0,93.77,53.28
2016,4,30,16,30,783.0,98.0,1.6,26.0,527.0,68.27,51.86
2016,4,30,16,45,756.5,92.5,1.55,26.0,471.5,66.38,50.52
2016,4,30,17,0,730.0,87.0,1.5,26.0,416.0,64.32,49.0
2016,4,30,17,15,690.0,81.5,1.35,25.5,359.0,56.34,42.53
2016,4,30,17,30,650.0,76.0,1.2,25.0,302.0,54.22,40.96
2016,4,30,17,45,593.0,68.5,1.1,24.5,245.5,50.32,37.77
2016,4,30,18,0,536.0,61.0,1.0,24.0,189.0,46.26,34.28
2016,4,30,18,15,443.0,50.5,1.0,23.0,137.5,39.32,28.17
2016,4,30,18,30,350.0,40.0,1.0,22.0,86.0,32.1,21.52
2016,4,30,18,45,203.5,25.0,1.05,21.5,48.5,20.27,9.33
2016,4,30,19,0,57.0,10.0,1.1,21.0,11.0,9.1,0.0
2016,4,30,19,15,28.5,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.3,15.0,11.0,28.06,0.0
2016,5,1,6,15,151.5,28.0,3.45,15.5,46.5,165.9,119.16
2016,5,1,6,30,270.0,46.0,3.6,16.0,82.0,273.67,222.89
2016,5,1,6,45,357.5,59.0,3.8,16.5,131.0,360.91,299.52
2016,5,1,7,0,445.0,72.0,4.0,17.0,180.0,460.24,382.74
2016,5,1,7,15,222.5,43.0,4.05,17.5,97.0,248.26,208.49
2016,5,1,7,30,0.0,14.0,4.1,18.0,14.0,12.31,4.76
2016,5,1,7,45,0.0,70.0,4.2,18.5,70.0,61.89,46.39
2016,5,1,8,0,0.0,126.0,4.3,19.0,126.0,117.32,91.89
2016,5,1,8,15,38.0,181.5,4.35,19.5,202.5,224.34,179.53
2016,5,1,8,30,76.0,237.0,4.4,20.0,279.0,323.34,257.91
2016,5,1,8,45,49.0,237.0,4.5,20.5,265.0,293.11,231.7
2016,5,1,9,0,22.0,237.0,4.6,21.0,251.0,246.62,193.15
2016,5,1,9,15,25.5,260.0,4.6,21.0,277.5,271.7,212.36
2016,5,1,9,30,29.0,283.0,4.6,21.0,304.0,314.38,244.83
2016,5,1,9,45,15.0,214.5,4.65,21.5,226.0,212.3,164.21
2016,5,1,10,0,1.0,146.0,4.7,22.0,148.0,132.52,100.49
2016,5,1,10,15,15.5,245.0,4.7,22.0,259.0,240.34,185.27
2016,5,1,10,30,30.0,344.0,4.7,22.0,370.0,365.61,280.76
2016,5,1,10,45,104.0,402.5,4.7,22.5,496.0,509.13,388.59
2016,5,1,11,0,178.0,461.0,4.7,23.0,622.0,632.47,477.91
2016,5,1,11,15,112.0,440.5,4.7,23.0,543.0,539.19,407.73
2016,5,1,11,30,46.0,420.0,4.7,23.0,464.0,438.22,331.7
2016,5,1,11,45,39.5,410.5,4.75,23.5,449.0,417.51,315.74
2016,5,1,12,0,33.0,401.0,4.8,24.0,434.0,397.37,300.0
2016,5,1,12,15,116.0,451.5,4.8,24.0,564.0,513.03,387.03
2016,5,1,12,30,199.0,502.0,4.8,24.0,694.0,612.86,459.94
2016,5,1,12,45,187.5,500.0,4.85,24.0,680.5,586.22,440.02
2016,5,1,13,0,176.0,498.0,4.9,24.0,667.0,560.08,420.92
2016,5,1,13,15,111.5,460.0,4.95,24.0,567.0,469.28,353.86
2016,5,1,13,30,47.0,422.0,5.0,24.0,467.0,388.96,293.82
2016,5,1,13,45,50.5,409.5,5.05,24.0,457.0,373.97,283.03
2016,5,1,14,0,54.0,397.0,5.1,24.0,447.0,358.91,271.93
2016,5,1,14,15,64.5,401.0,5.1,23.5,458.5,359.52,272.95
2016,5,1,14,30,75.0,405.0,5.1,23.0,470.0,358.41,272.49
2016,5,1,14,45,389.0,303.0,5.1,23.0,615.0,371.41,278.22
2016,5,1,15,0,703.0,201.0,5.1,23.0,760.0,372.07,269.18
2016,5,1,15,15,687.0,196.5,5.05,23.0,718.5,320.7,225.03
2016,5,1,15,30,671.0,192.0,5.0,23.0,677.0,270.98,182.8
2016,5,1,15,45,497.5,233.0,5.0,23.0,579.0,231.1,156.93
2016,5,1,16,0,324.0,274.0,5.0,23.0,481.0,215.8,154.0
2016,5,1,16,15,453.0,218.0,4.9,22.5,481.5,152.71,108.12
2016,5,1,16,30,582.0,162.0,4.8,22.0,482.0,104.28,83.26
2016,5,1,16,45,549.0,152.5,4.7,22.0,429.5,100.63,80.52
2016,5,1,17,0,516.0,143.0,4.6,22.0,377.0,96.68,77.48
2016,5,1,17,15,471.0,131.5,4.35,21.5,323.0,90.98,73.04
2016,5,1,17,30,426.0,120.0,4.1,21.0,269.0,84.94,68.21
2016,5,1,17,45,366.0,105.5,3.9,20.5,217.0,76.29,60.96
2016,5,1,18,0,306.0,91.0,3.7,20.0,165.0,67.22,53.09
2016,5,1,18,15,230.5,71.0,3.6,19.5,118.5,55.04,42.21
2016,5,1,18,30,155.0,51.0,3.5,19.0,72.0,40.15,28.67
2016,5,1,18,45,77.5,29.0,3.45,19.0,39.5,23.38,12.07
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.37,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,34.45,0.0
2016,5,2,6,15,156.5,27.5,5.1,13.0,46.0,168.75,125.02
2016,5,2,6,30,269.0,45.0,5.2,13.0,81.0,271.29,224.71
2016,5,2,6,45,134.5,24.0,5.3,13.0,42.0,143.19,120.0
2016,5,2,7,0,0.0,3.0,5.4,13.0,3.0,2.63,0.0
2016,5,2,7,15,0.0,3.5,5.45,13.0,3.5,3.07,0.0
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.51,0.0
2016,5,2,7,45,19.0,90.5,5.6,13.0,99.0,105.31,85.22
2016,5,2,8,0,38.0,177.0,5.7,13.0,194.0,223.12,184.06
2016,5,2,8,15,49.0,204.5,5.7,13.0,229.5,262.57,216.07
2016,5,2,8,30,60.0,232.0,5.7,13.0,265.0,301.87,247.62
2016,5,2,8,45,30.0,181.5,5.7,13.5,198.0,211.04,171.31
2016,5,2,9,0,0.0,131.0,5.7,14.0,131.0,118.32,93.08
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,122.75,96.51
2016,5,2,9,30,0.0,141.0,5.5,14.0,141.0,127.21,99.9
2016,5,2,9,45,0.0,138.0,5.45,14.0,138.0,124.19,97.17
2016,5,2,10,0,0.0,135.0,5.4,14.0,135.0,121.28,94.58
2016,5,2,10,15,1.0,141.0,5.35,14.0,142.5,127.74,99.72
2016,5,2,10,30,2.0,147.0,5.3,14.0,150.0,134.16,104.81
2016,5,2,10,45,6.0,180.0,5.25,14.5,186.5,168.35,132.25
2016,5,2,11,0,10.0,213.0,5.2,15.0,223.0,202.31,159.12
2016,5,2,11,15,11.5,217.0,5.3,15.0,228.5,206.78,162.55
2016,5,2,11,30,13.0,221.0,5.4,15.0,234.0,211.1,165.92
2016,5,2,11,45,13.5,223.5,5.5,15.5,237.0,212.98,167.02
2016,5,2,12,0,14.0,226.0,5.6,16.0,240.0,214.73,168.03
2016,5,2,12,15,18.0,276.0,5.6,16.0,293.5,261.83,205.16
2016,5,2,12,30,22.0,326.0,5.6,16.0,347.0,310.63,243.21
2016,5,2,12,45,20.5,326.5,5.7,16.5,346.5,304.76,238.06
2016,5,2,13,0,19.0,327.0,5.8,17.0,346.0,301.74,235.29
2016,5,2,13,15,25.0,356.0,5.7,17.0,380.5,325.84,254.05
2016,5,2,13,30,31.0,385.0,5.6,17.0,415.0,348.69,271.68
2016,5,2,13,45,20.5,300.0,5.55,17.5,320.0,272.65,212.24
2016,5,2,14,0,10.0,215.0,5.5,18.0,225.0,193.27,149.74
2016,5,2,14,15,43.5,310.5,5.35,18.0,348.5,280.26,218.2
2016,5,2,14,30,77.0,406.0,5.2,18.0,472.0,360.19,279.42
2016,5,2,14,45,48.0,343.0,5.1,18.0,383.5,294.57,228.75
2016,5,2,15,0,19.0,280.0,5.0,18.0,295.0,242.45,188.77
2016,5,2,15,15,9.5,213.0,4.85,18.0,221.0,184.59,143.56
2016,5,2,15,30,0.0,146.0,4.7,18.0,147.0,127.09,98.15
2016,5,2,15,45,6.0,178.5,4.6,18.0,183.0,153.43,119.45
2016,5,2,16,0,12.0,211.0,4.5,18.0,219.0,176.75,138.29
2016,5,2,16,15,40.5,223.0,4.35,17.5,246.0,171.64,134.37
2016,5,2,16,30,69.0,235.0,4.2,17.0,273.0,173.92,144.21
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,117.39,96.45
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,50.35,38.64
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,43.24,32.65
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,36.15,26.55
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,40.68,30.62
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,54.37,42.67
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,45.07,34.2
2016,5,2,18,30,264.0,46.0,2.0,15.0,82.0,35.44,25.17
2016,5,2,18,45,151.5,28.0,1.7,14.5,46.5,21.86,11.48
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,9.1,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
