Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,38.5,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,77.0,13.0,2.4,10.0,15.0,56.31,0.0
2016,5,3,6,15,216.0,28.5,2.5,10.5,54.0,207.33,158.02
2016,5,3,6,30,355.0,44.0,2.6,11.0,93.0,330.02,274.03
2016,5,3,6,45,453.5,53.0,2.75,12.0,146.0,426.84,358.35
2016,5,3,7,0,552.0,62.0,2.9,13.0,199.0,530.46,443.12
2016,5,3,7,15,609.5,69.5,3.0,13.5,256.0,605.71,501.8
2016,5,3,7,30,667.0,77.0,3.1,14.0,313.0,683.29,559.71
2016,5,3,7,45,710.0,81.5,3.25,14.5,371.5,746.08,604.49
2016,5,3,8,0,753.0,86.0,3.4,15.0,430.0,804.39,644.69
2016,5,3,8,15,781.0,90.0,3.45,15.5,486.5,853.19,676.47
2016,5,3,8,30,809.0,94.0,3.5,16.0,543.0,900.42,706.53
2016,5,3,8,45,830.0,97.0,3.55,17.0,596.5,937.78,727.75
2016,5,3,9,0,851.0,100.0,3.6,18.0,650.0,972.69,746.99
2016,5,3,9,15,866.5,103.0,3.6,18.0,698.5,988.98,755.78
2016,5,3,9,30,882.0,106.0,3.6,18.0,747.0,1012.55,769.81
2016,5,3,9,45,893.0,108.5,3.6,18.5,790.0,1027.8,776.71
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,1039.6,781.45
2016,5,3,10,15,912.5,112.5,3.55,19.5,869.5,1044.24,781.17
2016,5,3,10,30,921.0,114.0,3.5,20.0,906.0,1045.25,778.69
2016,5,3,10,45,926.5,116.0,3.5,20.5,934.5,1040.12,772.73
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,1031.29,764.57
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,1016.35,754.01
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,997.85,741.26
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,974.04,723.67
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,946.94,704.04
2016,5,3,12,15,946.5,120.0,3.45,22.0,1035.0,914.62,681.99
2016,5,3,12,30,947.0,120.0,3.4,22.0,1039.0,879.52,658.07
2016,5,3,12,45,946.0,119.5,3.4,22.5,1034.0,840.25,630.3
2016,5,3,13,0,945.0,119.0,3.4,23.0,1029.0,798.69,600.91
2016,5,3,13,15,942.0,118.5,3.4,23.0,1015.5,753.59,568.82
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,706.64,533.91
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,656.71,496.01
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,605.41,456.09
2016,5,3,14,15,923.5,114.5,3.35,23.0,929.5,551.57,413.05
2016,5,3,14,30,917.0,113.0,3.3,23.0,900.0,496.97,368.23
2016,5,3,14,45,907.5,111.5,3.3,23.0,863.0,440.66,321.01
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,384.35,272.69
2016,5,3,15,15,886.5,107.5,3.25,23.0,783.0,327.01,222.94
2016,5,3,15,30,875.0,105.0,3.2,23.0,740.0,270.35,174.08
2016,5,3,15,45,861.0,101.5,3.2,23.0,691.5,213.5,127.4
2016,5,3,16,0,847.0,98.0,3.2,23.0,643.0,148.78,79.95
2016,5,3,16,15,826.5,94.5,3.1,22.5,590.0,94.37,52.02
2016,5,3,16,30,806.0,91.0,3.0,22.0,537.0,63.28,48.52
2016,5,3,16,45,778.5,87.0,2.95,22.0,481.0,62.26,47.87
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,61.16,47.12
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,59.11,45.74
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,51.89,39.81
2016,5,3,17,45,616.0,66.5,2.0,19.5,253.0,48.63,37.12
2016,5,3,18,0,557.0,60.0,1.7,19.0,196.0,45.27,34.19
2016,5,3,18,15,468.5,50.0,1.6,18.0,144.0,38.71,28.32
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,31.9,21.94
2016,5,3,18,45,234.0,26.0,1.45,16.5,53.0,20.99,10.9
2016,5,3,19,0,88.0,12.0,1.4,16.0,14.0,10.91,0.0
2016,5,3,19,15,44.0,6.0,1.4,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,13.0,1.3,12.0,16.0,56.42,0.0
2016,5,4,6,15,213.5,28.5,1.65,12.5,55.0,205.27,156.85
2016,5,4,6,30,350.0,44.0,2.0,13.0,94.0,327.19,269.4
2016,5,4,6,45,442.5,54.5,2.4,14.0,146.5,421.29,350.69
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,521.96,432.99
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,597.1,489.87
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,674.57,545.62
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,737.78,588.24
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,801.24,629.4
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,845.35,657.36
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,893.29,687.63
2016,5,4,8,45,815.5,103.5,3.1,21.0,595.5,932.37,709.92
2016,5,4,9,0,838.0,107.0,3.2,22.0,649.0,969.06,730.29
2016,5,4,9,15,853.5,110.0,3.25,22.5,698.0,995.52,744.64
2016,5,4,9,30,869.0,113.0,3.3,23.0,747.0,1008.09,749.82
2016,5,4,9,45,881.5,115.5,3.35,23.5,790.0,1024.61,757.85
2016,5,4,10,0,894.0,118.0,3.4,24.0,833.0,1037.74,763.71
2016,5,4,10,15,903.0,119.5,3.4,24.0,869.5,1042.75,765.5
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,1044.15,765.18
2016,5,4,10,45,918.5,122.5,3.4,24.5,935.5,1039.42,759.56
2016,5,4,11,0,925.0,124.0,3.4,25.0,965.0,1031.01,751.78
2016,5,4,11,15,929.5,125.0,3.4,25.0,986.0,1016.54,741.71
2016,5,4,11,30,934.0,126.0,3.4,25.0,1007.0,998.5,729.49
2016,5,4,11,45,940.0,124.5,3.4,25.5,1021.0,976.05,713.08
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,950.24,694.61
2016,5,4,12,15,946.5,123.5,3.4,26.0,1039.5,918.31,673.52
2016,5,4,12,30,947.0,124.0,3.4,26.0,1044.0,883.59,650.56
2016,5,4,12,45,947.0,123.5,3.4,26.5,1039.5,845.06,623.73
2016,5,4,13,0,947.0,123.0,3.4,27.0,1035.0,804.18,595.26
2016,5,4,13,15,944.5,122.0,3.4,27.0,1022.0,758.94,563.57
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,711.82,529.16
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,662.06,492.03
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,610.89,452.87
2016,5,4,14,15,927.5,117.5,3.4,27.0,936.5,556.87,410.55
2016,5,4,14,30,921.0,116.0,3.4,27.0,907.0,502.09,366.42
2016,5,4,14,45,911.5,114.5,3.4,27.0,870.0,445.59,319.81
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,389.1,272.09
2016,5,4,15,15,890.0,111.0,3.35,26.5,790.0,331.77,223.56
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,275.17,175.74
2016,5,4,15,45,863.5,106.0,3.25,26.0,698.5,218.41,129.59
2016,5,4,16,0,849.0,103.0,3.2,26.0,650.0,154.0,82.77
2016,5,4,16,15,828.5,99.5,3.0,25.5,596.5,99.49,54.68
2016,5,4,16,30,808.0,96.0,2.8,25.0,543.0,66.77,50.83
2016,5,4,16,45,781.5,91.0,2.65,25.0,487.0,65.18,49.71
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,63.44,48.44
2016,5,4,17,15,716.5,81.0,2.25,24.0,373.5,55.88,42.4
2016,5,4,17,30,678.0,76.0,2.0,23.0,316.0,54.09,41.19
2016,5,4,17,45,623.0,68.5,1.75,22.5,259.0,50.17,37.97
2016,5,4,18,0,568.0,61.0,1.5,22.0,202.0,46.06,34.44
2016,5,4,18,15,476.5,51.5,1.45,21.0,149.0,39.95,29.02
2016,5,4,18,30,385.0,42.0,1.4,20.0,96.0,33.63,23.15
2016,5,4,18,45,236.0,27.5,1.35,19.0,56.0,22.3,11.97
2016,5,4,19,0,87.0,13.0,1.3,18.0,16.0,11.82,0.0
2016,5,4,19,15,43.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,6.82,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,121.14,0.0
2016,5,5,6,15,290.0,27.5,1.25,15.0,62.0,255.62,195.35
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,383.0,310.17
2016,5,5,6,45,523.5,49.0,1.6,17.0,158.0,472.91,385.43
2016,5,5,7,0,608.0,58.0,1.8,18.0,212.0,568.77,460.3
2016,5,5,7,15,661.5,64.0,1.75,18.5,269.5,640.85,512.93
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,710.13,560.77
2016,5,5,7,45,749.0,75.5,1.7,20.0,385.0,768.51,597.91
2016,5,5,8,0,783.0,81.0,1.7,21.0,443.0,826.37,633.2
2016,5,5,8,15,808.5,84.5,1.7,22.0,499.0,872.94,659.55
2016,5,5,8,30,834.0,88.0,1.7,23.0,555.0,917.79,684.07
2016,5,5,8,45,849.0,92.5,1.75,24.0,606.5,951.72,701.48
2016,5,5,9,0,864.0,97.0,1.8,25.0,658.0,972.7,710.39
2016,5,5,9,15,877.5,99.5,1.8,25.0,706.0,996.93,723.69
2016,5,5,9,30,891.0,102.0,1.8,25.0,754.0,1018.08,735.01
2016,5,5,9,45,898.0,106.0,1.85,25.5,795.0,1031.11,740.54
2016,5,5,10,0,905.0,110.0,1.9,26.0,836.0,1040.59,744.05
2016,5,5,10,15,912.0,111.5,1.8,26.0,871.0,1043.73,743.2
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,1043.27,740.28
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.5,1036.75,733.07
2016,5,5,11,0,925.0,119.0,1.6,27.0,961.0,1026.56,723.85
2016,5,5,11,15,928.5,119.5,1.6,27.0,980.5,1010.77,713.53
2016,5,5,11,30,932.0,120.0,1.6,27.0,1000.0,991.51,701.23
2016,5,5,11,45,697.5,275.0,1.65,27.5,938.5,912.59,649.59
2016,5,5,12,0,463.0,430.0,1.7,28.0,877.0,819.41,582.7
2016,5,5,12,15,700.0,275.0,1.75,28.0,954.0,857.14,614.53
2016,5,5,12,30,937.0,120.0,1.8,28.0,1031.0,872.68,626.6
2016,5,5,12,45,638.0,290.5,1.85,28.0,910.0,755.76,546.27
2016,5,5,13,0,339.0,461.0,1.9,28.0,789.0,647.99,468.04
2016,5,5,13,15,632.0,290.0,1.95,28.0,890.5,683.11,498.16
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,700.11,512.84
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,650.36,476.47
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,599.37,438.64
2016,5,5,14,15,699.5,229.5,2.15,28.0,854.0,523.32,381.51
2016,5,5,14,30,485.0,342.0,2.2,28.0,760.0,471.52,342.4
2016,5,5,14,45,418.0,350.0,2.25,28.0,699.5,418.13,302.58
2016,5,5,15,0,351.0,358.0,2.3,28.0,639.0,379.71,273.73
2016,5,5,15,15,454.5,299.0,2.3,28.0,643.0,334.21,235.47
2016,5,5,15,30,558.0,240.0,2.3,28.0,647.0,286.04,193.48
2016,5,5,15,45,474.0,249.5,2.35,28.0,579.5,241.79,161.9
2016,5,5,16,0,390.0,259.0,2.4,28.0,512.0,216.56,147.75
2016,5,5,16,15,321.5,249.0,2.3,27.5,445.5,179.19,127.6
2016,5,5,16,30,253.0,239.0,2.2,27.0,379.0,157.37,124.74
2016,5,5,16,45,332.5,198.5,2.15,27.0,363.5,136.04,107.81
2016,5,5,17,0,412.0,158.0,2.1,27.0,348.0,105.48,83.02
2016,5,5,17,15,389.5,141.0,1.85,26.0,301.0,96.58,76.25
2016,5,5,17,30,367.0,124.0,1.6,25.0,254.0,87.07,68.78
2016,5,5,17,45,342.0,104.0,1.4,24.5,208.5,74.79,58.62
2016,5,5,18,0,317.0,84.0,1.2,24.0,163.0,61.81,47.6
2016,5,5,18,15,268.0,65.5,1.15,23.0,120.5,49.19,36.68
2016,5,5,18,30,219.0,47.0,1.1,22.0,78.0,35.99,24.96
2016,5,5,18,45,109.5,30.5,1.1,21.5,46.0,24.63,13.81
2016,5,5,19,0,0.0,14.0,1.1,21.0,14.0,12.73,0.0
2016,5,5,19,15,0.0,7.0,1.1,20.5,7.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,6.82,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,107.32,0.0
2016,5,6,6,15,260.0,29.0,1.3,14.5,61.0,238.73,184.26
2016,5,6,6,30,399.0,43.0,1.5,15.0,102.0,360.07,293.63
2016,5,6,6,45,481.0,53.0,1.7,16.0,154.5,448.08,368.04
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,541.78,442.08
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,615.93,497.03
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,692.24,550.76
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,751.42,588.96
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,805.49,622.14
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,853.67,653.82
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,900.26,683.95
2016,5,6,8,45,825.0,100.0,2.55,22.0,601.0,938.41,706.62
2016,5,6,9,0,847.0,103.0,2.8,23.0,654.0,974.14,727.43
2016,5,6,9,15,862.0,105.5,2.7,23.5,702.5,989.07,732.63
2016,5,6,9,30,877.0,108.0,2.6,24.0,751.0,1011.45,742.9
2016,5,6,9,45,890.0,109.5,2.55,24.5,794.0,1027.49,749.42
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,1040.17,753.89
2016,5,6,10,15,911.5,113.0,2.45,25.0,873.0,1045.33,755.17
2016,5,6,10,30,920.0,115.0,2.4,25.0,909.0,1046.86,754.36
2016,5,6,10,45,927.0,115.5,2.35,25.5,938.0,1041.66,748.01
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,1032.8,739.59
2016,5,6,11,15,938.0,117.0,2.2,26.0,988.0,1017.91,728.45
2016,5,6,11,30,942.0,118.0,2.1,26.0,1009.0,999.46,715.25
2016,5,6,11,45,950.0,114.5,2.05,26.5,1023.0,976.98,698.83
2016,5,6,12,0,958.0,111.0,2.0,27.0,1037.0,951.1,680.43
2016,5,6,12,15,958.5,111.0,1.95,27.0,1041.0,918.68,659.3
2016,5,6,12,30,959.0,111.0,1.9,27.0,1045.0,883.46,636.41
2016,5,6,12,45,959.0,110.5,1.9,27.5,1040.5,844.83,610.51
2016,5,6,13,0,959.0,110.0,1.9,28.0,1036.0,803.79,582.98
2016,5,6,13,15,956.0,109.5,1.9,28.0,1022.5,758.41,552.73
2016,5,6,13,30,953.0,109.0,1.9,28.0,1009.0,711.13,519.31
2016,5,6,13,45,947.5,108.5,1.95,28.0,987.0,660.63,483.09
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,608.82,444.8
2016,5,6,14,15,936.0,107.0,2.05,28.0,935.5,555.28,404.02
2016,5,6,14,30,930.0,106.0,2.1,28.0,906.0,500.9,361.25
2016,5,6,14,45,918.0,106.0,2.2,28.0,869.0,444.29,315.67
2016,5,6,15,0,906.0,106.0,2.3,28.0,832.0,387.91,268.97
2016,5,6,15,15,894.5,103.5,2.4,27.5,789.0,330.35,220.99
2016,5,6,15,30,883.0,101.0,2.5,27.0,746.0,273.48,173.41
2016,5,6,15,45,865.5,99.5,2.6,27.0,697.0,217.2,127.92
2016,5,6,16,0,848.0,98.0,2.7,27.0,648.0,153.4,81.53
2016,5,6,16,15,828.0,94.5,2.7,26.5,595.0,99.08,52.76
2016,5,6,16,30,808.0,91.0,2.7,26.0,542.0,63.1,47.52
2016,5,6,16,45,780.0,87.5,2.7,26.0,486.0,62.44,47.19
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,61.72,46.78
2016,5,6,17,15,714.5,79.0,2.45,25.0,373.0,59.7,45.45
2016,5,6,17,30,677.0,74.0,2.2,24.0,316.0,52.44,39.58
2016,5,6,17,45,623.0,67.0,1.95,23.5,259.5,48.84,36.66
2016,5,6,18,0,569.0,60.0,1.7,23.0,203.0,45.09,33.45
2016,5,6,18,15,485.0,50.5,1.65,22.0,151.0,38.95,28.06
2016,5,6,18,30,401.0,41.0,1.6,21.0,99.0,32.59,22.21
2016,5,6,18,45,267.0,27.5,1.6,20.0,59.0,22.19,12.12
2016,5,6,19,0,133.0,14.0,1.6,19.0,19.0,12.73,0.0
2016,5,6,19,15,66.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,23.51,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,63.81,0.0
2016,5,7,6,15,164.0,34.0,2.4,15.0,55.5,183.17,141.61
2016,5,7,6,30,266.0,53.0,2.5,15.0,93.0,281.46,231.05
2016,5,7,6,45,351.5,66.5,2.65,15.5,143.0,368.52,306.31
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,462.46,384.16
2016,5,7,7,15,411.5,100.0,2.9,16.5,227.0,482.11,398.68
2016,5,7,7,30,386.0,120.0,3.0,17.0,261.0,498.1,409.35
2016,5,7,7,45,350.0,150.5,3.2,18.0,294.0,496.5,404.94
2016,5,7,8,0,314.0,181.0,3.4,19.0,327.0,508.8,410.59
2016,5,7,8,15,372.5,192.5,3.7,19.5,387.0,580.56,464.73
2016,5,7,8,30,431.0,204.0,4.0,20.0,447.0,673.19,532.35
2016,5,7,8,45,591.5,168.0,4.3,21.0,535.0,799.4,623.99
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,921.57,707.05
2016,5,7,9,15,768.5,136.0,4.6,22.5,669.5,942.6,717.43
2016,5,7,9,30,785.0,140.0,4.6,23.0,716.0,967.14,730.9
2016,5,7,9,45,794.0,145.0,4.65,23.5,756.0,982.17,738.26
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,993.91,743.56
2016,5,7,10,15,812.5,152.5,4.65,24.5,831.0,1000.07,744.4
2016,5,7,10,30,822.0,155.0,4.6,25.0,866.0,1002.81,743.1
2016,5,7,10,45,826.0,158.5,4.6,25.5,893.0,997.63,737.15
2016,5,7,11,0,830.0,162.0,4.6,26.0,920.0,989.0,729.11
2016,5,7,11,15,835.0,163.5,4.6,26.0,940.0,975.89,719.75
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,959.4,708.27
2016,5,7,11,45,867.0,148.5,4.6,26.5,979.0,933.07,688.9
2016,5,7,12,0,894.0,132.0,4.6,27.0,998.0,914.2,674.72
2016,5,7,12,15,894.5,132.5,4.55,27.0,1001.5,883.77,653.78
2016,5,7,12,30,895.0,133.0,4.5,27.0,1005.0,850.75,631.28
2016,5,7,12,45,484.5,301.5,4.5,27.5,773.5,649.82,484.71
2016,5,7,13,0,74.0,470.0,4.5,28.0,542.0,463.67,342.3
2016,5,7,13,15,177.0,470.0,4.5,28.0,638.5,523.38,387.56
2016,5,7,13,30,280.0,470.0,4.5,28.0,735.0,569.52,421.17
2016,5,7,13,45,143.5,325.0,4.5,28.0,461.0,359.28,268.26
2016,5,7,14,0,7.0,180.0,4.5,28.0,187.0,161.89,119.7
2016,5,7,14,15,195.0,279.5,4.45,28.0,448.5,319.64,239.24
2016,5,7,14,30,383.0,379.0,4.4,28.0,710.0,461.12,340.03
2016,5,7,14,45,371.0,369.5,4.4,28.0,679.0,422.45,309.36
2016,5,7,15,0,359.0,360.0,4.4,28.0,648.0,384.95,279.82
2016,5,7,15,15,241.0,353.5,4.25,27.5,542.5,320.79,233.81
2016,5,7,15,30,123.0,347.0,4.1,27.0,437.0,280.52,207.13
2016,5,7,15,45,132.0,324.0,4.0,27.0,414.5,254.18,186.84
2016,5,7,16,0,141.0,301.0,3.9,27.0,392.0,227.16,166.66
2016,5,7,16,15,409.0,215.5,3.9,26.5,450.0,154.53,106.47
2016,5,7,16,30,677.0,130.0,3.9,26.0,508.0,80.94,62.4
2016,5,7,16,45,656.5,120.0,3.9,25.5,456.0,77.33,59.8
2016,5,7,17,0,636.0,110.0,3.9,25.0,404.0,73.32,56.78
2016,5,7,17,15,595.5,102.5,4.05,24.5,349.5,70.65,54.87
2016,5,7,17,30,555.0,95.0,4.2,24.0,295.0,67.79,52.72
2016,5,7,17,45,513.5,83.0,4.35,24.0,243.0,61.0,47.01
2016,5,7,18,0,472.0,71.0,4.5,24.0,191.0,53.76,40.74
2016,5,7,18,15,389.5,59.0,4.4,23.0,141.5,45.92,33.9
2016,5,7,18,30,307.0,47.0,4.3,22.0,92.0,36.15,25.13
2016,5,7,18,45,153.5,32.5,4.25,21.5,55.0,25.28,14.6
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,15.44,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,16.5,0.5,0.45,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.87,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.38,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,7.9,0.91
2016,5,8,6,45,0.0,14.0,4.0,18.5,14.0,12.3,4.71
2016,5,8,7,0,0.0,19.0,4.3,19.0,19.0,16.7,8.47
2016,5,8,7,15,0.0,25.0,4.6,19.5,25.0,22.0,12.92
2016,5,8,7,30,0.0,31.0,4.9,20.0,31.0,27.31,17.3
2016,5,8,7,45,0.0,38.0,5.2,20.5,38.0,33.51,22.35
2016,5,8,8,0,0.0,45.0,5.5,21.0,45.0,39.72,27.34
2016,5,8,8,15,0.0,73.5,5.4,21.0,73.5,65.03,48.05
2016,5,8,8,30,0.0,102.0,5.3,21.0,102.0,91.1,69.12
2016,5,8,8,45,0.0,110.5,5.2,21.5,110.5,98.96,75.06
2016,5,8,9,0,0.0,119.0,5.1,22.0,119.0,106.8,80.95
2016,5,8,9,15,0.0,102.0,4.95,22.0,102.0,90.8,67.87
2016,5,8,9,30,0.0,85.0,4.8,22.0,85.0,75.44,55.38
2016,5,8,9,45,0.0,99.5,4.65,22.0,99.5,88.59,65.76
2016,5,8,10,0,0.0,114.0,4.5,22.0,114.0,101.91,76.22
2016,5,8,10,15,3.5,145.0,4.4,22.0,148.0,133.95,101.57
2016,5,8,10,30,7.0,176.0,4.3,22.0,182.0,165.98,126.64
2016,5,8,10,45,6.0,168.0,4.25,22.5,174.0,157.29,119.34
2016,5,8,11,0,5.0,160.0,4.2,23.0,166.0,148.72,112.24
2016,5,8,11,15,4.5,156.5,4.15,23.0,162.0,144.81,109.06
2016,5,8,11,30,4.0,153.0,4.1,23.0,158.0,140.92,105.91
2016,5,8,11,45,2.0,135.5,4.1,23.0,138.0,123.07,91.84
2016,5,8,12,0,0.0,118.0,4.1,23.0,118.0,105.43,77.93
2016,5,8,12,15,0.0,124.0,4.0,23.0,124.5,110.69,82.04
2016,5,8,12,30,0.0,130.0,3.9,23.0,131.0,115.89,86.1
2016,5,8,12,45,7.5,205.0,3.8,23.5,213.0,187.91,141.93
2016,5,8,13,0,15.0,280.0,3.7,24.0,295.0,258.13,195.12
2016,5,8,13,15,44.0,369.0,3.6,23.5,411.5,350.12,264.82
2016,5,8,13,30,73.0,458.0,3.5,23.0,528.0,435.32,328.0
2016,5,8,13,45,41.5,333.5,3.4,23.0,373.0,308.35,233.46
2016,5,8,14,0,10.0,209.0,3.3,23.0,218.0,188.3,142.36
2016,5,8,14,15,11.5,229.5,3.3,23.0,239.5,205.13,155.64
2016,5,8,14,30,13.0,250.0,3.3,23.0,261.0,221.22,168.08
2016,5,8,14,45,12.5,243.5,3.3,23.0,254.0,213.89,162.59
2016,5,8,15,0,12.0,237.0,3.3,23.0,247.0,206.58,157.17
2016,5,8,15,15,8.5,207.0,3.7,22.5,214.0,179.78,137.09
2016,5,8,15,30,5.0,177.0,4.1,22.0,181.0,153.53,117.22
2016,5,8,15,45,17.0,214.0,4.5,22.0,225.0,183.01,140.36
2016,5,8,16,0,29.0,251.0,4.9,22.0,269.0,196.0,150.56
2016,5,8,16,15,18.0,215.0,5.45,21.5,226.0,177.25,137.3
2016,5,8,16,30,7.0,179.0,6.0,21.0,183.0,148.48,120.89
2016,5,8,16,45,3.5,156.5,6.55,21.0,158.5,130.99,106.62
2016,5,8,17,0,0.0,134.0,7.1,21.0,134.0,113.26,91.95
2016,5,8,17,15,0.0,116.0,6.95,20.5,116.0,98.69,79.97
2016,5,8,17,30,0.0,98.0,6.8,20.0,98.0,83.98,67.66
2016,5,8,17,45,0.0,80.0,6.65,20.0,80.0,69.13,54.88
2016,5,8,18,0,0.0,62.0,6.5,20.0,62.0,54.12,41.76
2016,5,8,18,15,0.0,46.0,6.0,19.5,46.0,40.55,29.76
2016,5,8,18,30,0.0,30.0,5.5,19.0,30.0,26.44,17.14
2016,5,8,18,45,0.0,17.5,5.05,19.0,17.5,15.4,6.88
2016,5,8,19,0,0.0,5.0,4.6,19.0,5.0,4.38,0.0
2016,5,8,19,15,0.0,2.5,4.55,18.5,2.5,2.27,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,19.01,0.0
2016,5,9,6,15,105.0,40.0,4.75,19.0,56.5,142.1,108.42
2016,5,9,6,30,210.0,61.0,5.0,19.0,94.0,242.19,197.0
2016,5,9,6,45,258.5,83.0,5.25,19.5,140.0,311.22,256.77
2016,5,9,7,0,307.0,105.0,5.5,20.0,186.0,383.09,316.95
2016,5,9,7,15,161.5,118.0,5.75,20.5,161.5,273.98,225.46
2016,5,9,7,30,16.0,131.0,6.0,21.0,137.0,141.84,112.42
2016,5,9,7,45,165.5,156.5,6.25,21.5,234.0,327.11,266.95
2016,5,9,8,0,315.0,182.0,6.5,22.0,331.0,511.02,413.82
2016,5,9,8,15,438.5,172.5,6.5,22.5,406.5,636.74,510.43
2016,5,9,8,30,562.0,163.0,6.5,23.0,482.0,749.16,593.84
2016,5,9,8,45,593.0,179.0,6.5,23.5,543.5,813.45,637.73
2016,5,9,9,0,624.0,195.0,6.5,24.0,605.0,868.2,674.01
2016,5,9,9,15,478.5,260.5,6.45,24.5,588.5,794.15,613.27
2016,5,9,9,30,333.0,326.0,6.4,25.0,572.0,703.09,540.28
2016,5,9,9,45,400.0,319.5,6.35,25.5,631.5,759.29,580.6
2016,5,9,10,0,467.0,313.0,6.3,26.0,691.0,831.51,630.58
2016,5,9,10,15,608.0,260.5,6.15,26.0,774.5,915.63,691.46
2016,5,9,10,30,749.0,208.0,6.0,26.0,858.0,993.55,744.39
2016,5,9,10,45,770.0,202.0,5.9,26.5,889.0,994.9,741.8
2016,5,9,11,0,791.0,196.0,5.8,27.0,920.0,985.4,732.38
2016,5,9,11,15,797.0,197.5,5.65,27.5,940.5,973.37,721.17
2016,5,9,11,30,803.0,199.0,5.5,28.0,961.0,958.0,707.9
2016,5,9,11,45,841.0,175.0,5.4,28.5,982.0,944.88,696.66
2016,5,9,12,0,879.0,151.0,5.3,29.0,1003.0,918.58,676.68
2016,5,9,12,15,880.0,151.0,5.15,29.0,1007.0,888.24,655.22
2016,5,9,12,30,881.0,151.0,5.0,29.0,1011.0,855.39,632.15
2016,5,9,12,45,885.5,146.5,4.9,29.5,1008.0,819.37,605.97
2016,5,9,13,0,890.0,142.0,4.8,30.0,1005.0,781.02,578.29
2016,5,9,13,15,887.5,141.0,4.7,30.0,992.0,738.25,547.07
2016,5,9,13,30,885.0,140.0,4.6,30.0,979.0,693.79,513.97
2016,5,9,13,45,884.5,136.0,4.6,30.0,959.0,646.68,478.79
2016,5,9,14,0,884.0,132.0,4.6,30.0,939.0,598.01,441.57
2016,5,9,14,15,877.5,130.5,4.5,30.0,910.5,546.74,401.2
2016,5,9,14,30,871.0,129.0,4.4,30.0,882.0,494.8,359.38
2016,5,9,14,45,863.0,126.0,4.35,30.0,846.5,440.71,315.01
2016,5,9,15,0,855.0,123.0,4.3,30.0,811.0,386.54,269.59
2016,5,9,15,15,843.0,120.5,4.2,30.0,769.0,331.71,223.14
2016,5,9,15,30,831.0,118.0,4.1,30.0,727.0,269.8,171.63
2016,5,9,15,45,814.5,115.0,4.05,30.0,679.5,215.08,127.37
2016,5,9,16,0,798.0,112.0,4.0,30.0,632.0,162.21,88.94
2016,5,9,16,15,777.5,108.0,3.85,29.5,580.5,110.45,60.52
2016,5,9,16,30,757.0,104.0,3.7,29.0,529.0,71.6,53.93
2016,5,9,16,45,729.0,99.5,3.6,29.0,475.0,63.78,47.68
2016,5,9,17,0,701.0,95.0,3.5,29.0,421.0,62.97,47.2
2016,5,9,17,15,663.0,89.0,3.2,28.0,365.0,60.89,45.85
2016,5,9,17,30,625.0,83.0,2.9,27.0,309.0,58.67,44.33
2016,5,9,17,45,570.5,75.0,2.65,26.5,254.5,54.63,41.08
2016,5,9,18,0,516.0,67.0,2.4,26.0,200.0,50.38,37.52
2016,5,9,18,15,433.0,56.5,2.4,25.0,149.0,43.68,31.73
2016,5,9,18,30,350.0,46.0,2.4,24.0,98.0,36.69,25.42
2016,5,9,18,45,224.5,31.0,2.45,23.5,59.0,24.17,13.82
2016,5,9,19,0,99.0,16.0,2.5,23.0,20.0,12.6,0.0
2016,5,9,19,15,49.5,8.0,2.7,22.5,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,16.12,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,42.24,3.67
2016,5,10,6,15,109.0,40.0,2.55,21.0,55.5,143.88,109.29
2016,5,10,6,30,187.0,63.0,2.7,21.0,93.0,229.7,184.38
2016,5,10,6,45,278.5,78.5,2.85,21.5,142.5,332.82,270.6
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,430.86,350.21
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,502.59,405.95
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,577.31,461.83
2016,5,10,7,45,543.0,122.0,3.15,23.5,353.5,647.19,511.58
2016,5,10,8,0,603.0,126.0,3.2,24.0,410.0,727.92,567.33
2016,5,10,8,15,633.5,132.5,3.15,24.5,463.0,777.96,599.03
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,826.88,629.33
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,868.06,653.97
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,907.41,677.03
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,934.56,692.0
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,952.18,700.72
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,969.34,709.26
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,983.33,715.8
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,989.48,718.79
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,992.26,719.81
2016,5,10,10,45,806.0,166.5,3.45,28.5,886.0,987.22,714.48
2016,5,10,11,0,809.0,171.0,3.5,29.0,912.0,978.77,707.16
2016,5,10,11,15,813.5,172.5,3.5,29.0,931.5,965.43,697.9
2016,5,10,11,30,818.0,174.0,3.5,29.0,951.0,948.81,686.65
2016,5,10,11,45,814.5,179.0,3.55,29.5,961.0,924.94,669.73
2016,5,10,12,0,811.0,184.0,3.6,30.0,971.0,898.24,651.05
2016,5,10,12,15,811.5,184.0,3.6,30.0,974.5,867.9,631.03
2016,5,10,12,30,812.0,184.0,3.6,30.0,978.0,835.19,609.41
2016,5,10,12,45,804.0,188.5,3.65,30.0,971.5,797.54,584.36
2016,5,10,13,0,796.0,193.0,3.7,30.0,965.0,758.45,557.02
2016,5,10,13,15,792.5,192.0,3.7,30.0,952.5,716.83,527.4
2016,5,10,13,30,789.0,191.0,3.7,30.0,940.0,673.94,496.32
2016,5,10,13,45,775.0,195.0,3.75,30.0,917.0,627.49,462.07
2016,5,10,14,0,761.0,199.0,3.8,30.0,894.0,580.98,427.01
2016,5,10,14,15,752.5,196.0,3.8,30.0,866.0,528.69,387.01
2016,5,10,14,30,744.0,193.0,3.8,30.0,838.0,478.65,347.58
2016,5,10,14,45,720.0,197.5,3.85,30.0,800.0,428.11,307.03
2016,5,10,15,0,696.0,202.0,3.9,30.0,762.0,379.51,267.23
2016,5,10,15,15,645.0,216.0,3.9,30.0,714.5,332.33,228.91
2016,5,10,15,30,594.0,230.0,3.9,30.0,667.0,290.89,195.69
2016,5,10,15,45,488.5,247.0,3.95,30.0,591.0,247.06,164.73
2016,5,10,16,0,383.0,264.0,4.0,30.0,515.0,222.93,151.73
2016,5,10,16,15,346.5,248.5,3.95,29.5,461.0,184.11,128.78
2016,5,10,16,30,310.0,233.0,3.9,29.0,407.0,154.27,121.47
2016,5,10,16,45,388.5,198.0,3.9,29.0,394.0,136.07,107.13
2016,5,10,17,0,467.0,163.0,3.9,29.0,381.0,108.8,85.15
2016,5,10,17,15,425.0,150.0,3.85,28.5,329.0,102.57,80.51
2016,5,10,17,30,383.0,137.0,3.8,28.0,277.0,95.94,75.41
2016,5,10,17,45,327.0,120.5,3.75,27.5,225.5,89.53,70.33
2016,5,10,18,0,271.0,104.0,3.7,27.0,174.0,78.2,60.88
2016,5,10,18,15,206.5,82.5,3.7,26.0,128.0,63.04,47.98
2016,5,10,18,30,142.0,61.0,3.7,25.0,82.0,47.4,34.3
2016,5,10,18,45,71.0,37.0,3.75,24.5,47.5,30.32,18.77
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,11.45,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,8.19,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,16.68,0.0
2016,5,11,6,15,107.0,38.0,2.7,19.5,55.5,137.83,105.68
2016,5,11,6,30,214.0,58.0,2.9,20.0,93.0,238.91,193.35
2016,5,11,6,45,278.0,77.0,3.1,20.5,140.5,330.44,270.09
2016,5,11,7,0,342.0,96.0,3.3,21.0,188.0,412.19,336.88
2016,5,11,7,15,396.5,110.5,3.5,21.5,240.5,484.49,393.88
2016,5,11,7,30,451.0,125.0,3.7,22.0,293.0,559.59,451.01
2016,5,11,7,45,483.0,139.5,3.95,22.5,345.5,617.26,492.99
2016,5,11,8,0,515.0,154.0,4.2,23.0,398.0,675.13,534.08
2016,5,11,8,15,547.0,163.5,4.25,23.5,451.0,726.72,569.13
2016,5,11,8,30,579.0,173.0,4.3,24.0,504.0,777.8,602.76
2016,5,11,8,45,593.0,186.0,4.4,24.5,551.5,814.65,625.88
2016,5,11,9,0,607.0,199.0,4.5,25.0,599.0,856.25,652.16
2016,5,11,9,15,626.5,206.0,4.5,25.5,645.0,887.8,670.64
2016,5,11,9,30,646.0,213.0,4.5,26.0,691.0,916.81,687.39
2016,5,11,9,45,649.5,225.5,4.55,26.5,729.0,932.68,695.31
2016,5,11,10,0,653.0,238.0,4.6,27.0,767.0,945.42,701.32
2016,5,11,10,15,664.5,242.5,4.5,27.5,801.0,954.94,704.49
2016,5,11,10,30,676.0,247.0,4.4,28.0,835.0,961.3,705.71
2016,5,11,10,45,680.5,253.5,4.35,28.5,861.5,959.46,701.69
2016,5,11,11,0,685.0,260.0,4.3,29.0,888.0,954.39,695.72
2016,5,11,11,15,690.5,262.5,4.2,29.0,908.0,943.24,687.1
2016,5,11,11,30,696.0,265.0,4.1,29.0,928.0,928.96,676.52
2016,5,11,11,45,502.5,374.0,4.0,29.5,855.5,829.36,602.5
2016,5,11,12,0,309.0,483.0,3.9,30.0,783.0,729.47,528.21
2016,5,11,12,15,166.5,425.5,3.8,30.0,587.5,533.25,390.47
2016,5,11,12,30,24.0,368.0,3.7,30.0,392.0,346.85,254.52
2016,5,11,12,45,44.0,415.0,3.6,30.0,458.0,401.62,294.79
2016,5,11,13,0,64.0,462.0,3.5,30.0,524.0,449.82,329.06
2016,5,11,13,15,59.0,449.5,3.4,30.0,506.5,427.7,312.93
2016,5,11,13,30,54.0,437.0,3.3,30.0,489.0,406.36,297.61
2016,5,11,13,45,141.0,448.5,3.2,30.0,579.5,454.73,333.06
2016,5,11,14,0,228.0,460.0,3.1,30.0,670.0,497.67,363.16
2016,5,11,14,15,280.5,431.5,3.05,30.0,681.5,476.37,347.3
2016,5,11,14,30,333.0,403.0,3.0,30.0,693.0,457.74,332.68
2016,5,11,14,45,314.0,390.0,2.95,30.0,654.0,416.24,301.49
2016,5,11,15,0,295.0,377.0,2.9,30.0,615.0,376.85,271.69
2016,5,11,15,15,484.5,284.5,2.9,30.0,651.5,337.48,236.31
2016,5,11,15,30,674.0,192.0,2.9,30.0,688.0,282.6,186.29
2016,5,11,15,45,653.5,186.5,2.9,30.0,642.0,233.43,147.47
2016,5,11,16,0,633.0,181.0,2.9,30.0,596.0,186.79,113.9
2016,5,11,16,15,607.5,174.0,2.9,29.5,546.0,141.49,88.25
2016,5,11,16,30,582.0,167.0,2.9,29.0,496.0,106.49,82.52
2016,5,11,16,45,547.5,158.5,2.9,29.0,443.0,103.61,80.51
2016,5,11,17,0,513.0,150.0,2.9,29.0,390.0,100.47,78.24
2016,5,11,17,15,471.0,138.5,2.8,28.5,337.0,94.97,74.14
2016,5,11,17,30,429.0,127.0,2.7,28.0,284.0,89.12,69.66
2016,5,11,17,45,375.0,112.0,2.6,27.5,232.5,80.33,62.57
2016,5,11,18,0,321.0,97.0,2.5,27.0,181.0,71.09,54.87
2016,5,11,18,15,251.5,78.0,2.6,26.0,134.0,60.14,45.55
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,46.13,33.28
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,29.19,17.98
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.63,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.37,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.55,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,8.79,0.0
2016,5,12,6,15,0.0,28.0,1.5,20.5,28.0,24.9,14.24
2016,5,12,6,30,0.0,46.0,1.7,21.0,46.0,43.66,30.33
2016,5,12,6,45,0.0,67.5,1.95,21.5,68.0,65.96,49.13
2016,5,12,7,0,0.0,89.0,2.2,22.0,90.0,87.45,66.95
2016,5,12,7,15,8.0,110.5,2.3,22.0,114.0,114.86,89.69
2016,5,12,7,30,16.0,132.0,2.4,22.0,138.0,142.5,112.22
2016,5,12,7,45,49.5,165.5,2.5,22.5,188.0,221.44,175.96
2016,5,12,8,0,83.0,199.0,2.6,23.0,238.0,289.37,229.17
2016,5,12,8,15,41.5,177.0,2.6,23.5,196.5,220.6,172.74
2016,5,12,8,30,0.0,155.0,2.6,24.0,155.0,143.3,109.5
2016,5,12,8,45,0.0,138.0,2.6,24.5,138.0,125.41,94.92
2016,5,12,9,0,0.0,121.0,2.6,25.0,121.0,108.67,81.26
2016,5,12,9,15,0.0,113.0,2.55,25.5,113.0,101.02,74.85
2016,5,12,9,30,0.0,105.0,2.5,26.0,105.0,93.6,68.67
2016,5,12,9,45,10.0,198.0,2.45,26.5,206.5,191.1,144.21
2016,5,12,10,0,20.0,291.0,2.4,27.0,308.0,290.84,218.67
2016,5,12,10,15,205.5,334.5,2.3,27.0,513.0,568.42,424.27
2016,5,12,10,30,391.0,378.0,2.2,27.0,718.0,792.57,578.11
2016,5,12,10,45,536.5,317.0,2.15,27.5,800.0,877.85,633.72
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,947.86,679.1
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,936.84,670.1
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,922.72,660.01
2016,5,12,11,45,583.5,346.5,2.0,28.0,907.0,878.09,627.33
2016,5,12,12,0,474.0,432.0,2.0,28.0,893.0,832.69,594.36
2016,5,12,12,15,326.5,469.5,2.0,28.0,788.0,712.86,512.41
2016,5,12,12,30,179.0,507.0,2.0,28.0,683.0,602.26,435.04
2016,5,12,12,45,229.5,496.0,2.0,28.5,720.5,617.12,445.95
2016,5,12,13,0,280.0,485.0,2.0,29.0,758.0,625.8,451.51
2016,5,12,13,15,193.0,481.5,2.05,29.0,668.5,544.67,394.52
2016,5,12,13,30,106.0,478.0,2.1,29.0,579.0,473.35,344.06
2016,5,12,13,45,183.0,466.0,2.15,29.0,635.5,493.71,359.66
2016,5,12,14,0,260.0,454.0,2.2,29.0,692.0,503.88,366.89
2016,5,12,14,15,468.5,345.0,2.2,28.5,757.5,501.99,366.17
2016,5,12,14,30,677.0,236.0,2.2,28.0,823.0,482.29,350.13
2016,5,12,14,45,642.5,245.0,2.25,28.0,784.0,434.23,312.27
2016,5,12,15,0,608.0,254.0,2.3,28.0,745.0,389.48,276.47
2016,5,12,15,15,592.0,247.0,2.25,28.0,705.0,343.56,239.11
2016,5,12,15,30,576.0,240.0,2.2,28.0,665.0,296.95,201.42
2016,5,12,15,45,566.0,227.0,2.2,28.0,622.0,249.21,163.78
2016,5,12,16,0,556.0,214.0,2.2,28.0,579.0,202.84,129.88
2016,5,12,16,15,413.5,227.0,2.15,27.5,486.5,166.5,113.41
2016,5,12,16,30,271.0,240.0,2.1,27.0,394.0,157.74,124.94
2016,5,12,16,45,221.0,219.5,2.05,26.5,337.0,156.31,124.5
2016,5,12,17,0,171.0,199.0,2.0,26.0,280.0,143.37,114.59
2016,5,12,17,15,147.0,178.5,1.75,25.5,242.0,130.21,104.32
2016,5,12,17,30,123.0,158.0,1.5,25.0,204.0,116.59,93.48
2016,5,12,17,45,104.0,132.5,1.3,25.0,167.0,99.58,79.37
2016,5,12,18,0,85.0,107.0,1.1,25.0,130.0,82.0,64.51
2016,5,12,18,15,60.0,82.0,1.05,24.5,96.0,65.98,50.77
2016,5,12,18,30,35.0,57.0,1.0,24.0,62.0,46.98,34.17
2016,5,12,18,45,17.5,34.0,1.0,23.5,36.5,28.92,17.96
2016,5,12,19,0,0.0,11.0,1.0,23.0,11.0,9.67,0.0
2016,5,12,19,15,0.0,5.5,1.1,22.5,5.5,5.0,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
