Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,9.9,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,20.23,3.43
2016,5,13,6,15,54.5,41.0,2.6,19.0,49.0,97.18,73.32
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,162.99,130.61
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.5,236.59,193.09
2016,5,13,7,0,200.0,122.0,2.7,20.0,177.0,325.96,266.22
2016,5,13,7,15,247.0,144.0,2.7,20.5,227.0,394.21,320.32
2016,5,13,7,30,294.0,166.0,2.7,21.0,277.0,465.09,374.58
2016,5,13,7,45,338.0,182.5,2.75,21.5,329.0,528.21,421.32
2016,5,13,8,0,382.0,199.0,2.8,22.0,381.0,593.11,468.02
2016,5,13,8,15,414.5,212.5,2.75,22.5,431.5,644.76,503.22
2016,5,13,8,30,447.0,226.0,2.7,23.0,482.0,714.34,549.91
2016,5,13,8,45,479.0,234.0,2.7,23.5,531.5,759.81,579.1
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,804.29,607.21
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,836.99,625.93
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,867.73,643.06
2016,5,13,9,45,576.0,262.0,2.4,25.5,711.0,892.3,655.99
2016,5,13,10,0,599.0,265.0,2.3,26.0,752.0,918.32,669.62
2016,5,13,10,15,355.0,347.0,2.15,26.0,639.0,732.31,537.39
2016,5,13,10,30,111.0,429.0,2.0,26.0,526.0,534.43,393.51
2016,5,13,10,45,96.0,437.0,1.95,26.5,523.0,521.42,383.6
2016,5,13,11,0,81.0,445.0,1.9,27.0,520.0,508.37,372.59
2016,5,13,11,15,87.0,449.5,1.85,27.0,531.5,511.99,374.8
2016,5,13,11,30,93.0,454.0,1.8,27.0,543.0,514.99,376.49
2016,5,13,11,45,412.0,347.5,1.75,27.5,748.0,722.91,525.78
2016,5,13,12,0,731.0,241.0,1.7,28.0,953.0,886.91,635.88
2016,5,13,12,15,732.0,241.5,1.65,28.0,956.5,858.07,614.49
2016,5,13,12,30,733.0,242.0,1.6,28.0,960.0,826.96,593.49
2016,5,13,12,45,525.5,359.0,1.6,28.0,873.0,732.7,526.67
2016,5,13,13,0,318.0,476.0,1.6,28.0,786.0,646.83,465.02
2016,5,13,13,15,225.0,480.5,1.6,28.0,699.0,566.45,409.4
2016,5,13,13,30,132.0,485.0,1.6,28.0,612.0,491.32,356.53
2016,5,13,13,45,286.5,436.0,1.6,28.0,701.5,527.51,383.88
2016,5,13,14,0,441.0,387.0,1.6,28.0,791.0,549.16,398.84
2016,5,13,14,15,481.5,361.5,1.55,28.0,790.5,521.25,377.56
2016,5,13,14,30,522.0,336.0,1.5,28.0,790.0,489.29,352.85
2016,5,13,14,45,469.5,334.0,1.5,28.0,729.5,432.49,310.7
2016,5,13,15,0,417.0,332.0,1.5,28.0,669.0,381.1,272.32
2016,5,13,15,15,375.0,328.5,1.45,28.0,620.0,346.11,245.5
2016,5,13,15,30,333.0,325.0,1.4,28.0,571.0,306.95,216.2
2016,5,13,15,45,320.0,304.5,1.4,28.0,529.0,266.78,186.06
2016,5,13,16,0,307.0,284.0,1.4,28.0,487.0,228.47,158.71
2016,5,13,16,15,213.5,268.0,1.3,27.5,403.5,200.86,144.91
2016,5,13,16,30,120.0,252.0,1.2,27.0,320.0,173.7,137.33
2016,5,13,16,45,306.5,199.0,1.2,27.0,349.5,135.77,107.19
2016,5,13,17,0,493.0,146.0,1.2,27.0,379.0,97.49,76.19
2016,5,13,17,15,427.0,144.5,1.05,26.5,327.5,98.56,77.59
2016,5,13,17,30,361.0,143.0,0.9,26.0,276.0,104.12,82.63
2016,5,13,17,45,316.5,124.5,0.8,25.5,227.0,92.08,72.85
2016,5,13,18,0,272.0,106.0,0.7,25.0,178.0,79.56,62.43
2016,5,13,18,15,210.5,84.5,0.75,24.5,132.5,64.47,49.51
2016,5,13,18,30,149.0,63.0,0.8,24.0,87.0,48.89,35.82
2016,5,13,18,45,74.5,40.0,0.85,24.0,52.0,32.61,21.01
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.94,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,5.5,1.3,19.5,5.5,5.0,0.0
2016,5,14,6,0,0.0,11.0,1.4,20.0,11.0,9.67,0.0
2016,5,14,6,15,0.0,28.0,1.45,20.0,28.0,24.69,14.21
2016,5,14,6,30,0.0,45.0,1.5,20.0,45.0,41.96,29.12
2016,5,14,6,45,0.0,67.0,1.55,20.5,67.0,64.89,48.48
2016,5,14,7,0,0.0,89.0,1.6,21.0,89.0,87.05,66.88
2016,5,14,7,15,6.0,110.0,1.45,21.5,112.5,112.29,87.59
2016,5,14,7,30,12.0,131.0,1.3,22.0,136.0,137.65,107.9
2016,5,14,7,45,58.5,167.0,1.2,23.0,194.5,230.84,182.49
2016,5,14,8,0,105.0,203.0,1.1,24.0,253.0,313.98,245.89
2016,5,14,8,15,85.0,223.0,0.95,24.0,267.0,316.55,245.28
2016,5,14,8,30,65.0,243.0,0.8,24.0,281.0,317.83,244.07
2016,5,14,8,45,52.0,256.0,0.65,24.5,288.0,316.46,240.73
2016,5,14,9,0,39.0,269.0,0.5,25.0,295.0,314.72,237.12
2016,5,14,9,15,32.0,275.0,0.4,25.0,297.5,310.74,232.86
2016,5,14,9,30,25.0,281.0,0.3,25.0,300.0,289.66,216.26
2016,5,14,9,45,31.0,308.5,0.25,25.5,333.0,339.38,251.24
2016,5,14,10,0,37.0,336.0,0.2,26.0,366.0,371.22,272.22
2016,5,14,10,15,32.0,338.0,0.2,26.0,365.0,364.44,266.45
2016,5,14,10,30,27.0,340.0,0.2,26.0,364.0,357.81,261.22
2016,5,14,10,45,24.5,338.0,0.25,26.0,360.5,349.76,255.42
2016,5,14,11,0,22.0,336.0,0.3,26.0,357.0,329.2,240.83
2016,5,14,11,15,22.5,345.0,0.4,25.5,366.5,336.21,246.66
2016,5,14,11,30,23.0,354.0,0.5,25.0,376.0,343.01,252.16
2016,5,14,11,45,18.0,303.5,0.6,25.0,321.0,290.04,214.24
2016,5,14,12,0,13.0,253.0,0.7,25.0,266.0,238.36,176.84
2016,5,14,12,15,13.5,259.0,0.8,24.5,272.5,242.99,181.0
2016,5,14,12,30,14.0,265.0,0.9,24.0,279.0,247.41,184.74
2016,5,14,12,45,16.0,293.5,1.0,24.0,309.5,272.58,203.48
2016,5,14,13,0,18.0,322.0,1.1,24.0,340.0,296.99,221.48
2016,5,14,13,15,16.5,298.0,1.2,23.5,314.0,273.09,204.4
2016,5,14,13,30,15.0,274.0,1.3,23.0,288.0,249.64,187.64
2016,5,14,13,45,19.0,307.5,1.4,23.0,325.5,278.5,209.49
2016,5,14,14,0,23.0,341.0,1.5,23.0,363.0,305.93,229.94
2016,5,14,14,15,59.0,381.5,1.5,23.0,434.0,343.88,257.96
2016,5,14,14,30,95.0,422.0,1.5,23.0,505.0,382.19,285.47
2016,5,14,14,45,134.0,410.0,1.55,23.0,521.5,368.87,275.01
2016,5,14,15,0,173.0,398.0,1.6,23.0,538.0,360.23,267.54
2016,5,14,15,15,259.5,360.0,1.6,22.5,558.0,333.85,245.37
2016,5,14,15,30,346.0,322.0,1.6,22.0,578.0,308.74,222.69
2016,5,14,15,45,376.5,290.5,1.6,22.0,553.0,268.76,189.98
2016,5,14,16,0,407.0,259.0,1.6,22.0,528.0,216.23,149.05
2016,5,14,16,15,354.5,247.5,1.45,22.0,468.5,187.21,133.17
2016,5,14,16,30,302.0,236.0,1.3,22.0,409.0,155.68,125.4
2016,5,14,16,45,154.0,195.5,1.15,22.0,283.5,141.99,114.56
2016,5,14,17,0,6.0,155.0,1.0,22.0,158.0,128.84,104.02
2016,5,14,17,15,3.0,135.5,0.8,21.5,137.0,113.32,91.54
2016,5,14,17,30,0.0,116.0,0.6,21.0,116.0,97.65,78.72
2016,5,14,17,45,0.0,95.5,0.45,21.0,95.5,81.12,64.79
2016,5,14,18,0,0.0,75.0,0.3,21.0,75.0,64.4,50.45
2016,5,14,18,15,0.0,56.0,0.5,20.5,56.0,48.65,36.76
2016,5,14,18,30,0.0,37.0,0.7,20.0,37.0,32.65,22.57
2016,5,14,18,45,0.0,22.5,0.9,20.0,22.5,19.82,10.89
2016,5,14,19,0,0.0,8.0,1.1,20.0,8.0,7.02,0.0
2016,5,14,19,15,0.0,4.0,1.35,19.5,4.0,3.64,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.64,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,7.02,0.0
2016,5,15,6,15,0.0,22.0,3.05,15.0,22.0,19.37,10.24
2016,5,15,6,30,0.0,36.0,3.1,15.0,36.0,31.75,21.17
2016,5,15,6,45,0.0,53.5,3.15,15.0,53.5,48.4,35.63
2016,5,15,7,0,0.0,71.0,3.2,15.0,71.0,65.53,50.35
2016,5,15,7,15,0.0,64.5,3.25,15.0,64.5,57.0,43.08
2016,5,15,7,30,0.0,58.0,3.3,15.0,58.0,51.22,38.07
2016,5,15,7,45,0.0,81.5,3.35,15.5,81.5,72.36,55.67
2016,5,15,8,0,0.0,105.0,3.4,16.0,105.0,94.95,74.16
2016,5,15,8,15,9.0,154.5,3.4,16.5,159.5,152.62,121.53
2016,5,15,8,30,18.0,204.0,3.4,17.0,214.0,211.43,168.62
2016,5,15,8,45,17.5,218.5,3.45,17.5,229.0,223.96,177.57
2016,5,15,9,0,17.0,233.0,3.5,18.0,244.0,236.46,186.52
2016,5,15,9,15,36.5,279.0,3.4,18.5,305.5,319.62,251.18
2016,5,15,9,30,56.0,325.0,3.3,19.0,367.0,386.66,301.58
2016,5,15,9,45,61.0,348.5,3.25,19.5,396.5,413.27,320.13
2016,5,15,10,0,66.0,372.0,3.2,20.0,426.0,439.24,338.13
2016,5,15,10,15,46.5,355.5,3.1,20.0,394.5,397.36,305.38
2016,5,15,10,30,27.0,339.0,3.0,20.0,363.0,356.75,273.76
2016,5,15,10,45,34.5,369.5,2.9,20.5,401.0,391.45,298.99
2016,5,15,11,0,42.0,400.0,2.8,21.0,439.0,425.03,322.71
2016,5,15,11,15,30.5,361.5,2.75,21.0,390.0,371.43,282.31
2016,5,15,11,30,19.0,323.0,2.7,21.0,341.0,310.55,236.44
2016,5,15,11,45,27.5,368.5,2.65,21.5,395.0,366.99,278.22
2016,5,15,12,0,36.0,414.0,2.6,22.0,449.0,412.2,310.57
2016,5,15,12,15,29.5,389.5,2.6,22.0,418.5,378.74,285.59
2016,5,15,12,30,23.0,365.0,2.6,22.0,388.0,343.49,259.49
2016,5,15,12,45,21.5,352.5,2.6,22.0,374.0,328.66,248.56
2016,5,15,13,0,20.0,340.0,2.6,22.0,360.0,314.11,237.75
2016,5,15,13,15,18.0,316.5,2.6,22.0,334.5,290.07,219.82
2016,5,15,13,30,16.0,293.0,2.6,22.0,309.0,266.53,202.22
2016,5,15,13,45,23.0,331.0,2.6,22.0,353.0,295.54,224.29
2016,5,15,14,0,30.0,369.0,2.6,22.0,397.0,325.19,246.5
2016,5,15,14,15,25.5,340.5,2.6,22.0,364.0,295.56,224.31
2016,5,15,14,30,21.0,312.0,2.6,22.0,331.0,275.43,209.39
2016,5,15,14,45,34.5,332.5,2.6,22.0,361.5,283.31,215.41
2016,5,15,15,0,48.0,353.0,2.6,22.0,392.0,296.57,225.23
2016,5,15,15,15,33.5,307.5,2.55,21.5,334.5,253.63,193.35
2016,5,15,15,30,19.0,262.0,2.5,21.0,277.0,223.36,171.21
2016,5,15,15,45,13.0,227.5,2.5,21.0,237.5,193.09,148.3
2016,5,15,16,0,7.0,193.0,2.5,21.0,198.0,163.72,125.95
2016,5,15,16,15,5.0,180.5,2.45,20.5,184.0,152.11,117.55
2016,5,15,16,30,3.0,168.0,2.4,20.0,170.0,140.73,114.31
2016,5,15,16,45,1.5,106.0,2.4,20.0,107.0,92.56,74.01
2016,5,15,17,0,0.0,44.0,2.4,20.0,44.0,38.84,28.14
2016,5,15,17,15,0.0,38.0,2.25,20.0,38.0,33.51,23.65
2016,5,15,17,30,0.0,32.0,2.1,20.0,32.0,28.19,19.1
2016,5,15,17,45,0.0,26.5,2.0,20.0,26.5,23.33,14.88
2016,5,15,18,0,0.0,21.0,1.9,20.0,21.0,18.47,10.61
2016,5,15,18,15,0.0,16.0,1.7,19.5,16.0,14.06,6.7
2016,5,15,18,30,0.0,11.0,1.5,19.0,11.0,9.65,2.75
2016,5,15,18,45,0.0,6.5,1.35,19.0,6.5,5.7,0.0
2016,5,15,19,0,0.0,2.0,1.2,19.0,2.0,1.75,0.0
2016,5,15,19,15,0.0,1.0,1.15,19.0,1.0,0.91,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,4.09,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,7.9,0.0
2016,5,16,6,15,0.0,22.5,2.95,18.0,22.5,19.81,10.46
2016,5,16,6,30,0.0,36.0,3.0,18.0,36.0,31.75,20.89
2016,5,16,6,45,0.0,52.5,3.15,18.0,52.5,47.18,34.16
2016,5,16,7,0,0.0,69.0,3.3,18.0,69.0,63.2,47.78
2016,5,16,7,15,0.0,87.0,3.3,18.5,87.0,80.66,62.26
2016,5,16,7,30,0.0,105.0,3.3,19.0,105.0,97.92,76.27
2016,5,16,7,45,18.5,145.5,3.35,19.5,155.0,155.99,124.17
2016,5,16,8,0,37.0,186.0,3.4,20.0,205.0,230.66,184.09
2016,5,16,8,15,19.0,172.0,3.3,20.0,181.5,180.36,142.37
2016,5,16,8,30,1.0,158.0,3.2,20.0,158.0,147.14,114.5
2016,5,16,8,45,1.0,158.5,3.1,20.5,159.0,146.49,113.4
2016,5,16,9,0,1.0,159.0,3.0,21.0,160.0,146.17,112.55
2016,5,16,9,15,5.5,187.5,2.9,21.5,191.5,177.78,137.12
2016,5,16,9,30,10.0,216.0,2.8,22.0,223.0,209.36,161.22
2016,5,16,9,45,18.5,265.5,2.75,22.5,280.0,265.59,203.95
2016,5,16,10,0,27.0,315.0,2.7,23.0,337.0,338.66,258.26
2016,5,16,10,15,22.0,303.0,2.5,23.0,321.5,302.8,230.33
2016,5,16,10,30,17.0,291.0,2.3,23.0,306.0,284.59,216.03
2016,5,16,10,45,33.0,352.5,2.15,23.5,383.0,372.75,281.04
2016,5,16,11,0,49.0,414.0,2.0,24.0,460.0,445.88,332.71
2016,5,16,11,15,41.0,405.5,1.85,24.5,444.5,424.55,315.41
2016,5,16,11,30,33.0,397.0,1.7,25.0,429.0,403.78,299.14
2016,5,16,11,45,69.5,445.5,1.6,25.5,513.5,478.09,351.82
2016,5,16,12,0,106.0,494.0,1.5,26.0,598.0,548.44,399.54
2016,5,16,12,15,63.0,418.5,1.4,26.0,480.5,433.73,317.92
2016,5,16,12,30,20.0,343.0,1.3,26.0,363.0,321.57,237.17
2016,5,16,12,45,28.0,379.5,1.25,26.0,407.5,358.4,264.26
2016,5,16,13,0,36.0,416.0,1.2,26.0,452.0,390.37,286.78
2016,5,16,13,15,26.5,360.5,1.3,26.0,387.0,331.17,244.45
2016,5,16,13,30,17.0,305.0,1.4,26.0,322.0,277.43,205.77
2016,5,16,13,45,17.0,304.5,1.5,26.5,321.5,274.84,203.91
2016,5,16,14,0,17.0,304.0,1.6,27.0,321.0,272.17,201.77
2016,5,16,14,15,15.5,285.5,1.75,27.0,300.5,253.86,188.57
2016,5,16,14,30,14.0,267.0,1.9,27.0,280.0,235.9,175.57
2016,5,16,14,45,51.5,326.0,2.1,27.0,369.0,285.54,212.42
2016,5,16,15,0,89.0,385.0,2.3,27.0,458.0,333.14,246.71
2016,5,16,15,15,157.5,367.5,2.4,26.5,488.0,320.36,235.65
2016,5,16,15,30,226.0,350.0,2.5,26.0,518.0,310.17,225.63
2016,5,16,15,45,225.5,326.0,2.7,26.0,484.5,275.97,199.51
2016,5,16,16,0,225.0,302.0,2.9,26.0,451.0,242.22,174.62
2016,5,16,16,15,191.5,279.0,2.95,25.5,398.5,207.27,152.07
2016,5,16,16,30,158.0,256.0,3.0,25.0,346.0,176.49,141.36
2016,5,16,16,45,168.0,229.0,3.1,25.0,316.5,161.14,129.36
2016,5,16,17,0,178.0,202.0,3.2,25.0,287.0,145.27,116.78
2016,5,16,17,15,168.0,178.0,3.15,24.5,250.0,130.26,104.94
2016,5,16,17,30,158.0,154.0,3.1,24.0,213.0,114.68,92.4
2016,5,16,17,45,323.0,114.0,3.1,23.5,209.5,85.19,67.75
2016,5,16,18,0,488.0,74.0,3.1,23.0,206.0,55.45,42.39
2016,5,16,18,15,411.5,63.0,3.0,22.5,156.5,48.58,36.39
2016,5,16,18,30,335.0,52.0,2.9,22.0,107.0,39.78,28.45
2016,5,16,18,45,227.0,36.5,2.8,21.5,67.5,28.32,17.91
2016,5,16,19,0,119.0,21.0,2.7,21.0,28.0,16.49,2.29
2016,5,16,19,15,59.5,10.5,2.65,20.5,14.0,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.15,16.5,1.5,1.36,0.0
2016,5,17,6,0,0.0,3.0,2.6,17.0,3.0,2.63,0.0
2016,5,17,6,15,0.0,7.0,2.7,17.0,7.0,6.14,0.0
2016,5,17,6,30,0.0,11.0,2.8,17.0,11.0,9.65,2.46
2016,5,17,6,45,0.0,16.5,2.95,17.5,16.5,14.5,6.65
2016,5,17,7,0,0.0,22.0,3.1,18.0,22.0,19.35,10.79
2016,5,17,7,15,1.0,73.0,3.15,18.5,73.5,66.36,50.37
2016,5,17,7,30,2.0,124.0,3.2,19.0,125.0,120.75,95.22
2016,5,17,7,45,1.0,69.5,3.25,19.5,70.0,62.32,46.43
2016,5,17,8,0,0.0,15.0,3.3,20.0,15.0,13.21,5.38
2016,5,17,8,15,1.0,88.5,3.3,20.5,89.5,79.34,59.88
2016,5,17,8,30,2.0,162.0,3.3,21.0,164.0,152.14,118.26
2016,5,17,8,45,14.5,208.0,3.3,21.5,218.0,209.94,163.79
2016,5,17,9,0,27.0,254.0,3.3,22.0,272.0,285.47,221.94
2016,5,17,9,15,13.5,190.0,3.2,22.0,199.0,188.2,145.2
2016,5,17,9,30,0.0,126.0,3.1,22.0,126.0,113.06,85.21
2016,5,17,9,45,10.0,208.0,3.05,22.5,216.0,200.68,154.02
2016,5,17,10,0,20.0,290.0,3.0,23.0,306.0,289.71,221.63
2016,5,17,10,15,20.0,299.0,2.95,23.0,316.0,296.86,226.31
2016,5,17,10,30,20.0,308.0,2.9,23.0,326.0,303.95,231.2
2016,5,17,10,45,16.0,272.5,2.9,23.5,287.5,264.69,200.78
2016,5,17,11,0,12.0,237.0,2.9,24.0,249.0,226.55,171.29
2016,5,17,11,15,13.0,252.5,2.85,24.0,265.5,241.02,182.16
2016,5,17,11,30,14.0,268.0,2.8,24.0,282.0,255.21,192.67
2016,5,17,11,45,25.5,343.5,2.8,24.5,369.0,341.68,256.77
2016,5,17,12,0,37.0,419.0,2.8,25.0,456.0,417.77,311.42
2016,5,17,12,15,89.5,463.5,2.75,25.0,552.5,497.29,369.3
2016,5,17,12,30,142.0,508.0,2.7,25.0,649.0,573.43,423.32
2016,5,17,12,45,474.0,343.5,2.7,25.0,807.5,680.77,505.97
2016,5,17,13,0,806.0,179.0,2.7,25.0,966.0,758.47,564.8
2016,5,17,13,15,803.0,178.5,2.7,25.0,954.0,717.81,534.86
2016,5,17,13,30,800.0,178.0,2.7,25.0,942.0,675.78,504.26
2016,5,17,13,45,521.0,319.0,2.7,25.5,812.5,577.42,428.93
2016,5,17,14,0,242.0,460.0,2.7,26.0,683.0,507.54,374.62
2016,5,17,14,15,125.0,322.5,2.7,25.5,437.5,326.9,244.41
2016,5,17,14,30,8.0,185.0,2.7,25.0,192.0,165.17,123.51
2016,5,17,14,45,66.0,290.5,2.7,25.0,344.5,265.12,199.4
2016,5,17,15,0,124.0,396.0,2.7,25.0,497.0,342.86,255.73
2016,5,17,15,15,159.0,375.0,2.7,25.0,498.0,325.98,241.47
2016,5,17,15,30,194.0,354.0,2.7,25.0,499.0,305.49,224.31
2016,5,17,15,45,102.5,283.5,2.7,25.0,360.0,227.86,168.8
2016,5,17,16,0,11.0,213.0,2.7,25.0,221.0,179.39,135.92
2016,5,17,16,15,7.5,192.0,2.7,24.5,197.5,160.94,122.53
2016,5,17,16,30,4.0,171.0,2.7,24.0,174.0,143.05,114.44
2016,5,17,16,45,2.0,138.0,2.75,24.0,139.5,117.52,93.69
2016,5,17,17,0,0.0,105.0,2.8,24.0,105.0,91.27,72.05
2016,5,17,17,15,0.0,91.5,2.75,23.5,91.5,79.97,62.92
2016,5,17,17,30,0.0,78.0,2.7,23.0,78.0,68.56,53.53
2016,5,17,17,45,0.0,64.5,2.65,23.0,64.5,57.0,43.74
2016,5,17,18,0,0.0,51.0,2.6,23.0,51.0,45.02,33.42
2016,5,17,18,15,0.0,38.5,2.6,22.5,38.5,33.94,23.78
2016,5,17,18,30,0.0,26.0,2.6,22.0,26.0,22.89,14.02
2016,5,17,18,45,0.0,16.0,2.6,22.0,16.0,14.06,6.07
2016,5,17,19,0,0.0,6.0,2.6,22.0,6.0,5.26,0.0
2016,5,17,19,15,0.0,3.0,2.65,21.5,3.0,2.73,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,7.28,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,14.09,3.18
2016,5,18,6,15,6.0,37.5,3.9,15.0,38.5,41.09,28.32
2016,5,18,6,30,12.0,59.0,3.9,15.0,61.0,68.46,52.41
2016,5,18,6,45,29.0,81.0,3.9,15.5,88.5,112.9,90.89
2016,5,18,7,0,46.0,103.0,3.9,16.0,116.0,150.32,122.93
2016,5,18,7,15,51.5,128.5,3.95,16.0,146.0,183.96,150.98
2016,5,18,7,30,57.0,154.0,4.0,16.0,176.0,217.13,178.06
2016,5,18,7,45,28.5,125.5,4.1,16.5,136.5,152.69,123.26
2016,5,18,8,0,0.0,97.0,4.2,17.0,97.0,86.97,67.17
2016,5,18,8,15,0.0,126.0,4.1,17.0,126.0,114.98,90.07
2016,5,18,8,30,0.0,155.0,4.0,17.0,155.0,143.08,112.65
2016,5,18,8,45,2.5,168.5,3.95,17.5,170.5,157.89,124.1
2016,5,18,9,0,5.0,182.0,3.9,18.0,186.0,172.74,135.49
2016,5,18,9,15,26.5,250.5,3.8,18.5,270.5,277.82,218.68
2016,5,18,9,30,48.0,319.0,3.7,19.0,355.0,371.67,290.36
2016,5,18,9,45,49.5,339.0,3.65,19.5,378.0,391.0,303.41
2016,5,18,10,0,51.0,359.0,3.6,20.0,401.0,409.84,316.21
2016,5,18,10,15,66.0,388.5,3.5,20.5,445.5,451.81,346.51
2016,5,18,10,30,81.0,418.0,3.4,21.0,490.0,492.67,375.37
2016,5,18,10,45,257.0,405.0,3.3,21.5,641.0,677.51,512.06
2016,5,18,11,0,433.0,392.0,3.2,22.0,792.0,836.87,623.51
2016,5,18,11,15,339.0,437.5,3.15,22.0,754.5,765.81,569.95
2016,5,18,11,30,245.0,483.0,3.1,22.0,717.0,696.33,518.66
2016,5,18,11,45,142.5,455.0,3.05,22.5,592.0,562.74,421.13
2016,5,18,12,0,40.0,427.0,3.0,23.0,467.0,427.88,320.65
2016,5,18,12,15,135.0,465.5,2.95,23.0,598.5,542.99,406.57
2016,5,18,12,30,230.0,504.0,2.9,23.0,730.0,642.43,477.63
2016,5,18,12,45,174.0,501.0,2.85,23.5,671.5,578.93,429.9
2016,5,18,13,0,118.0,498.0,2.8,24.0,613.0,519.48,385.81
2016,5,18,13,15,173.0,491.5,2.8,24.0,658.5,539.89,401.57
2016,5,18,13,30,228.0,485.0,2.8,24.0,704.0,555.51,413.08
2016,5,18,13,45,221.0,475.0,2.8,24.0,683.0,525.34,391.03
2016,5,18,14,0,214.0,465.0,2.8,24.0,662.0,495.8,369.46
2016,5,18,14,15,177.0,450.5,2.85,24.0,610.0,448.29,334.71
2016,5,18,14,30,140.0,436.0,2.9,24.0,558.0,404.73,302.76
2016,5,18,14,45,444.0,306.5,2.95,24.0,672.0,406.11,300.78
2016,5,18,15,0,748.0,177.0,3.0,24.0,786.0,387.84,279.11
2016,5,18,15,15,384.0,221.0,3.1,23.5,533.0,269.49,194.74
2016,5,18,15,30,20.0,265.0,3.2,23.0,280.0,226.14,172.22
2016,5,18,15,45,15.0,237.0,3.3,23.0,248.5,200.84,153.3
2016,5,18,16,0,10.0,209.0,3.4,23.0,217.0,176.36,134.88
2016,5,18,16,15,23.5,217.5,3.5,22.5,232.5,180.62,138.64
2016,5,18,16,30,37.0,226.0,3.6,22.0,248.0,169.83,137.68
2016,5,18,16,45,28.5,199.5,3.7,22.0,215.5,152.1,123.46
2016,5,18,17,0,20.0,173.0,3.8,22.0,183.0,141.79,115.32
2016,5,18,17,15,15.0,152.0,3.8,21.5,159.5,125.33,102.07
2016,5,18,17,30,10.0,131.0,3.8,21.0,136.0,108.71,88.45
2016,5,18,17,45,5.0,110.0,3.8,20.5,112.5,91.93,74.42
2016,5,18,18,0,0.0,89.0,3.8,20.0,89.0,75.02,59.95
2016,5,18,18,15,0.0,67.5,3.75,19.5,67.5,57.59,44.71
2016,5,18,18,30,0.0,46.0,3.7,19.0,46.0,39.94,29.01
2016,5,18,18,45,0.0,29.0,3.65,19.0,29.0,25.57,15.92
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,10.55,0.41
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,5.46,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.91,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.75,0.0
2016,5,19,6,15,0.0,5.0,2.75,15.0,5.0,4.38,0.0
2016,5,19,6,30,0.0,8.0,2.9,15.0,8.0,7.02,0.29
2016,5,19,6,45,0.0,11.5,3.1,15.0,11.5,10.1,2.99
2016,5,19,7,0,0.0,15.0,3.3,15.0,15.0,13.18,5.67
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,11.87,4.54
2016,5,19,7,30,0.0,12.0,3.0,15.0,12.0,10.55,3.39
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,18.94,10.49
2016,5,19,8,0,0.0,31.0,2.9,16.0,31.0,27.34,17.5
2016,5,19,8,15,0.0,37.5,3.0,16.0,37.5,33.11,22.26
2016,5,19,8,30,0.0,44.0,3.1,16.0,44.0,38.89,27.0
2016,5,19,8,45,0.0,58.5,3.25,16.0,58.5,51.77,37.61
2016,5,19,9,0,0.0,73.0,3.4,16.0,73.0,64.69,48.16
2016,5,19,9,15,0.0,67.5,3.3,16.0,67.5,59.84,44.01
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,54.98,39.89
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,69.71,51.77
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,84.58,63.63
2016,5,19,10,15,0.0,105.0,2.85,17.0,105.0,93.75,70.91
2016,5,19,10,30,0.0,115.0,2.6,17.0,115.0,102.9,78.14
2016,5,19,10,45,2.0,134.5,2.35,17.5,137.0,122.65,93.74
2016,5,19,11,0,4.0,154.0,2.1,18.0,159.0,142.3,109.06
2016,5,19,11,15,194.5,291.0,2.25,18.0,478.0,482.01,374.85
2016,5,19,11,30,385.0,428.0,2.4,18.0,797.0,784.75,591.18
2016,5,19,11,45,330.5,458.5,2.55,18.5,778.0,745.9,559.32
2016,5,19,12,0,276.0,489.0,2.7,19.0,759.0,707.04,530.18
2016,5,19,12,15,234.5,499.0,2.6,19.5,729.5,658.32,493.49
2016,5,19,12,30,193.0,509.0,2.5,20.0,700.0,616.52,461.66
2016,5,19,12,45,234.5,499.0,2.45,20.5,729.5,624.96,467.53
2016,5,19,13,0,276.0,489.0,2.4,21.0,759.0,627.77,468.89
2016,5,19,13,15,547.5,330.5,2.25,21.5,857.0,667.91,500.79
2016,5,19,13,30,819.0,172.0,2.1,22.0,955.0,684.96,514.14
2016,5,19,13,45,514.5,319.0,1.95,22.5,807.5,574.56,428.92
2016,5,19,14,0,210.0,466.0,1.8,23.0,660.0,494.6,366.81
2016,5,19,14,15,138.5,436.5,1.8,23.0,563.0,418.74,312.22
2016,5,19,14,30,67.0,407.0,1.8,23.0,466.0,359.5,269.29
2016,5,19,14,45,78.5,397.0,1.8,23.0,463.5,348.23,261.11
2016,5,19,15,0,90.0,387.0,1.8,23.0,461.0,335.61,251.48
2016,5,19,15,15,50.5,307.0,1.7,23.0,348.5,258.95,194.95
2016,5,19,15,30,11.0,227.0,1.6,23.0,236.0,194.94,147.79
2016,5,19,15,45,14.5,230.0,1.5,23.0,240.5,195.56,148.56
2016,5,19,16,0,18.0,233.0,1.4,23.0,245.0,195.19,148.47
2016,5,19,16,15,50.0,241.5,1.4,22.5,271.0,187.41,142.24
2016,5,19,16,30,82.0,250.0,1.4,22.0,297.0,184.44,148.96
2016,5,19,16,45,42.0,199.5,1.45,22.0,223.5,152.28,123.05
2016,5,19,17,0,2.0,149.0,1.5,22.0,150.0,124.7,100.62
2016,5,19,17,15,1.0,130.5,1.5,21.5,131.0,109.89,88.76
2016,5,19,17,30,0.0,112.0,1.5,21.0,112.0,94.93,76.52
2016,5,19,17,45,236.0,95.0,1.5,21.0,160.0,71.8,56.86
2016,5,19,18,0,472.0,78.0,1.5,21.0,208.0,58.45,45.37
2016,5,19,18,15,398.5,66.5,1.45,20.5,159.0,49.85,37.84
2016,5,19,18,30,325.0,55.0,1.4,20.0,110.0,41.94,30.66
2016,5,19,18,45,223.5,39.0,1.4,19.5,70.5,30.18,19.83
2016,5,19,19,0,122.0,23.0,1.4,19.0,31.0,18.03,5.37
2016,5,19,19,15,61.0,11.5,1.55,18.5,15.5,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,63.0,12.5,1.6,13.5,17.0,45.9,0.0
2016,5,20,6,0,126.0,25.0,1.8,14.0,34.0,136.63,86.49
2016,5,20,6,15,226.5,41.0,1.8,14.5,74.5,231.25,186.42
2016,5,20,6,30,327.0,57.0,1.8,15.0,115.0,328.37,270.94
2016,5,20,6,45,403.0,68.5,1.85,15.5,165.0,409.5,339.32
2016,5,20,7,0,479.0,80.0,1.9,16.0,215.0,502.37,413.68
2016,5,20,7,15,265.0,115.0,1.9,16.5,192.5,367.32,302.67
2016,5,20,7,30,51.0,150.0,1.9,17.0,170.0,206.3,166.99
2016,5,20,7,45,133.5,177.0,1.95,17.5,239.5,324.63,263.87
2016,5,20,8,0,216.0,204.0,2.0,18.0,309.0,431.59,347.3
2016,5,20,8,15,184.5,232.0,2.0,18.5,329.0,436.99,347.63
2016,5,20,8,30,153.0,260.0,2.0,19.0,349.0,439.62,346.42
2016,5,20,8,45,129.5,283.0,2.0,20.0,363.5,441.54,344.4
2016,5,20,9,0,106.0,306.0,2.0,21.0,378.0,423.24,327.58
2016,5,20,9,15,134.5,332.5,2.0,21.0,429.5,496.56,381.35
2016,5,20,9,30,163.0,359.0,2.0,21.0,481.0,550.76,419.81
2016,5,20,9,45,168.5,380.5,2.05,21.5,513.0,575.19,435.28
2016,5,20,10,0,174.0,402.0,2.1,22.0,545.0,598.5,450.02
2016,5,20,10,15,500.5,275.5,2.1,22.5,709.5,820.55,611.47
2016,5,20,10,30,827.0,149.0,2.1,23.0,874.0,1005.37,732.14
2016,5,20,10,45,833.5,150.5,2.15,23.5,901.5,1000.9,725.48
2016,5,20,11,0,840.0,152.0,2.2,24.0,929.0,981.36,711.35
2016,5,20,11,15,844.5,153.0,2.15,24.0,948.5,968.07,701.81
2016,5,20,11,30,849.0,154.0,2.1,24.0,968.0,951.56,690.25
2016,5,20,11,45,860.5,148.5,2.1,24.5,982.0,932.56,676.42
2016,5,20,12,0,872.0,143.0,2.1,25.0,996.0,910.4,660.66
2016,5,20,12,15,872.5,143.0,2.05,25.0,999.5,880.42,640.7
2016,5,20,12,30,873.0,143.0,2.0,25.0,1003.0,848.06,619.23
2016,5,20,12,45,871.0,143.0,2.0,25.5,998.0,811.61,594.29
2016,5,20,13,0,869.0,143.0,2.0,26.0,993.0,773.34,568.08
2016,5,20,13,15,866.0,142.5,2.0,26.0,980.5,732.21,539.63
2016,5,20,13,30,863.0,142.0,2.0,26.0,968.0,689.48,509.06
2016,5,20,13,45,858.0,140.5,2.0,26.0,947.0,643.29,475.37
2016,5,20,14,0,853.0,139.0,2.0,26.0,926.0,595.98,440.0
2016,5,20,14,15,845.5,137.5,2.0,26.0,898.0,546.42,402.04
2016,5,20,14,30,838.0,136.0,2.0,26.0,870.0,496.33,362.59
2016,5,20,14,45,827.5,134.5,2.0,26.0,835.0,444.69,320.91
2016,5,20,15,0,817.0,133.0,2.0,26.0,800.0,387.37,274.07
2016,5,20,15,15,804.5,130.5,2.05,26.0,759.5,334.25,229.52
2016,5,20,15,30,792.0,128.0,2.1,26.0,719.0,282.1,185.46
2016,5,20,15,45,776.0,124.5,2.15,26.0,673.0,229.75,142.35
2016,5,20,16,0,760.0,121.0,2.2,26.0,627.0,179.19,103.68
2016,5,20,16,15,739.5,117.0,2.2,25.5,577.5,129.91,72.88
2016,5,20,16,30,719.0,113.0,2.2,25.0,528.0,75.52,58.01
2016,5,20,16,45,691.0,108.0,2.25,25.0,475.5,68.19,52.13
2016,5,20,17,0,663.0,103.0,2.3,25.0,423.0,67.32,51.62
2016,5,20,17,15,626.0,97.0,2.15,24.5,369.0,65.52,50.41
2016,5,20,17,30,589.0,91.0,2.0,24.0,315.0,63.58,49.05
2016,5,20,17,45,537.0,83.0,1.9,24.0,262.5,59.83,45.97
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,55.88,42.61
2016,5,20,18,15,412.5,64.0,1.65,23.0,160.5,49.06,36.76
2016,5,20,18,30,340.0,53.0,1.5,22.0,111.0,40.43,29.11
2016,5,20,18,45,234.5,38.0,1.4,21.5,71.0,29.4,19.03
2016,5,20,19,0,129.0,23.0,1.3,21.0,31.0,18.02,5.81
2016,5,20,19,15,64.5,11.5,1.35,21.0,15.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.0,11.5,1.9,19.5,12.5,20.88,0.0
2016,5,21,6,0,38.0,23.0,2.1,20.0,25.0,56.83,32.78
2016,5,21,6,15,96.0,48.0,2.15,20.0,63.0,133.47,103.84
2016,5,21,6,30,154.0,73.0,2.2,20.0,101.0,220.36,177.85
2016,5,21,6,45,77.0,41.5,2.3,20.5,55.5,114.61,91.9
2016,5,21,7,0,0.0,10.0,2.4,21.0,10.0,8.78,1.72
2016,5,21,7,15,182.5,81.0,2.4,21.5,152.0,254.19,208.95
2016,5,21,7,30,365.0,152.0,2.4,22.0,294.0,505.31,405.62
2016,5,21,7,45,200.5,169.5,2.4,22.5,249.5,373.34,297.97
2016,5,21,8,0,36.0,187.0,2.4,23.0,205.0,230.32,180.54
2016,5,21,8,15,58.5,219.5,2.4,23.0,252.5,286.6,224.81
2016,5,21,8,30,81.0,252.0,2.4,23.0,300.0,343.11,267.76
2016,5,21,8,45,54.0,253.5,2.45,23.5,286.5,314.73,243.66
2016,5,21,9,0,27.0,255.0,2.5,24.0,273.0,286.31,219.91
2016,5,21,9,15,21.0,253.0,2.5,24.0,268.0,258.79,198.25
2016,5,21,9,30,15.0,251.0,2.5,24.0,263.0,249.02,190.13
2016,5,21,9,45,19.5,279.0,2.5,24.5,295.0,279.92,212.87
2016,5,21,10,0,24.0,307.0,2.5,25.0,327.0,310.51,234.92
2016,5,21,10,15,19.0,287.5,2.45,25.0,304.0,284.61,214.87
2016,5,21,10,30,14.0,268.0,2.4,25.0,281.0,259.54,195.62
2016,5,21,10,45,53.0,361.0,2.4,25.5,410.0,401.12,300.72
2016,5,21,11,0,92.0,454.0,2.4,26.0,539.0,528.2,390.51
2016,5,21,11,15,96.5,467.0,2.35,26.0,558.0,538.57,396.52
2016,5,21,11,30,101.0,480.0,2.3,26.0,577.0,548.0,402.55
2016,5,21,11,45,61.0,416.5,2.3,26.5,475.5,443.08,326.8
2016,5,21,12,0,21.0,353.0,2.3,27.0,374.0,336.04,248.52
2016,5,21,12,15,18.0,319.5,2.25,27.0,338.0,301.18,223.32
2016,5,21,12,30,15.0,286.0,2.2,27.0,302.0,267.02,198.19
2016,5,21,12,45,77.0,394.5,2.2,27.0,471.0,410.3,303.93
2016,5,21,13,0,139.0,503.0,2.2,27.0,640.0,539.74,395.11
2016,5,21,13,15,143.0,497.0,2.2,27.0,636.0,523.74,383.11
2016,5,21,13,30,147.0,491.0,2.2,27.0,632.0,507.43,371.7
2016,5,21,13,45,81.0,387.5,2.25,27.5,465.5,377.13,278.18
2016,5,21,14,0,15.0,284.0,2.3,28.0,299.0,254.61,188.35
2016,5,21,14,15,364.0,248.0,2.35,28.0,568.5,381.29,283.32
2016,5,21,14,30,713.0,212.0,2.4,28.0,838.0,488.89,356.74
2016,5,21,14,45,676.0,224.5,2.45,28.0,798.5,440.77,317.97
2016,5,21,15,0,639.0,237.0,2.5,28.0,759.0,395.99,281.95
2016,5,21,15,15,623.5,231.5,2.55,27.5,719.5,348.2,243.56
2016,5,21,15,30,608.0,226.0,2.6,27.0,680.0,302.09,206.21
2016,5,21,15,45,559.5,224.0,2.65,27.0,621.5,255.17,169.88
2016,5,21,16,0,511.0,222.0,2.7,27.0,563.0,211.59,138.51
2016,5,21,16,15,522.0,205.5,2.7,26.5,530.5,168.8,109.97
2016,5,21,16,30,533.0,189.0,2.7,26.0,498.0,125.27,90.01
2016,5,21,16,45,507.0,177.0,2.75,26.0,448.0,114.18,90.15
2016,5,21,17,0,481.0,165.0,2.8,26.0,398.0,109.23,86.41
2016,5,21,17,15,441.5,153.0,2.65,25.5,346.5,103.78,82.35
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,97.95,77.89
2016,5,21,17,45,346.5,126.5,2.45,25.0,244.0,93.54,74.38
2016,5,21,18,0,291.0,112.0,2.4,25.0,193.0,83.69,66.07
2016,5,21,18,15,230.5,91.5,2.35,24.5,146.5,69.42,53.86
2016,5,21,18,30,170.0,71.0,2.3,24.0,100.0,54.69,40.93
2016,5,21,18,45,105.0,46.5,2.3,23.5,62.0,36.66,24.91
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,18.67,6.59
2016,5,21,19,15,20.0,11.0,2.4,23.0,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.5,34.51,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,33.0,101.29,63.7
2016,5,22,6,15,170.5,46.0,2.3,21.0,72.0,189.07,148.74
2016,5,22,6,30,260.0,65.0,2.4,21.0,111.0,293.79,237.5
2016,5,22,6,45,328.5,79.5,2.5,21.5,159.0,370.47,301.31
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,452.27,366.67
2016,5,22,7,15,198.5,99.5,2.6,22.0,156.0,292.15,237.51
2016,5,22,7,30,0.0,105.0,2.6,22.0,105.0,97.57,74.76
2016,5,22,7,45,8.0,138.5,2.6,22.5,142.5,138.54,108.06
2016,5,22,8,0,16.0,172.0,2.6,23.0,180.0,179.8,140.58
2016,5,22,8,15,56.0,214.0,2.6,23.5,246.0,277.41,217.51
2016,5,22,8,30,96.0,256.0,2.6,24.0,312.0,362.18,281.96
2016,5,22,8,45,108.5,283.0,2.6,24.5,351.5,402.58,310.66
2016,5,22,9,0,121.0,310.0,2.6,25.0,391.0,461.14,352.15
2016,5,22,9,15,158.5,334.0,2.6,25.0,448.5,522.12,396.18
2016,5,22,9,30,196.0,358.0,2.6,25.0,506.0,582.75,439.09
2016,5,22,9,45,176.5,380.5,2.6,25.5,519.0,583.21,436.32
2016,5,22,10,0,157.0,403.0,2.6,26.0,532.0,582.32,433.08
2016,5,22,10,15,93.0,375.5,2.6,26.0,453.0,465.16,347.53
2016,5,22,10,30,29.0,348.0,2.6,26.0,374.0,367.82,274.8
2016,5,22,10,45,19.5,276.0,2.65,26.5,293.5,271.47,203.24
2016,5,22,11,0,10.0,204.0,2.7,27.0,213.0,194.07,144.63
2016,5,22,11,15,9.0,193.0,2.75,27.0,202.0,182.5,135.88
2016,5,22,11,30,8.0,182.0,2.8,27.0,191.0,171.06,127.09
2016,5,22,11,45,15.0,270.5,2.85,27.0,286.0,257.32,192.06
2016,5,22,12,0,22.0,359.0,2.9,27.0,381.0,342.4,254.52
2016,5,22,12,15,20.5,346.0,2.95,27.0,366.5,327.11,242.98
2016,5,22,12,30,19.0,333.0,3.0,27.0,352.0,312.05,231.95
2016,5,22,12,45,112.5,418.5,3.1,27.5,529.0,460.81,341.53
2016,5,22,13,0,206.0,504.0,3.2,28.0,706.0,590.91,433.03
2016,5,22,13,15,266.0,482.5,3.25,28.0,740.0,595.27,436.44
2016,5,22,13,30,326.0,461.0,3.3,28.0,774.0,597.51,438.58
2016,5,22,13,45,236.0,465.0,3.35,28.0,689.0,528.21,388.3
2016,5,22,14,0,146.0,469.0,3.4,28.0,604.0,461.46,339.94
2016,5,22,14,15,239.0,440.5,3.4,28.0,654.0,474.44,349.5
2016,5,22,14,30,332.0,412.0,3.4,28.0,704.0,469.24,344.59
2016,5,22,14,45,182.0,370.0,3.45,28.0,529.0,363.49,267.99
2016,5,22,15,0,32.0,328.0,3.5,28.0,354.0,274.35,204.16
2016,5,22,15,15,23.0,284.5,3.5,27.5,303.0,245.57,183.61
2016,5,22,15,30,14.0,241.0,3.5,27.0,252.0,206.7,155.08
2016,5,22,15,45,189.0,258.5,3.55,27.0,386.0,229.76,166.02
2016,5,22,16,0,364.0,276.0,3.6,27.0,520.0,237.37,164.64
2016,5,22,16,15,373.0,250.0,3.55,26.5,483.0,196.42,136.4
2016,5,22,16,30,382.0,224.0,3.5,26.0,446.0,155.13,114.29
2016,5,22,16,45,435.0,193.0,3.45,26.0,422.5,123.64,97.99
2016,5,22,17,0,488.0,162.0,3.4,26.0,399.0,107.23,84.76
2016,5,22,17,15,448.5,150.0,3.2,25.5,347.5,101.71,80.65
2016,5,22,17,30,409.0,138.0,3.0,25.0,296.0,95.82,76.12
2016,5,22,17,45,356.0,124.0,2.9,25.0,245.5,88.04,69.74
2016,5,22,18,0,303.0,110.0,2.8,25.0,195.0,82.43,65.02
2016,5,22,18,15,240.5,90.0,2.65,24.5,148.5,68.46,53.07
2016,5,22,18,30,178.0,70.0,2.5,24.0,102.0,54.04,40.41
2016,5,22,18,45,112.5,46.5,2.45,24.0,64.0,36.7,24.93
2016,5,22,19,0,47.0,23.0,2.4,24.0,26.0,19.47,7.49
2016,5,22,19,15,23.5,11.5,2.45,23.5,13.0,10.46,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
