Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,41.38,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,116.24,75.26
2016,5,23,6,15,199.0,44.5,2.4,21.0,75.0,218.71,172.51
2016,5,23,6,30,292.0,62.0,2.5,21.0,115.0,311.42,252.08
2016,5,23,6,45,357.0,76.0,2.7,21.5,163.0,386.43,314.64
2016,5,23,7,0,422.0,90.0,2.9,22.0,211.0,466.18,378.5
2016,5,23,7,15,224.0,116.5,2.95,22.5,182.0,335.96,272.19
2016,5,23,7,30,26.0,143.0,3.0,23.0,153.0,175.49,138.28
2016,5,23,7,45,34.5,167.5,3.1,23.5,183.5,209.09,164.88
2016,5,23,8,0,43.0,192.0,3.2,24.0,214.0,242.67,190.58
2016,5,23,8,15,75.5,225.5,3.25,24.0,268.0,309.62,242.87
2016,5,23,8,30,108.0,259.0,3.3,24.0,322.0,377.18,294.41
2016,5,23,8,45,54.0,180.5,3.35,24.5,212.0,232.1,180.38
2016,5,23,9,0,0.0,102.0,3.4,25.0,102.0,90.81,67.01
2016,5,23,9,15,11.5,190.5,3.45,25.0,199.5,186.61,142.54
2016,5,23,9,30,23.0,279.0,3.5,25.0,297.0,285.28,217.93
2016,5,23,9,45,31.5,311.5,3.55,25.5,337.0,342.66,260.06
2016,5,23,10,0,40.0,344.0,3.6,26.0,377.0,382.39,288.52
2016,5,23,10,15,47.5,371.0,3.65,26.0,412.0,414.44,311.6
2016,5,23,10,30,55.0,398.0,3.7,26.0,447.0,445.59,333.88
2016,5,23,10,45,46.0,394.5,3.75,26.5,436.5,428.15,319.75
2016,5,23,11,0,37.0,391.0,3.8,27.0,426.0,411.11,306.18
2016,5,23,11,15,26.0,336.0,3.85,27.0,361.0,342.35,255.56
2016,5,23,11,30,15.0,281.0,3.9,27.0,296.0,268.16,200.34
2016,5,23,11,45,18.5,317.5,3.95,27.5,336.0,303.43,226.23
2016,5,23,12,0,22.0,354.0,4.0,28.0,376.0,337.89,250.96
2016,5,23,12,15,210.5,398.0,4.05,28.0,606.0,551.41,409.94
2016,5,23,12,30,399.0,442.0,4.1,28.0,836.0,730.33,536.75
2016,5,23,12,45,217.0,428.5,4.15,28.0,643.0,551.63,407.74
2016,5,23,13,0,35.0,415.0,4.2,28.0,450.0,389.21,287.74
2016,5,23,13,15,44.0,427.5,4.2,28.0,471.0,399.95,296.21
2016,5,23,13,30,53.0,440.0,4.2,28.0,492.0,409.33,303.11
2016,5,23,13,45,32.5,335.0,4.2,28.0,367.0,305.13,226.9
2016,5,23,14,0,12.0,230.0,4.2,28.0,242.0,207.58,154.26
2016,5,23,14,15,387.5,205.0,4.15,28.0,546.5,361.79,271.44
2016,5,23,14,30,763.0,180.0,4.1,28.0,851.0,494.05,363.74
2016,5,23,14,45,491.5,289.0,4.1,28.0,715.0,416.6,304.69
2016,5,23,15,0,220.0,398.0,4.1,28.0,579.0,380.61,279.59
2016,5,23,15,15,237.0,373.5,4.05,28.0,559.5,351.09,256.29
2016,5,23,15,30,254.0,349.0,4.0,28.0,540.0,309.24,223.42
2016,5,23,15,45,217.0,330.0,4.0,28.0,485.5,280.52,202.48
2016,5,23,16,0,180.0,311.0,4.0,28.0,431.0,245.3,177.63
2016,5,23,16,15,241.0,277.0,4.0,27.5,424.5,202.72,145.16
2016,5,23,16,30,302.0,243.0,4.0,27.0,418.0,165.06,122.0
2016,5,23,16,45,256.5,223.5,4.0,27.0,362.5,149.25,118.67
2016,5,23,17,0,211.0,204.0,4.0,27.0,307.0,146.91,117.21
2016,5,23,17,15,197.0,181.5,3.9,26.5,268.0,132.79,106.18
2016,5,23,17,30,183.0,159.0,3.8,26.0,229.0,118.15,94.55
2016,5,23,17,45,162.0,135.5,3.75,25.5,190.5,102.36,81.7
2016,5,23,18,0,141.0,112.0,3.7,25.0,152.0,86.06,68.12
2016,5,23,18,15,112.0,89.5,3.7,24.5,116.5,69.9,54.31
2016,5,23,18,30,83.0,67.0,3.7,24.0,81.0,53.31,39.81
2016,5,23,18,45,44.0,45.0,3.7,24.0,52.5,36.61,24.89
2016,5,23,19,0,5.0,23.0,3.7,24.0,24.0,20.04,8.25
2016,5,23,19,15,2.5,11.5,3.8,23.5,12.0,10.46,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.5,2.45,21.0,10.5,9.55,0.0
2016,5,24,6,0,0.0,21.0,2.6,21.0,21.0,18.52,7.24
2016,5,24,6,15,16.0,43.0,2.75,21.0,46.0,60.65,43.82
2016,5,24,6,30,32.0,65.0,2.9,21.0,71.0,97.72,75.77
2016,5,24,6,45,56.0,87.0,3.05,21.5,101.5,140.35,112.04
2016,5,24,7,0,80.0,109.0,3.2,22.0,132.0,197.53,159.32
2016,5,24,7,15,40.0,110.5,3.4,22.5,122.0,149.39,118.72
2016,5,24,7,30,0.0,112.0,3.6,23.0,112.0,105.1,80.8
2016,5,24,7,45,14.5,148.0,3.8,23.5,155.0,154.67,120.97
2016,5,24,8,0,29.0,184.0,4.0,24.0,198.0,219.96,172.57
2016,5,24,8,15,170.0,213.0,4.1,24.0,311.0,399.47,316.0
2016,5,24,8,30,311.0,242.0,4.2,24.0,424.0,586.42,458.04
2016,5,24,8,45,264.5,275.0,4.3,24.5,439.5,581.59,449.68
2016,5,24,9,0,218.0,308.0,4.4,25.0,455.0,554.41,426.28
2016,5,24,9,15,120.5,292.5,4.4,25.5,375.0,436.45,334.76
2016,5,24,9,30,23.0,277.0,4.4,26.0,295.0,283.23,215.38
2016,5,24,9,45,27.0,302.0,4.45,26.5,324.0,327.84,248.46
2016,5,24,10,0,31.0,327.0,4.5,27.0,353.0,355.14,267.78
2016,5,24,10,15,60.5,376.0,4.5,27.0,429.0,432.83,325.33
2016,5,24,10,30,90.0,425.0,4.5,27.0,505.0,508.94,380.44
2016,5,24,10,45,72.0,423.5,4.5,27.5,489.0,483.63,360.05
2016,5,24,11,0,54.0,422.0,4.5,28.0,473.0,458.8,340.49
2016,5,24,11,15,45.0,414.5,4.5,28.0,457.5,437.31,324.45
2016,5,24,11,30,36.0,407.0,4.5,28.0,442.0,416.36,308.8
2016,5,24,11,45,39.0,419.5,4.5,28.5,458.0,425.87,314.94
2016,5,24,12,0,42.0,432.0,4.5,29.0,474.0,434.56,320.39
2016,5,24,12,15,32.0,396.5,4.5,29.0,429.0,387.6,286.2
2016,5,24,12,30,22.0,361.0,4.5,29.0,384.0,339.42,251.01
2016,5,24,12,45,30.0,391.0,4.5,29.0,421.0,370.4,273.82
2016,5,24,13,0,38.0,421.0,4.5,29.0,458.0,396.64,292.85
2016,5,24,13,15,39.0,418.5,4.5,29.0,456.0,389.01,287.29
2016,5,24,13,30,40.0,416.0,4.5,29.0,454.0,381.32,281.8
2016,5,24,13,45,77.5,440.0,4.5,29.0,512.5,417.08,308.23
2016,5,24,14,0,115.0,464.0,4.5,29.0,571.0,440.62,325.29
2016,5,24,14,15,157.5,451.0,4.5,29.0,593.0,440.41,325.02
2016,5,24,14,30,200.0,438.0,4.5,29.0,615.0,436.0,321.23
2016,5,24,14,45,169.5,420.0,4.5,29.0,565.5,393.47,289.82
2016,5,24,15,0,139.0,402.0,4.5,29.0,516.0,354.46,261.12
2016,5,24,15,15,157.5,380.5,4.45,28.5,503.5,331.76,243.87
2016,5,24,15,30,176.0,359.0,4.4,28.0,491.0,307.35,224.88
2016,5,24,15,45,110.0,318.0,4.35,28.0,399.0,252.98,186.11
2016,5,24,16,0,44.0,277.0,4.3,28.0,307.0,217.46,162.26
2016,5,24,16,15,190.5,256.0,4.1,27.5,369.5,198.23,143.48
2016,5,24,16,30,337.0,235.0,3.9,27.0,432.0,162.05,118.87
2016,5,24,16,45,381.0,201.0,3.75,27.0,403.5,137.23,108.77
2016,5,24,17,0,425.0,167.0,3.6,27.0,375.0,109.79,86.51
2016,5,24,17,15,357.5,166.0,3.5,26.5,326.5,117.87,93.78
2016,5,24,17,30,290.0,165.0,3.4,26.0,278.0,117.34,93.85
2016,5,24,17,45,238.5,146.0,3.3,26.0,229.5,105.38,84.05
2016,5,24,18,0,187.0,127.0,3.2,26.0,181.0,95.49,75.78
2016,5,24,18,15,139.0,102.0,3.15,25.5,137.0,77.9,60.86
2016,5,24,18,30,91.0,77.0,3.1,25.0,93.0,59.87,45.2
2016,5,24,18,45,45.5,49.5,3.1,24.5,57.5,40.64,28.23
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,19.29,8.04
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,6.0,3.15,22.5,6.0,5.46,0.0
2016,5,25,6,0,0.0,12.0,3.2,23.0,12.0,10.54,1.71
2016,5,25,6,15,0.0,29.0,3.35,23.0,29.0,25.57,14.95
2016,5,25,6,30,0.0,46.0,3.5,23.0,46.0,41.94,28.83
2016,5,25,6,45,0.0,65.5,3.65,23.5,65.5,61.65,45.3
2016,5,25,7,0,0.0,85.0,3.8,24.0,85.0,80.87,61.09
2016,5,25,7,15,66.0,122.0,3.95,24.0,148.0,185.56,148.31
2016,5,25,7,30,132.0,159.0,4.1,24.0,211.0,301.43,241.8
2016,5,25,7,45,66.0,145.0,4.25,24.5,171.0,208.41,165.12
2016,5,25,8,0,0.0,131.0,4.4,25.0,131.0,121.16,92.39
2016,5,25,8,15,0.5,147.0,4.4,25.0,147.5,136.59,104.42
2016,5,25,8,30,1.0,163.0,4.4,25.0,164.0,151.98,116.21
2016,5,25,8,45,3.5,177.0,4.4,25.5,180.0,167.25,127.65
2016,5,25,9,0,6.0,191.0,4.4,26.0,196.0,182.56,139.0
2016,5,25,9,15,7.5,204.0,4.45,26.0,210.5,195.9,148.98
2016,5,25,9,30,9.0,217.0,4.5,26.0,225.0,209.2,158.89
2016,5,25,9,45,78.5,310.0,4.55,26.5,375.0,388.55,296.18
2016,5,25,10,0,148.0,403.0,4.6,27.0,525.0,573.14,430.38
2016,5,25,10,15,129.0,418.0,4.6,27.0,527.5,563.61,421.25
2016,5,25,10,30,110.0,433.0,4.6,27.0,530.0,537.42,401.25
2016,5,25,10,45,68.5,396.5,4.6,27.5,458.0,452.55,337.79
2016,5,25,11,0,27.0,360.0,4.6,28.0,386.0,370.49,275.88
2016,5,25,11,15,34.5,390.0,4.55,28.0,423.0,403.2,299.79
2016,5,25,11,30,42.0,420.0,4.5,28.0,460.0,434.57,322.23
2016,5,25,11,45,31.0,379.0,4.45,28.0,409.0,380.34,282.31
2016,5,25,12,0,20.0,338.0,4.4,28.0,358.0,321.65,239.04
2016,5,25,12,15,21.0,348.5,4.35,28.0,369.5,329.87,245.11
2016,5,25,12,30,22.0,359.0,4.3,28.0,381.0,337.68,250.74
2016,5,25,12,45,28.0,384.5,4.3,28.5,412.5,363.2,268.92
2016,5,25,13,0,34.0,410.0,4.3,29.0,444.0,384.34,283.71
2016,5,25,13,15,50.0,433.0,4.2,29.0,482.0,408.96,301.65
2016,5,25,13,30,66.0,456.0,4.1,29.0,520.0,431.14,317.63
2016,5,25,13,45,53.0,427.5,4.1,29.5,478.5,392.18,288.8
2016,5,25,14,0,40.0,399.0,4.1,30.0,437.0,355.25,261.59
2016,5,25,14,15,86.0,418.5,4.05,30.0,496.0,387.46,285.23
2016,5,25,14,30,132.0,438.0,4.0,30.0,555.0,404.46,297.06
2016,5,25,14,45,122.0,417.5,3.95,30.0,522.0,372.36,273.39
2016,5,25,15,0,112.0,397.0,3.9,30.0,489.0,351.91,258.28
2016,5,25,15,15,87.0,365.5,3.95,29.5,435.0,311.21,229.22
2016,5,25,15,30,62.0,334.0,4.0,29.0,381.0,273.89,202.7
2016,5,25,15,45,36.5,273.5,4.05,29.0,301.0,220.87,164.03
2016,5,25,16,0,11.0,213.0,4.1,29.0,221.0,179.99,134.44
2016,5,25,16,15,15.0,211.0,4.05,28.5,221.0,176.07,132.09
2016,5,25,16,30,19.0,209.0,4.0,28.0,221.0,171.14,129.27
2016,5,25,16,45,98.5,208.5,4.0,28.0,258.5,149.15,118.07
2016,5,25,17,0,178.0,208.0,4.0,28.0,296.0,148.92,118.36
2016,5,25,17,15,160.0,186.5,3.85,27.5,258.5,135.44,107.92
2016,5,25,17,30,142.0,165.0,3.7,27.0,221.0,121.48,96.91
2016,5,25,17,45,127.5,140.5,3.55,27.0,185.0,105.27,83.61
2016,5,25,18,0,113.0,116.0,3.4,27.0,149.0,88.52,69.62
2016,5,25,18,15,87.5,92.5,3.4,26.5,114.5,71.83,55.51
2016,5,25,18,30,62.0,69.0,3.4,26.0,80.0,54.68,40.66
2016,5,25,18,45,31.0,46.5,3.4,25.5,52.0,38.66,26.5
2016,5,25,19,0,0.0,24.0,3.4,25.0,24.0,20.89,9.41
2016,5,25,19,15,0.0,12.0,3.4,24.5,12.0,10.91,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.0,3.1,23.5,1.0,0.91,0.0
2016,5,26,6,0,0.0,2.0,3.2,24.0,2.0,1.75,0.0
2016,5,26,6,15,0.0,6.0,3.4,24.0,6.0,5.26,0.0
2016,5,26,6,30,0.0,10.0,3.6,24.0,10.0,8.78,1.55
2016,5,26,6,45,0.0,15.0,3.8,24.0,15.0,13.18,5.27
2016,5,26,7,0,0.0,20.0,4.0,24.0,20.0,17.59,8.96
2016,5,26,7,15,0.0,47.0,4.15,24.0,47.0,41.46,28.69
2016,5,26,7,30,0.0,74.0,4.3,24.0,74.0,65.45,48.27
2016,5,26,7,45,0.0,87.0,4.5,24.5,87.0,77.64,57.89
2016,5,26,8,0,0.0,100.0,4.7,25.0,100.0,89.83,67.36
2016,5,26,8,15,0.0,118.0,4.7,25.0,118.0,106.9,80.77
2016,5,26,8,30,0.0,136.0,4.7,25.0,136.0,123.93,94.01
2016,5,26,8,45,0.0,113.5,4.7,25.0,113.5,101.71,76.04
2016,5,26,9,0,0.0,91.0,4.7,25.0,91.0,80.72,59.14
2016,5,26,9,15,6.0,161.5,4.55,25.0,166.0,152.91,116.18
2016,5,26,9,30,12.0,232.0,4.4,25.0,241.0,227.0,173.4
2016,5,26,9,45,183.0,300.5,4.3,25.0,450.5,501.61,385.16
2016,5,26,10,0,354.0,369.0,4.2,25.0,660.0,762.42,572.79
2016,5,26,10,15,193.0,362.5,3.9,25.0,522.0,569.24,429.14
2016,5,26,10,30,32.0,356.0,3.6,25.0,384.0,379.02,285.04
2016,5,26,10,45,69.5,408.5,3.35,25.0,472.5,465.8,349.52
2016,5,26,11,0,107.0,461.0,3.1,25.0,561.0,550.1,409.44
2016,5,26,11,15,173.5,473.5,3.25,25.0,639.0,631.43,468.05
2016,5,26,11,30,240.0,486.0,3.4,25.0,717.0,695.48,513.81
2016,5,26,11,45,246.5,491.0,3.55,25.5,731.0,692.88,510.82
2016,5,26,12,0,253.0,496.0,3.7,26.0,745.0,694.24,510.88
2016,5,26,12,15,320.0,470.5,4.0,26.5,786.5,711.24,524.08
2016,5,26,12,30,387.0,445.0,4.3,27.0,828.0,723.95,533.93
2016,5,26,12,45,293.5,475.5,4.65,27.5,765.0,652.67,481.84
2016,5,26,13,0,200.0,506.0,5.0,28.0,702.0,588.97,434.97
2016,5,26,13,15,298.0,465.5,5.1,28.0,754.0,605.58,449.05
2016,5,26,13,30,396.0,425.0,5.2,28.0,806.0,617.38,458.71
2016,5,26,13,45,564.5,318.0,5.35,28.0,848.5,608.78,454.69
2016,5,26,14,0,733.0,211.0,5.5,28.0,891.0,585.44,438.51
2016,5,26,14,15,378.5,269.5,5.35,28.0,620.0,407.44,304.96
2016,5,26,14,30,24.0,328.0,5.2,28.0,349.0,281.59,210.24
2016,5,26,14,45,222.5,331.5,5.1,28.5,515.0,344.74,255.48
2016,5,26,15,0,421.0,335.0,5.0,29.0,681.0,393.44,285.97
2016,5,26,15,15,415.5,319.0,4.8,28.5,646.5,351.95,252.85
2016,5,26,15,30,410.0,303.0,4.6,28.0,612.0,311.28,220.39
2016,5,26,15,45,331.0,303.5,4.4,28.0,542.5,276.92,195.53
2016,5,26,16,0,252.0,304.0,4.2,28.0,473.0,241.69,171.89
2016,5,26,16,15,376.5,253.5,4.05,27.5,484.5,201.95,139.45
2016,5,26,16,30,501.0,203.0,3.9,27.0,496.0,138.46,97.3
2016,5,26,16,45,480.0,188.5,3.75,27.0,448.0,120.8,95.25
2016,5,26,17,0,459.0,174.0,3.6,27.0,400.0,114.52,90.43
2016,5,26,17,15,419.5,161.5,3.6,26.5,349.0,108.94,86.32
2016,5,26,17,30,380.0,149.0,3.6,26.0,298.0,102.97,81.8
2016,5,26,17,45,331.0,133.0,3.65,26.0,248.0,97.64,77.55
2016,5,26,18,0,282.0,117.0,3.7,26.0,198.0,86.95,68.6
2016,5,26,18,15,220.0,97.0,3.8,25.5,152.0,73.14,56.87
2016,5,26,18,30,158.0,77.0,3.9,25.0,106.0,58.87,44.4
2016,5,26,18,45,91.5,51.5,4.05,24.5,67.0,41.34,28.88
2016,5,26,19,0,25.0,26.0,4.2,24.0,28.0,22.36,10.79
2016,5,26,19,15,12.5,13.0,4.2,23.5,14.0,11.82,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.5,12.5,4.85,22.5,14.0,18.8,0.0
2016,5,27,6,0,27.0,25.0,4.9,23.0,28.0,53.75,32.96
2016,5,27,6,15,79.5,52.0,4.9,23.0,65.5,128.46,99.01
2016,5,27,6,30,132.0,79.0,4.9,23.0,103.0,201.72,161.61
2016,5,27,6,45,193.0,101.0,4.95,23.0,149.5,287.82,233.77
2016,5,27,7,0,254.0,123.0,5.0,23.0,196.0,366.28,298.32
2016,5,27,7,15,127.0,85.0,5.1,23.5,121.5,214.31,173.86
2016,5,27,7,30,0.0,47.0,5.2,24.0,47.0,41.47,28.54
2016,5,27,7,45,0.0,73.0,5.35,24.5,73.0,64.56,47.26
2016,5,27,8,0,0.0,99.0,5.5,25.0,99.0,88.84,66.59
2016,5,27,8,15,0.0,61.0,5.5,25.0,61.0,53.94,38.18
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,20.3,10.83
2016,5,27,8,45,0.0,31.0,5.5,25.5,31.0,27.4,16.48
2016,5,27,9,0,0.0,39.0,5.5,26.0,39.0,34.5,22.07
2016,5,27,9,15,0.0,36.0,5.45,26.0,36.0,31.87,19.89
2016,5,27,9,30,0.0,33.0,5.4,26.0,33.0,29.23,17.72
2016,5,27,9,45,0.0,63.5,5.35,26.5,63.5,56.36,39.13
2016,5,27,10,0,0.0,94.0,5.3,27.0,94.0,83.69,60.41
2016,5,27,10,15,153.0,256.0,5.2,27.0,391.0,431.52,330.55
2016,5,27,10,30,306.0,418.0,5.1,27.0,688.0,750.21,559.72
2016,5,27,10,45,332.5,409.5,5.0,27.5,711.0,757.75,561.96
2016,5,27,11,0,359.0,401.0,4.9,28.0,734.0,763.62,564.53
2016,5,27,11,15,187.5,345.0,4.7,28.0,519.5,529.68,395.49
2016,5,27,11,30,16.0,289.0,4.5,28.0,305.0,276.51,205.66
2016,5,27,11,45,16.0,294.0,4.35,28.5,310.0,279.74,207.93
2016,5,27,12,0,16.0,299.0,4.2,29.0,315.0,282.81,209.59
2016,5,27,12,15,14.5,269.5,3.9,29.0,284.0,253.5,187.69
2016,5,27,12,30,13.0,240.0,3.6,29.0,253.0,224.63,166.13
2016,5,27,12,45,17.0,294.5,3.3,29.0,311.5,274.59,203.11
2016,5,27,13,0,21.0,349.0,3.0,29.0,370.0,323.09,238.28
2016,5,27,13,15,18.0,313.5,2.65,29.0,331.5,287.9,212.2
2016,5,27,13,30,15.0,278.0,2.3,29.0,293.0,253.44,186.81
2016,5,27,13,45,17.0,296.5,1.95,29.5,312.5,268.54,197.4
2016,5,27,14,0,19.0,315.0,1.6,30.0,332.0,282.93,207.13
2016,5,27,14,15,59.5,373.0,1.45,29.5,425.5,339.45,248.25
2016,5,27,14,30,100.0,431.0,1.3,29.0,519.0,393.95,286.6
2016,5,27,14,45,93.0,410.0,1.15,29.0,489.5,365.19,265.34
2016,5,27,15,0,86.0,389.0,1.0,29.0,460.0,337.52,245.26
2016,5,27,15,15,408.5,277.0,1.05,29.0,588.0,321.6,226.39
2016,5,27,15,30,731.0,165.0,1.1,29.0,716.0,295.34,194.64
2016,5,27,15,45,724.0,156.0,1.2,29.0,673.0,243.71,152.89
2016,5,27,16,0,717.0,147.0,1.3,29.0,630.0,192.99,113.96
2016,5,27,16,15,695.0,142.0,1.4,28.5,580.5,144.74,82.7
2016,5,27,16,30,673.0,137.0,1.5,28.0,531.0,99.34,63.02
2016,5,27,16,45,653.5,127.5,1.6,28.0,480.5,80.45,61.53
2016,5,27,17,0,634.0,118.0,1.7,28.0,430.0,77.06,58.99
2016,5,27,17,15,596.5,111.0,1.65,27.5,377.0,75.02,57.65
2016,5,27,17,30,559.0,104.0,1.6,27.0,324.0,72.8,56.13
2016,5,27,17,45,516.5,93.5,1.6,26.5,272.0,67.52,51.95
2016,5,27,18,0,474.0,83.0,1.6,26.0,220.0,61.88,47.34
2016,5,27,18,15,402.0,71.5,1.5,25.0,170.5,53.27,40.09
2016,5,27,18,30,330.0,60.0,1.4,24.0,121.0,45.49,33.27
2016,5,27,18,45,230.0,44.5,1.35,23.5,80.0,34.25,23.15
2016,5,27,19,0,130.0,29.0,1.3,23.0,39.0,22.64,11.33
2016,5,27,19,15,65.0,14.5,1.4,22.5,19.5,13.19,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,15.5,2.25,21.5,18.0,32.25,0.0
2016,5,28,6,0,66.0,31.0,2.4,22.0,36.0,90.14,59.92
2016,5,28,6,15,152.0,52.0,2.6,22.0,76.5,186.66,146.62
2016,5,28,6,30,238.0,73.0,2.8,22.0,117.0,276.48,223.25
2016,5,28,6,45,119.0,70.5,3.0,22.5,92.5,173.68,140.26
2016,5,28,7,0,0.0,68.0,3.2,23.0,68.0,61.52,45.34
2016,5,28,7,15,0.0,71.0,3.4,23.5,71.0,63.21,46.66
2016,5,28,7,30,0.0,74.0,3.6,24.0,74.0,65.45,48.25
2016,5,28,7,45,29.5,137.0,3.8,24.5,152.0,166.59,130.7
2016,5,28,8,0,59.0,200.0,4.0,25.0,230.0,266.73,209.56
2016,5,28,8,15,151.0,227.5,4.05,25.0,314.0,399.44,313.64
2016,5,28,8,30,243.0,255.0,4.1,25.0,398.0,537.08,417.49
2016,5,28,8,45,286.5,271.0,4.15,25.5,454.0,597.99,460.43
2016,5,28,9,0,330.0,287.0,4.2,26.0,510.0,659.13,502.95
2016,5,28,9,15,211.0,318.5,4.2,26.5,465.0,556.45,423.1
2016,5,28,9,30,92.0,350.0,4.2,27.0,420.0,450.22,340.3
2016,5,28,9,45,215.5,360.5,4.2,27.5,535.5,600.38,451.41
2016,5,28,10,0,339.0,371.0,4.2,28.0,651.0,749.43,556.11
2016,5,28,10,15,559.5,273.5,4.15,28.0,757.5,878.79,648.92
2016,5,28,10,30,780.0,176.0,4.1,28.0,864.0,987.71,721.72
2016,5,28,10,45,789.0,176.5,4.05,28.5,891.0,985.08,716.53
2016,5,28,11,0,798.0,177.0,4.0,29.0,918.0,979.13,710.16
2016,5,28,11,15,802.0,178.5,3.95,29.0,937.0,966.0,700.67
2016,5,28,11,30,806.0,180.0,3.9,29.0,956.0,949.67,689.26
2016,5,28,11,45,815.5,175.5,3.9,29.0,969.0,929.66,675.82
2016,5,28,12,0,825.0,171.0,3.9,29.0,982.0,906.55,660.41
2016,5,28,12,15,531.5,337.5,3.85,29.0,861.0,779.39,569.66
2016,5,28,12,30,238.0,504.0,3.8,29.0,740.0,651.12,474.1
2016,5,28,12,45,530.0,337.5,3.8,29.5,859.5,724.13,531.14
2016,5,28,13,0,822.0,171.0,3.8,30.0,979.0,770.63,567.05
2016,5,28,13,15,818.5,170.0,3.8,29.5,966.5,729.32,538.31
2016,5,28,13,30,815.0,169.0,3.8,29.0,954.0,686.66,508.47
2016,5,28,13,45,809.5,167.5,3.8,29.0,933.5,641.12,474.89
2016,5,28,14,0,804.0,166.0,3.8,29.0,913.0,594.71,439.9
2016,5,28,14,15,797.0,164.5,3.75,29.0,886.0,546.81,402.87
2016,5,28,14,30,790.0,163.0,3.7,29.0,859.0,498.53,364.65
2016,5,28,14,45,772.0,165.0,3.65,29.0,823.5,448.1,324.01
2016,5,28,15,0,754.0,167.0,3.6,29.0,788.0,398.85,283.44
2016,5,28,15,15,740.5,163.5,3.55,28.5,748.5,342.1,237.21
2016,5,28,15,30,727.0,160.0,3.5,28.0,709.0,291.92,195.44
2016,5,28,15,45,710.5,156.0,3.5,28.0,665.0,242.17,154.38
2016,5,28,16,0,694.0,152.0,3.5,28.0,621.0,194.3,117.14
2016,5,28,16,15,534.0,190.5,3.35,27.5,535.0,167.17,106.47
2016,5,28,16,30,374.0,229.0,3.2,27.0,449.0,162.7,117.24
2016,5,28,16,45,486.5,178.0,3.05,27.0,436.0,113.99,89.54
2016,5,28,17,0,599.0,127.0,2.9,27.0,423.0,83.19,64.36
2016,5,28,17,15,561.0,119.5,2.9,26.5,370.5,81.09,63.02
2016,5,28,17,30,523.0,112.0,2.9,26.0,318.0,78.27,61.01
2016,5,28,17,45,479.5,100.5,2.9,26.0,267.0,71.74,55.65
2016,5,28,18,0,436.0,89.0,2.9,26.0,216.0,64.86,49.88
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,57.15,43.31
2016,5,28,18,30,294.0,65.0,2.9,25.0,120.0,49.14,36.22
2016,5,28,18,45,201.0,47.5,2.9,24.5,79.5,36.48,24.92
2016,5,28,19,0,108.0,30.0,2.9,24.0,39.0,24.19,12.63
2016,5,28,19,15,54.0,15.0,2.9,23.5,19.5,13.64,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.5,4.5,4.09,0.0
2016,5,29,6,0,0.0,9.0,2.3,22.0,9.0,7.9,0.06
2016,5,29,6,15,0.0,19.5,2.35,22.0,19.5,17.15,8.27
2016,5,29,6,30,0.0,30.0,2.4,22.0,30.0,26.42,16.22
2016,5,29,6,45,0.0,42.5,2.5,22.0,42.5,37.48,25.6
2016,5,29,7,0,0.0,55.0,2.6,22.0,55.0,48.57,34.88
2016,5,29,7,15,55.5,107.5,2.7,22.0,129.0,157.65,126.39
2016,5,29,7,30,111.0,160.0,2.8,22.0,203.0,284.58,228.96
2016,5,29,7,45,188.0,180.0,2.9,22.5,267.0,375.3,300.5
2016,5,29,8,0,265.0,200.0,3.0,23.0,331.0,487.66,385.88
2016,5,29,8,15,160.5,222.0,3.05,23.5,304.0,401.38,315.33
2016,5,29,8,30,56.0,244.0,3.1,24.0,277.0,308.94,240.0
2016,5,29,8,45,86.0,277.0,3.2,24.5,333.0,373.02,288.66
2016,5,29,9,0,116.0,310.0,3.3,25.0,389.0,455.74,349.34
2016,5,29,9,15,58.0,200.0,3.35,25.0,239.5,254.61,196.15
2016,5,29,9,30,0.0,90.0,3.4,25.0,90.0,79.92,58.02
2016,5,29,9,45,0.0,99.5,3.45,25.5,99.5,88.62,64.75
2016,5,29,10,0,0.0,109.0,3.5,26.0,109.0,97.36,71.31
2016,5,29,10,15,8.5,199.5,3.5,26.0,207.0,189.84,143.06
2016,5,29,10,30,17.0,290.0,3.5,26.0,305.0,283.58,213.83
2016,5,29,10,45,63.0,376.0,3.5,26.5,434.0,426.31,319.48
2016,5,29,11,0,109.0,462.0,3.5,27.0,563.0,553.19,409.56
2016,5,29,11,15,60.5,342.0,3.45,27.0,398.0,381.56,284.74
2016,5,29,11,30,12.0,222.0,3.4,27.0,233.0,211.33,157.43
2016,5,29,11,45,28.5,330.0,3.4,27.5,357.5,332.09,247.48
2016,5,29,12,0,45.0,438.0,3.4,28.0,482.0,443.1,326.88
2016,5,29,12,15,444.0,296.5,3.35,28.0,736.0,667.44,495.64
2016,5,29,12,30,843.0,155.0,3.3,28.0,990.0,837.64,615.52
2016,5,29,12,45,838.5,157.5,3.25,28.0,984.5,802.53,590.44
2016,5,29,13,0,834.0,160.0,3.2,28.0,979.0,771.1,569.18
2016,5,29,13,15,831.0,159.5,3.1,28.0,967.0,730.3,539.75
2016,5,29,13,30,828.0,159.0,3.0,28.0,955.0,688.03,508.86
2016,5,29,13,45,819.0,160.0,2.95,28.0,934.5,641.89,474.82
2016,5,29,14,0,810.0,161.0,2.9,28.0,914.0,595.11,439.6
2016,5,29,14,15,640.0,259.0,2.8,28.0,842.5,534.4,392.58
2016,5,29,14,30,470.0,357.0,2.7,28.0,771.0,491.29,358.86
2016,5,29,14,45,492.0,331.5,2.65,28.0,750.5,451.4,327.88
2016,5,29,15,0,514.0,306.0,2.6,28.0,730.0,409.37,294.36
2016,5,29,15,15,637.0,224.0,2.55,27.5,723.0,354.47,248.72
2016,5,29,15,30,760.0,142.0,2.5,27.0,716.0,295.07,196.97
2016,5,29,15,45,543.5,215.5,2.45,27.0,613.0,253.99,170.0
2016,5,29,16,0,327.0,289.0,2.4,27.0,510.0,245.12,171.31
2016,5,29,16,15,500.5,210.0,2.4,27.0,519.0,177.66,115.57
2016,5,29,16,30,674.0,131.0,2.4,27.0,528.0,97.73,60.75
2016,5,29,16,45,587.5,141.0,2.4,27.0,464.0,89.09,68.98
2016,5,29,17,0,501.0,151.0,2.4,27.0,400.0,99.61,78.0
2016,5,29,17,15,514.5,130.5,2.25,26.5,359.5,88.64,69.29
2016,5,29,17,30,528.0,110.0,2.1,26.0,319.0,77.13,60.0
2016,5,29,17,45,470.5,102.0,2.0,25.5,267.0,72.69,56.56
2016,5,29,18,0,413.0,94.0,1.9,25.0,215.0,68.31,53.02
2016,5,29,18,15,344.0,80.5,1.95,24.5,167.0,59.61,45.6
2016,5,29,18,30,275.0,67.0,2.0,24.0,119.0,50.56,37.6
2016,5,29,18,45,183.0,49.0,2.05,24.0,79.0,38.81,26.96
2016,5,29,19,0,91.0,31.0,2.1,24.0,39.0,24.92,13.39
2016,5,29,19,15,45.5,15.5,2.3,23.5,19.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,3.0,1.2,20.5,3.0,2.73,0.0
2016,5,30,6,0,0.0,6.0,1.3,21.0,6.0,5.26,0.0
2016,5,30,6,15,0.0,14.0,1.25,21.0,14.0,12.3,4.39
2016,5,30,6,30,0.0,22.0,1.2,21.0,22.0,19.35,10.46
2016,5,30,6,45,0.0,31.5,1.15,21.0,31.5,27.74,17.62
2016,5,30,7,0,0.0,41.0,1.1,21.0,41.0,36.14,24.7
2016,5,30,7,15,0.0,38.5,1.0,21.0,38.5,33.94,22.83
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,31.73,20.92
2016,5,30,7,45,0.0,53.5,0.8,21.5,53.5,47.24,33.62
2016,5,30,8,0,0.0,71.0,0.7,22.0,71.0,62.8,46.11
2016,5,30,8,15,36.0,161.5,0.75,22.0,182.5,196.48,154.02
2016,5,30,8,30,72.0,252.0,0.8,22.0,294.0,333.8,258.77
2016,5,30,8,45,235.5,260.0,0.9,22.5,416.0,535.24,408.63
2016,5,30,9,0,399.0,268.0,1.0,23.0,538.0,705.08,527.2
2016,5,30,9,15,526.0,233.5,1.05,23.0,614.5,812.8,599.52
2016,5,30,9,30,653.0,199.0,1.1,23.0,691.0,910.94,663.14
2016,5,30,9,45,665.5,204.5,1.15,23.5,730.0,928.96,671.45
2016,5,30,10,0,678.0,210.0,1.2,24.0,769.0,944.13,679.04
2016,5,30,10,15,689.0,213.5,1.4,24.0,802.0,952.69,686.17
2016,5,30,10,30,700.0,217.0,1.6,24.0,835.0,958.2,691.35
2016,5,30,10,45,702.5,224.0,1.85,24.5,860.0,955.68,690.61
2016,5,30,11,0,705.0,231.0,2.1,25.0,885.0,950.01,687.7
2016,5,30,11,15,711.0,233.0,2.2,25.0,905.0,939.64,681.46
2016,5,30,11,30,717.0,235.0,2.3,25.0,925.0,926.18,673.29
2016,5,30,11,45,768.5,201.0,2.45,25.0,949.0,910.7,664.26
2016,5,30,12,0,820.0,167.0,2.6,25.0,973.0,899.28,657.86
2016,5,30,12,15,821.5,167.0,2.55,25.0,977.5,870.68,638.49
2016,5,30,12,30,823.0,167.0,2.5,25.0,982.0,839.68,617.69
2016,5,30,12,45,827.0,163.5,2.5,25.5,979.5,805.59,593.95
2016,5,30,13,0,831.0,160.0,2.5,26.0,977.0,769.49,568.76
2016,5,30,13,15,828.5,159.0,2.4,26.0,965.5,728.8,539.47
2016,5,30,13,30,826.0,158.0,2.3,26.0,954.0,686.64,508.69
2016,5,30,13,45,826.0,154.0,2.2,26.0,936.0,642.29,475.86
2016,5,30,14,0,826.0,150.0,2.1,26.0,918.0,597.45,441.92
2016,5,30,14,15,820.0,148.5,2.0,26.0,891.5,548.35,404.13
2016,5,30,14,30,814.0,147.0,1.9,26.0,865.0,499.61,365.65
2016,5,30,14,45,808.5,142.5,1.85,26.0,833.0,448.47,324.61
2016,5,30,15,0,803.0,138.0,1.8,26.0,801.0,397.18,282.39
2016,5,30,15,15,792.0,135.0,1.85,26.0,762.0,345.3,239.15
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,294.23,196.07
2016,5,30,15,45,771.5,126.0,1.95,26.5,680.0,242.28,152.49
2016,5,30,16,0,762.0,120.0,2.0,27.0,637.0,191.38,112.1
2016,5,30,16,15,742.5,116.5,1.95,26.5,588.0,142.6,79.4
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,88.83,52.46
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,68.41,52.02
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,68.59,52.4
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,66.89,51.28
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,65.03,50.01
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,63.69,49.02
2016,5,30,18,0,468.0,84.0,1.2,25.0,222.0,61.34,47.08
2016,5,30,18,15,400.0,73.0,1.1,24.5,173.5,54.26,41.04
2016,5,30,18,30,332.0,62.0,1.0,24.0,125.0,46.91,34.53
2016,5,30,18,45,237.5,46.5,0.95,23.5,84.0,35.74,24.5
2016,5,30,19,0,143.0,31.0,0.9,23.0,43.0,24.18,13.09
2016,5,30,19,15,71.5,15.5,0.95,23.0,21.5,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,2.0,21.0,8.0,7.28,0.0
2016,5,31,6,0,0.0,16.0,2.1,21.0,16.0,14.08,4.67
2016,5,31,6,15,0.0,32.5,2.1,21.0,32.5,28.67,17.71
2016,5,31,6,30,0.0,49.0,2.1,21.0,49.0,45.26,31.89
2016,5,31,6,45,0.0,69.0,2.15,21.5,69.0,65.52,48.91
2016,5,31,7,0,0.0,89.0,2.2,22.0,89.0,85.27,65.19
2016,5,31,7,15,0.0,101.5,2.25,22.0,101.5,96.06,73.94
2016,5,31,7,30,0.0,114.0,2.3,22.0,114.0,107.05,82.68
2016,5,31,7,45,22.5,154.5,2.35,22.5,165.5,168.66,132.73
2016,5,31,8,0,45.0,195.0,2.4,23.0,217.0,247.58,194.89
2016,5,31,8,15,72.0,227.0,2.45,23.0,267.0,307.58,241.35
2016,5,31,8,30,99.0,259.0,2.5,23.0,317.0,368.0,287.21
2016,5,31,8,45,62.0,256.0,2.55,23.5,293.5,324.85,251.59
2016,5,31,9,0,25.0,253.0,2.6,24.0,270.0,264.61,203.31
2016,5,31,9,15,21.5,258.0,2.6,24.0,273.5,264.2,202.46
2016,5,31,9,30,18.0,263.0,2.6,24.0,277.0,263.94,201.59
2016,5,31,9,45,15.5,255.0,2.65,24.5,267.5,251.96,191.61
2016,5,31,10,0,13.0,247.0,2.7,25.0,258.0,240.46,182.1
2016,5,31,10,15,31.0,318.5,2.75,25.0,346.0,342.8,259.07
2016,5,31,10,30,49.0,390.0,2.8,25.0,434.0,431.26,323.52
2016,5,31,10,45,31.0,316.0,2.9,25.5,344.0,334.12,250.9
2016,5,31,11,0,13.0,242.0,3.0,26.0,254.0,232.25,174.1
2016,5,31,11,15,29.0,334.5,3.1,26.0,362.5,343.96,257.8
2016,5,31,11,30,45.0,427.0,3.2,26.0,471.0,444.41,330.56
2016,5,31,11,45,42.5,427.0,3.35,26.0,468.5,436.53,324.37
2016,5,31,12,0,40.0,427.0,3.5,26.0,466.0,428.56,318.58
2016,5,31,12,15,20.0,264.0,3.75,26.0,283.5,257.19,192.54
2016,5,31,12,30,0.0,101.0,4.0,26.0,101.0,90.13,64.93
2016,5,31,12,45,0.0,109.5,4.25,26.0,109.5,97.59,70.86
2016,5,31,13,0,0.0,118.0,4.5,26.0,118.0,104.99,76.62
2016,5,31,13,15,0.0,88.0,4.6,26.0,88.0,78.33,55.92
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,51.72,35.14
2016,5,31,13,45,0.0,52.5,4.85,26.0,52.5,46.78,31.3
2016,5,31,14,0,0.0,47.0,5.0,26.0,47.0,41.84,27.44
2016,5,31,14,15,0.0,47.0,4.65,25.5,47.0,41.81,27.52
2016,5,31,14,30,0.0,47.0,4.3,25.0,47.0,41.78,27.6
2016,5,31,14,45,0.0,56.0,3.95,25.0,56.0,49.76,33.98
2016,5,31,15,0,0.0,65.0,3.6,25.0,65.0,57.74,40.38
2016,5,31,15,15,0.0,71.0,3.5,24.5,71.0,63.04,44.76
2016,5,31,15,30,0.0,77.0,3.4,24.0,77.0,68.34,49.19
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,97.88,72.82
2016,5,31,16,0,0.0,145.0,3.3,24.0,145.0,125.67,95.01
2016,5,31,16,15,36.0,199.5,3.25,23.5,221.0,161.21,122.12
2016,5,31,16,30,72.0,254.0,3.2,23.0,297.0,190.28,145.58
2016,5,31,16,45,103.0,234.0,3.15,23.0,289.0,173.42,140.32
2016,5,31,17,0,134.0,214.0,3.1,23.0,281.0,152.04,123.12
2016,5,31,17,15,123.5,190.0,3.0,23.0,246.0,137.36,111.33
2016,5,31,17,30,113.0,166.0,2.9,23.0,211.0,122.11,98.89
2016,5,31,17,45,91.5,142.5,2.8,23.0,175.0,110.73,89.54
2016,5,31,18,0,70.0,119.0,2.7,23.0,139.0,93.63,75.11
2016,5,31,18,15,51.5,94.5,2.55,22.5,108.0,75.59,59.7
2016,5,31,18,30,33.0,70.0,2.4,22.0,77.0,57.17,43.61
2016,5,31,18,45,16.5,47.0,2.25,22.0,50.5,39.37,27.74
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,21.1,10.89
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.5,15.5,0.8,20.5,18.5,35.28,0.0
2016,6,1,6,0,77.0,31.0,0.8,21.0,37.0,107.81,74.28
2016,6,1,6,15,157.0,51.5,0.85,21.0,76.5,188.05,147.81
2016,6,1,6,30,237.0,72.0,0.9,21.0,116.0,273.44,219.78
2016,6,1,6,45,252.0,87.0,1.0,21.0,148.0,308.83,249.86
2016,6,1,7,0,267.0,102.0,1.1,21.0,180.0,345.43,279.65
2016,6,1,7,15,304.5,120.5,1.1,21.0,227.0,405.72,326.46
2016,6,1,7,30,342.0,139.0,1.1,21.0,274.0,467.64,372.72
2016,6,1,7,45,455.5,138.5,1.15,21.5,346.5,592.39,464.35
2016,6,1,8,0,569.0,138.0,1.2,22.0,419.0,712.82,547.5
2016,6,1,8,15,598.0,145.0,1.2,22.0,470.0,761.23,577.69
2016,6,1,8,30,627.0,152.0,1.2,22.0,521.0,808.57,607.32
2016,6,1,8,45,652.0,156.5,1.3,22.5,569.5,847.79,631.15
2016,6,1,9,0,677.0,161.0,1.4,23.0,618.0,885.19,653.59
2016,6,1,9,15,502.5,247.5,1.4,23.0,599.5,804.89,595.64
2016,6,1,9,30,328.0,334.0,1.4,23.0,581.0,707.01,523.89
2016,6,1,9,45,313.0,358.5,1.4,23.5,605.0,715.04,527.32
2016,6,1,10,0,298.0,383.0,1.4,24.0,629.0,720.98,528.38
2016,6,1,10,15,531.5,280.5,1.4,24.0,741.0,858.22,625.14
2016,6,1,10,30,765.0,178.0,1.4,24.0,853.0,975.29,700.5
2016,6,1,10,45,543.0,311.5,1.45,24.0,798.5,881.98,635.83
2016,6,1,11,0,321.0,445.0,1.5,24.0,744.0,771.16,557.35
2016,6,1,11,15,304.5,459.5,1.5,24.0,748.0,756.15,547.32
2016,6,1,11,30,288.0,474.0,1.5,24.0,752.0,739.81,535.53
2016,6,1,11,45,221.0,490.5,1.5,24.5,705.0,669.94,485.88
2016,6,1,12,0,154.0,507.0,1.5,25.0,658.0,611.45,443.79
2016,6,1,12,15,264.5,478.5,1.5,25.0,740.0,671.98,487.9
2016,6,1,12,30,375.0,450.0,1.5,25.0,822.0,720.26,521.88
2016,6,1,12,45,324.0,471.0,1.5,25.0,791.5,674.84,489.42
2016,6,1,13,0,273.0,492.0,1.5,25.0,761.0,631.66,459.12
2016,6,1,13,15,304.5,474.0,1.55,25.0,770.5,619.09,451.55
2016,6,1,13,30,336.0,456.0,1.6,25.0,780.0,604.17,441.79
2016,6,1,13,45,382.5,426.5,1.65,25.5,788.5,587.18,429.63
2016,6,1,14,0,429.0,397.0,1.7,26.0,797.0,560.04,409.95
2016,6,1,14,15,255.5,410.0,1.75,26.0,646.5,456.28,335.49
2016,6,1,14,30,82.0,423.0,1.8,26.0,496.0,380.69,281.2
2016,6,1,14,45,220.0,395.5,1.9,26.0,580.0,400.86,295.23
2016,6,1,15,0,358.0,368.0,2.0,26.0,664.0,405.21,295.25
2016,6,1,15,15,286.0,364.0,2.05,26.0,593.5,354.05,257.46
2016,6,1,15,30,214.0,360.0,2.1,26.0,523.0,321.25,234.12
2016,6,1,15,45,464.0,250.5,2.15,26.0,574.5,263.7,180.95
2016,6,1,16,0,714.0,141.0,2.2,26.0,626.0,194.27,116.79
2016,6,1,16,15,692.5,136.0,2.1,25.5,577.5,146.3,84.09
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,101.08,62.22
2016,6,1,16,45,499.5,161.5,1.95,25.0,442.5,103.36,81.4
2016,6,1,17,0,328.0,192.0,1.9,25.0,356.0,132.35,105.78
2016,6,1,17,15,314.0,171.0,1.8,24.5,313.0,120.44,96.4
2016,6,1,17,30,300.0,150.0,1.7,24.0,270.0,107.89,86.42
2016,6,1,17,45,270.5,130.5,1.6,24.0,226.5,95.6,76.3
2016,6,1,18,0,241.0,111.0,1.5,24.0,183.0,82.78,65.54
2016,6,1,18,15,202.5,91.0,1.4,23.5,143.0,69.07,53.87
2016,6,1,18,30,164.0,71.0,1.3,23.0,103.0,54.85,41.47
2016,6,1,18,45,109.0,51.0,1.2,23.0,69.0,40.1,28.28
2016,6,1,19,0,54.0,31.0,1.1,23.0,35.0,25.75,14.61
2016,6,1,19,15,27.0,15.5,1.1,22.5,17.5,14.1,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
