Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.09,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,7.9,0.22
2016,6,2,6,15,0.0,18.5,0.95,20.0,18.5,16.27,7.7
2016,6,2,6,30,0.0,28.0,1.2,20.0,28.0,24.65,14.95
2016,6,2,6,45,0.0,39.5,1.45,20.5,39.5,34.82,23.58
2016,6,2,7,0,0.0,51.0,1.7,21.0,51.0,45.01,32.09
2016,6,2,7,15,0.0,84.5,1.8,21.0,84.5,77.28,58.8
2016,6,2,7,30,0.0,118.0,1.9,21.0,118.0,111.42,86.58
2016,6,2,7,45,0.0,115.0,2.05,21.0,115.0,106.0,81.81
2016,6,2,8,0,0.0,112.0,2.2,21.0,112.0,101.69,78.01
2016,6,2,8,15,64.0,187.0,2.3,21.0,225.0,251.88,200.12
2016,6,2,8,30,128.0,262.0,2.4,21.0,338.0,417.22,327.78
2016,6,2,8,45,78.5,260.5,2.5,21.5,308.5,346.09,270.12
2016,6,2,9,0,29.0,259.0,2.6,22.0,279.0,292.33,226.22
2016,6,2,9,15,34.0,285.0,2.65,22.0,310.0,322.97,249.27
2016,6,2,9,30,39.0,311.0,2.7,22.0,341.0,353.15,271.46
2016,6,2,9,45,73.5,354.0,2.8,22.5,413.5,431.28,329.59
2016,6,2,10,0,108.0,397.0,2.9,23.0,486.0,508.45,385.36
2016,6,2,10,15,123.5,418.0,2.9,23.0,524.0,558.15,420.19
2016,6,2,10,30,139.0,439.0,2.9,23.0,562.0,589.01,441.52
2016,6,2,10,45,167.5,454.5,2.95,23.5,607.0,625.7,466.64
2016,6,2,11,0,196.0,470.0,3.0,24.0,652.0,660.54,490.1
2016,6,2,11,15,141.5,471.5,2.9,24.0,604.5,599.24,444.57
2016,6,2,11,30,87.0,473.0,2.8,24.0,557.0,528.76,392.83
2016,6,2,11,45,90.5,482.0,2.75,24.5,570.5,533.09,395.11
2016,6,2,12,0,94.0,491.0,2.7,25.0,584.0,536.51,396.38
2016,6,2,12,15,486.0,313.0,2.55,25.0,794.5,719.95,534.47
2016,6,2,12,30,878.0,135.0,2.4,25.0,1005.0,852.46,626.76
2016,6,2,12,45,635.5,287.5,2.25,25.0,916.0,763.84,561.43
2016,6,2,13,0,393.0,440.0,2.1,25.0,827.0,679.9,497.56
2016,6,2,13,15,262.5,465.5,1.95,25.0,723.0,582.53,427.7
2016,6,2,13,30,132.0,491.0,1.8,25.0,619.0,500.11,367.52
2016,6,2,13,45,211.0,472.0,1.65,25.0,671.0,521.52,383.39
2016,6,2,14,0,290.0,453.0,1.5,25.0,723.0,528.34,387.6
2016,6,2,14,15,202.0,445.0,1.45,25.0,630.5,462.3,339.75
2016,6,2,14,30,114.0,437.0,1.4,25.0,538.0,397.43,293.24
2016,6,2,14,45,484.5,275.5,1.35,25.0,679.5,410.96,300.59
2016,6,2,15,0,855.0,114.0,1.3,25.0,821.0,408.09,289.93
2016,6,2,15,15,724.0,177.0,1.25,25.0,755.5,351.77,245.5
2016,6,2,15,30,593.0,240.0,1.2,25.0,690.0,319.83,220.89
2016,6,2,15,45,408.0,276.0,1.2,25.0,577.0,269.9,187.46
2016,6,2,16,0,223.0,312.0,1.2,25.0,464.0,257.01,184.86
2016,6,2,16,15,495.5,204.5,1.2,24.5,508.5,177.18,115.41
2016,6,2,16,30,768.0,97.0,1.2,24.0,553.0,90.27,51.23
2016,6,2,16,45,743.5,93.0,1.2,24.0,501.0,64.33,48.99
2016,6,2,17,0,719.0,89.0,1.2,24.0,449.0,63.44,48.47
2016,6,2,17,15,686.0,84.0,1.15,23.5,395.5,55.89,42.35
2016,6,2,17,30,653.0,79.0,1.1,23.0,342.0,54.2,41.16
2016,6,2,17,45,607.5,73.0,1.1,23.0,288.5,51.56,39.03
2016,6,2,18,0,562.0,67.0,1.1,23.0,235.0,48.78,36.69
2016,6,2,18,15,495.5,59.0,1.0,22.5,185.0,44.15,32.71
2016,6,2,18,30,429.0,51.0,0.9,22.0,135.0,39.34,28.38
2016,6,2,18,45,332.0,39.5,0.8,22.0,92.0,31.15,20.88
2016,6,2,19,0,235.0,28.0,0.7,22.0,49.0,22.6,12.33
2016,6,2,19,15,117.5,14.0,0.7,21.5,24.5,11.04,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,140.5,12.0,1.05,17.5,24.0,88.19,0.0
2016,6,3,6,0,281.0,24.0,1.1,18.0,48.0,235.59,170.62
2016,6,3,6,15,384.0,33.0,1.1,18.0,91.0,323.81,258.78
2016,6,3,6,30,487.0,42.0,1.1,18.0,134.0,421.91,341.69
2016,6,3,6,45,549.5,49.0,1.15,18.5,184.5,495.75,400.53
2016,6,3,7,0,612.0,56.0,1.2,19.0,235.0,573.57,458.99
2016,6,3,7,15,368.0,108.5,0.95,19.0,222.5,458.63,367.91
2016,6,3,7,30,124.0,161.0,0.7,19.0,210.0,296.48,236.65
2016,6,3,7,45,133.0,186.5,0.45,19.5,246.0,335.25,265.45
2016,6,3,8,0,142.0,212.0,0.2,20.0,282.0,373.62,291.18
2016,6,3,8,15,204.0,232.0,0.5,20.5,345.0,453.97,351.88
2016,6,3,8,30,266.0,252.0,0.8,21.0,408.0,554.98,425.24
2016,6,3,8,45,230.0,282.0,1.1,21.5,425.5,537.09,410.46
2016,6,3,9,0,194.0,312.0,1.4,22.0,443.0,534.94,407.38
2016,6,3,9,15,526.5,200.0,1.6,22.0,590.0,775.11,585.45
2016,6,3,9,30,859.0,88.0,1.8,22.0,737.0,975.55,717.74
2016,6,3,9,45,595.5,230.5,2.0,22.5,692.0,885.55,655.19
2016,6,3,10,0,332.0,373.0,2.2,23.0,647.0,744.69,552.24
2016,6,3,10,15,237.0,406.5,2.25,23.0,606.0,660.75,492.21
2016,6,3,10,30,142.0,440.0,2.3,23.0,565.0,593.13,441.73
2016,6,3,10,45,176.0,454.0,2.35,23.5,614.5,633.72,470.17
2016,6,3,11,0,210.0,468.0,2.4,24.0,664.0,672.38,496.15
2016,6,3,11,15,141.5,465.5,2.35,24.0,599.0,593.43,438.51
2016,6,3,11,30,73.0,463.0,2.3,24.0,534.0,505.9,374.84
2016,6,3,11,45,256.5,454.5,2.3,24.0,706.5,676.95,499.67
2016,6,3,12,0,440.0,446.0,2.3,24.0,879.0,821.04,599.26
2016,6,3,12,15,229.5,391.0,2.25,24.0,617.0,563.52,418.21
2016,6,3,12,30,19.0,336.0,2.2,24.0,355.0,315.1,235.24
2016,6,3,12,45,132.0,417.5,2.15,24.0,548.0,477.15,356.56
2016,6,3,13,0,245.0,499.0,2.1,24.0,741.0,619.27,456.63
2016,6,3,13,15,147.0,467.0,2.05,24.0,612.0,505.11,373.82
2016,6,3,13,30,49.0,435.0,2.0,24.0,483.0,403.87,300.18
2016,6,3,13,45,74.5,448.0,1.95,24.0,518.5,423.06,314.79
2016,6,3,14,0,100.0,461.0,1.9,24.0,554.0,439.03,326.18
2016,6,3,14,15,192.0,443.5,1.9,24.0,616.0,456.24,338.8
2016,6,3,14,30,284.0,426.0,1.9,24.0,678.0,462.31,342.3
2016,6,3,14,45,388.5,370.5,1.9,24.0,701.0,446.31,328.77
2016,6,3,15,0,493.0,315.0,1.9,24.0,724.0,411.62,300.01
2016,6,3,15,15,367.0,336.0,1.9,24.0,632.0,362.24,263.5
2016,6,3,15,30,241.0,357.0,1.9,24.0,540.0,327.38,239.43
2016,6,3,15,45,345.5,304.0,1.95,24.0,549.0,285.24,203.07
2016,6,3,16,0,450.0,251.0,2.0,24.0,558.0,233.12,158.62
2016,6,3,16,15,414.0,241.0,1.9,23.5,507.0,193.68,132.12
2016,6,3,16,30,378.0,231.0,1.8,23.0,456.0,168.48,121.24
2016,6,3,16,45,277.0,222.5,1.75,23.0,379.5,148.42,119.34
2016,6,3,17,0,176.0,214.0,1.7,23.0,303.0,152.5,123.2
2016,6,3,17,15,170.5,189.0,1.6,23.0,266.5,137.26,110.95
2016,6,3,17,30,165.0,164.0,1.5,23.0,230.0,121.42,98.08
2016,6,3,17,45,151.5,140.0,1.45,23.0,194.0,105.52,84.98
2016,6,3,18,0,138.0,116.0,1.4,23.0,158.0,89.09,71.17
2016,6,3,18,15,116.5,94.0,1.25,22.5,124.0,73.39,57.8
2016,6,3,18,30,95.0,72.0,1.1,22.0,90.0,57.26,43.74
2016,6,3,18,45,62.0,51.0,0.95,21.5,61.5,41.36,29.59
2016,6,3,19,0,29.0,30.0,0.8,21.0,33.0,25.7,14.97
2016,6,3,19,15,14.5,15.0,0.8,20.5,16.5,13.16,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,111.5,13.5,2.6,16.5,23.0,73.58,0.0
2016,6,4,6,0,223.0,27.0,2.8,17.0,46.0,204.55,149.32
2016,6,4,6,15,324.0,38.0,2.85,17.5,88.0,291.77,235.83
2016,6,4,6,30,425.0,49.0,2.9,18.0,130.0,388.6,319.2
2016,6,4,6,45,270.0,80.5,3.0,18.5,138.0,327.9,270.25
2016,6,4,7,0,115.0,112.0,3.1,19.0,146.0,227.58,186.24
2016,6,4,7,15,62.5,123.5,3.2,19.5,142.5,183.94,149.02
2016,6,4,7,30,10.0,135.0,3.3,20.0,139.0,139.03,109.9
2016,6,4,7,45,34.0,167.5,3.4,21.0,184.0,207.8,165.55
2016,6,4,8,0,58.0,200.0,3.5,22.0,229.0,265.45,210.64
2016,6,4,8,15,29.0,150.0,3.55,22.5,164.5,176.93,138.63
2016,6,4,8,30,0.0,100.0,3.6,23.0,100.0,89.09,66.68
2016,6,4,8,45,25.0,192.0,3.7,23.5,209.0,216.26,168.1
2016,6,4,9,0,50.0,284.0,3.8,24.0,318.0,341.58,263.97
2016,6,4,9,15,136.5,320.0,3.85,24.0,421.5,483.53,371.93
2016,6,4,9,30,223.0,356.0,3.9,24.0,525.0,607.39,463.09
2016,6,4,9,45,250.0,372.0,3.95,24.5,571.0,666.15,502.89
2016,6,4,10,0,277.0,388.0,4.0,25.0,617.0,705.19,528.75
2016,6,4,10,15,220.5,414.5,4.05,25.0,601.5,652.64,489.05
2016,6,4,10,30,164.0,441.0,4.1,25.0,586.0,616.36,460.91
2016,6,4,10,45,211.5,450.0,4.2,25.5,643.0,665.06,495.47
2016,6,4,11,0,259.0,459.0,4.3,26.0,700.0,724.66,536.44
2016,6,4,11,15,310.5,449.5,4.35,26.0,744.5,752.61,556.52
2016,6,4,11,30,362.0,440.0,4.4,26.0,789.0,777.7,574.65
2016,6,4,11,45,252.5,473.0,4.45,26.0,718.0,690.83,510.94
2016,6,4,12,0,143.0,506.0,4.5,26.0,647.0,601.17,445.09
2016,6,4,12,15,241.5,487.0,4.55,26.0,726.5,656.87,487.37
2016,6,4,12,30,340.0,468.0,4.6,26.0,806.0,707.79,524.89
2016,6,4,12,45,614.0,292.5,4.65,26.0,899.5,751.83,562.63
2016,6,4,13,0,888.0,117.0,4.7,26.0,993.0,776.58,584.06
2016,6,4,13,15,578.5,298.5,4.7,26.0,866.5,667.77,501.16
2016,6,4,13,30,269.0,480.0,4.7,26.0,740.0,579.0,431.16
2016,6,4,13,45,314.5,452.0,4.7,26.0,749.5,565.42,421.99
2016,6,4,14,0,360.0,424.0,4.7,26.0,759.0,548.15,409.31
2016,6,4,14,15,217.5,421.5,4.65,25.5,623.0,454.05,339.99
2016,6,4,14,30,75.0,419.0,4.6,25.0,487.0,375.0,281.84
2016,6,4,14,45,121.0,413.0,4.6,25.0,516.5,371.7,279.2
2016,6,4,15,0,167.0,407.0,4.6,25.0,546.0,371.87,278.18
2016,6,4,15,15,254.0,370.0,4.55,25.0,569.5,349.29,258.48
2016,6,4,15,30,341.0,333.0,4.5,25.0,593.0,328.09,238.37
2016,6,4,15,45,176.5,276.0,4.45,25.0,410.0,243.65,178.74
2016,6,4,16,0,12.0,219.0,4.4,25.0,227.0,185.32,140.64
2016,6,4,16,15,161.0,233.0,4.2,24.5,329.5,186.23,136.28
2016,6,4,16,30,310.0,247.0,4.0,24.0,432.0,175.64,128.09
2016,6,4,16,45,243.0,231.0,3.8,24.0,368.0,152.93,122.97
2016,6,4,17,0,176.0,215.0,3.6,24.0,304.0,153.07,123.55
2016,6,4,17,15,171.5,189.5,3.35,23.5,268.0,137.59,111.3
2016,6,4,17,30,167.0,164.0,3.1,23.0,232.0,121.46,98.33
2016,6,4,17,45,157.0,140.0,2.85,23.0,196.5,105.6,85.17
2016,6,4,18,0,147.0,116.0,2.6,23.0,161.0,89.18,71.32
2016,6,4,18,15,127.0,94.0,2.35,22.5,127.0,73.48,57.93
2016,6,4,18,30,107.0,72.0,2.1,22.0,93.0,57.35,43.83
2016,6,4,18,45,74.5,51.5,1.9,21.5,64.0,41.78,29.96
2016,6,4,19,0,42.0,31.0,1.7,21.0,35.0,25.84,15.17
2016,6,4,19,15,21.0,15.5,1.7,20.5,17.5,13.26,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,22.5,65.67,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,45.0,186.0,134.65
2016,6,5,6,15,296.0,42.0,3.65,19.5,88.0,275.11,221.07
2016,6,5,6,30,401.0,55.0,3.7,20.0,131.0,379.0,309.74
2016,6,5,6,45,474.5,63.5,3.8,20.5,182.0,460.03,377.17
2016,6,5,7,0,548.0,72.0,3.9,21.0,233.0,545.57,444.44
2016,6,5,7,15,596.5,79.0,4.05,21.5,287.0,613.03,494.87
2016,6,5,7,30,645.0,86.0,4.2,22.0,341.0,682.1,544.72
2016,6,5,7,45,683.0,90.5,4.35,22.5,396.0,739.88,584.67
2016,6,5,8,0,721.0,95.0,4.5,23.0,451.0,797.69,623.83
2016,6,5,8,15,532.5,165.5,4.6,23.5,444.5,715.93,561.08
2016,6,5,8,30,344.0,236.0,4.7,24.0,438.0,609.82,476.09
2016,6,5,8,45,580.5,171.5,4.8,24.5,548.5,794.85,614.16
2016,6,5,9,0,817.0,107.0,4.9,25.0,659.0,953.83,722.07
2016,6,5,9,15,831.5,110.0,4.9,25.0,705.0,979.3,736.54
2016,6,5,9,30,846.0,113.0,4.9,25.0,751.0,991.02,742.56
2016,6,5,9,45,859.0,114.0,4.95,25.5,792.0,1006.79,750.43
2016,6,5,10,0,872.0,115.0,5.0,26.0,833.0,1019.44,756.26
2016,6,5,10,15,592.5,265.0,5.0,26.0,762.0,908.17,677.89
2016,6,5,10,30,313.0,415.0,5.0,26.0,691.0,754.81,562.63
2016,6,5,10,45,167.0,373.5,5.05,26.5,521.5,542.48,408.02
2016,6,5,11,0,21.0,332.0,5.1,27.0,352.0,324.57,243.19
2016,6,5,11,15,466.0,227.0,5.1,27.0,676.0,698.54,529.4
2016,6,5,11,30,911.0,122.0,5.1,27.0,1000.0,986.2,728.34
2016,6,5,11,45,605.5,306.0,5.1,27.0,892.5,866.76,642.32
2016,6,5,12,0,300.0,490.0,5.1,27.0,785.0,733.05,540.96
2016,6,5,12,15,614.0,303.0,5.05,27.0,911.0,820.05,610.45
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,879.82,654.0
2016,6,5,12,45,683.0,281.5,5.0,27.5,958.0,798.25,593.14
2016,6,5,13,0,438.0,447.0,5.0,28.0,879.0,718.18,529.86
2016,6,5,13,15,372.5,458.0,4.95,28.0,822.5,656.49,485.2
2016,6,5,13,30,307.0,469.0,4.9,28.0,766.0,596.4,441.29
2016,6,5,13,45,610.5,291.5,4.9,28.0,866.5,618.81,461.72
2016,6,5,14,0,914.0,114.0,4.9,28.0,967.0,626.71,468.73
2016,6,5,14,15,909.0,112.5,4.85,27.5,940.0,576.57,429.98
2016,6,5,14,30,904.0,111.0,4.8,27.0,913.0,525.53,389.64
2016,6,5,14,45,891.0,112.5,4.75,27.0,878.0,472.57,346.0
2016,6,5,15,0,878.0,114.0,4.7,27.0,843.0,419.91,301.61
2016,6,5,15,15,868.0,112.0,4.6,27.0,803.0,366.23,255.59
2016,6,5,15,30,858.0,110.0,4.5,27.0,763.0,313.02,209.61
2016,6,5,15,45,847.0,106.0,4.4,27.0,718.5,258.89,163.59
2016,6,5,16,0,836.0,102.0,4.3,27.0,674.0,205.77,120.67
2016,6,5,16,15,818.5,99.0,4.05,26.5,624.5,144.63,77.08
2016,6,5,16,30,801.0,96.0,3.8,26.0,575.0,94.61,51.98
2016,6,5,16,45,780.5,91.5,3.55,26.0,522.5,63.48,47.88
2016,6,5,17,0,760.0,87.0,3.3,26.0,470.0,62.17,46.99
2016,6,5,17,15,728.5,82.5,2.9,25.0,415.5,60.62,46.08
2016,6,5,17,30,697.0,78.0,2.5,24.0,361.0,53.65,40.5
2016,6,5,17,45,655.0,72.0,2.15,23.5,306.5,50.95,38.41
2016,6,5,18,0,613.0,66.0,1.8,23.0,252.0,48.11,36.11
2016,6,5,18,15,547.5,58.5,1.7,22.0,199.5,43.8,32.49
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,39.34,28.53
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,31.98,21.77
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,24.33,14.13
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,12.06,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,13.5,2.75,16.5,25.0,84.51,0.0
2016,6,6,6,0,263.0,27.0,3.0,17.0,50.0,228.24,167.51
2016,6,6,6,15,373.5,37.5,3.1,17.5,95.0,322.76,261.04
2016,6,6,6,30,484.0,48.0,3.2,18.0,140.0,427.62,350.99
2016,6,6,6,45,553.5,55.5,3.35,19.0,192.5,507.33,415.99
2016,6,6,7,0,623.0,63.0,3.5,20.0,245.0,591.39,480.41
2016,6,6,7,15,668.5,68.5,3.45,20.5,300.5,657.02,528.19
2016,6,6,7,30,714.0,74.0,3.4,21.0,356.0,719.62,571.74
2016,6,6,7,45,746.5,78.0,3.35,22.0,411.5,774.54,606.92
2016,6,6,8,0,779.0,82.0,3.3,23.0,467.0,828.93,640.46
2016,6,6,8,15,802.0,85.5,3.4,23.5,521.0,872.95,667.87
2016,6,6,8,30,825.0,89.0,3.5,24.0,575.0,915.28,693.74
2016,6,6,8,45,842.5,92.0,3.65,24.5,625.5,939.68,707.4
2016,6,6,9,0,860.0,95.0,3.8,25.0,676.0,971.45,726.15
2016,6,6,9,15,873.5,97.5,3.75,25.0,722.5,996.0,740.07
2016,6,6,9,30,887.0,100.0,3.7,25.0,769.0,1017.59,752.09
2016,6,6,9,45,897.0,101.5,3.7,25.5,810.0,1031.39,757.89
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,1041.9,761.7
2016,6,6,10,15,914.0,105.0,3.65,26.0,885.5,1046.5,762.95
2016,6,6,10,30,921.0,107.0,3.6,26.0,920.0,1047.6,762.12
2016,6,6,10,45,926.0,108.0,3.55,26.5,947.5,1042.1,755.7
2016,6,6,11,0,931.0,109.0,3.5,27.0,975.0,1033.1,747.24
2016,6,6,11,15,934.5,110.0,3.45,27.0,995.0,1019.12,737.23
2016,6,6,11,30,938.0,111.0,3.4,27.0,1015.0,1001.71,725.16
2016,6,6,11,45,941.0,110.5,3.35,27.0,1027.5,979.05,709.81
2016,6,6,12,0,944.0,110.0,3.3,27.0,1040.0,953.22,692.5
2016,6,6,12,15,944.5,110.0,3.25,27.0,1044.0,922.64,672.13
2016,6,6,12,30,945.0,110.0,3.2,27.0,1048.0,889.45,650.06
2016,6,6,12,45,943.5,110.0,3.15,27.5,1043.5,852.35,624.11
2016,6,6,13,0,942.0,110.0,3.1,28.0,1039.0,813.21,596.8
2016,6,6,13,15,939.5,109.5,3.05,28.0,1027.0,770.92,568.47
2016,6,6,13,30,937.0,109.0,3.0,28.0,1015.0,726.77,536.99
2016,6,6,13,45,932.5,108.5,3.0,28.0,994.5,679.64,502.56
2016,6,6,14,0,928.0,108.0,3.0,28.0,974.0,631.13,466.3
2016,6,6,14,15,922.0,107.0,2.95,28.0,946.5,580.25,427.22
2016,6,6,14,30,916.0,106.0,2.9,28.0,919.0,528.54,386.47
2016,6,6,14,45,901.0,108.5,2.85,28.0,883.0,474.94,343.28
2016,6,6,15,0,886.0,111.0,2.8,28.0,847.0,421.8,299.4
2016,6,6,15,15,875.5,109.0,2.75,28.0,807.0,367.59,253.83
2016,6,6,15,30,865.0,107.0,2.7,28.0,767.0,313.9,208.19
2016,6,6,15,45,852.5,103.5,2.65,28.0,721.5,259.46,162.54
2016,6,6,16,0,840.0,100.0,2.6,28.0,676.0,206.19,119.94
2016,6,6,16,15,822.5,97.0,2.5,27.5,626.0,144.81,76.4
2016,6,6,16,30,805.0,94.0,2.4,27.0,576.0,94.58,51.05
2016,6,6,16,45,783.5,90.0,2.3,27.0,523.5,62.4,46.76
2016,6,6,17,0,762.0,86.0,2.2,27.0,471.0,61.4,46.13
2016,6,6,17,15,730.5,81.5,2.05,26.5,416.5,59.82,45.1
2016,6,6,17,30,699.0,77.0,1.9,26.0,362.0,58.14,43.95
2016,6,6,17,45,657.0,71.0,1.8,25.5,307.5,50.18,37.4
2016,6,6,18,0,615.0,65.0,1.7,25.0,253.0,47.29,35.09
2016,6,6,18,15,550.5,58.0,1.55,24.0,200.5,43.36,31.82
2016,6,6,18,30,486.0,51.0,1.4,23.0,148.0,39.3,28.25
2016,6,6,18,45,384.5,40.5,1.25,22.5,102.5,31.94,21.55
2016,6,6,19,0,283.0,30.0,1.1,22.0,57.0,24.29,14.03
2016,6,6,19,15,141.5,15.0,1.1,21.5,28.5,12.03,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,1.25,18.5,23.5,67.99,0.0
2016,6,7,6,0,198.0,30.0,1.3,19.0,47.0,191.81,138.57
2016,6,7,6,15,302.0,42.5,1.45,19.5,89.5,279.52,222.9
2016,6,7,6,30,406.0,55.0,1.6,20.0,132.0,382.14,309.1
2016,6,7,6,45,471.5,65.0,1.75,20.5,182.5,459.29,372.07
2016,6,7,7,0,537.0,75.0,1.9,21.0,233.0,540.44,434.77
2016,6,7,7,15,584.5,82.0,1.85,21.5,286.0,606.76,482.3
2016,6,7,7,30,632.0,89.0,1.8,22.0,339.0,674.61,528.83
2016,6,7,7,45,666.0,94.5,1.8,23.0,393.0,729.82,563.75
2016,6,7,8,0,700.0,100.0,1.8,24.0,447.0,784.85,597.34
2016,6,7,8,15,725.5,104.5,1.9,24.5,499.0,830.12,625.35
2016,6,7,8,30,751.0,109.0,2.0,25.0,551.0,869.04,648.7
2016,6,7,8,45,771.5,112.0,2.1,25.5,600.5,904.86,669.77
2016,6,7,9,0,792.0,115.0,2.2,26.0,650.0,938.47,689.21
2016,6,7,9,15,806.5,118.0,2.2,26.0,695.0,963.63,703.41
2016,6,7,9,30,821.0,121.0,2.2,26.0,740.0,985.97,715.88
2016,6,7,9,45,562.0,251.0,2.2,26.5,685.5,867.69,634.17
2016,6,7,10,0,303.0,381.0,2.2,27.0,631.0,724.11,529.13
2016,6,7,10,15,210.0,408.0,2.2,27.0,584.5,635.23,466.23
2016,6,7,10,30,117.0,435.0,2.2,27.0,538.0,562.96,413.01
2016,6,7,10,45,490.0,286.5,2.25,27.5,739.0,804.59,588.19
2016,6,7,11,0,863.0,138.0,2.3,28.0,940.0,995.06,711.8
2016,6,7,11,15,867.5,139.0,2.35,28.0,960.0,982.52,701.8
2016,6,7,11,30,872.0,140.0,2.4,28.0,980.0,966.71,691.83
2016,6,7,11,45,874.0,141.0,2.45,28.5,992.5,945.36,677.05
2016,6,7,12,0,876.0,142.0,2.5,29.0,1005.0,921.01,660.43
2016,6,7,12,15,877.0,142.0,2.5,29.0,1009.5,892.15,641.83
2016,6,7,12,30,878.0,142.0,2.5,29.0,1014.0,860.91,621.69
2016,6,7,12,45,879.0,140.5,2.55,29.0,1010.5,826.44,599.69
2016,6,7,13,0,880.0,139.0,2.6,29.0,1007.0,790.07,576.27
2016,6,7,13,15,877.0,138.5,2.6,29.0,995.0,749.64,549.1
2016,6,7,13,30,874.0,138.0,2.6,29.0,983.0,707.58,519.22
2016,6,7,13,45,869.5,137.0,2.6,29.0,963.5,662.67,486.7
2016,6,7,14,0,865.0,136.0,2.6,29.0,944.0,616.52,452.52
2016,6,7,14,15,563.5,284.0,2.6,29.0,804.5,519.14,379.83
2016,6,7,14,30,262.0,432.0,2.6,29.0,665.0,457.67,333.85
2016,6,7,14,45,303.5,402.5,2.65,29.0,663.0,434.27,316.18
2016,6,7,15,0,345.0,373.0,2.7,29.0,661.0,407.05,294.65
2016,6,7,15,15,581.0,247.5,2.65,29.0,703.5,361.6,254.72
2016,6,7,15,30,817.0,122.0,2.6,29.0,746.0,305.19,202.42
2016,6,7,15,45,802.5,119.0,2.6,29.0,701.0,252.62,158.69
2016,6,7,16,0,788.0,116.0,2.6,29.0,656.0,201.59,118.1
2016,6,7,16,15,769.0,112.5,2.5,28.5,607.5,151.46,83.16
2016,6,7,16,30,750.0,109.0,2.4,28.0,559.0,103.73,58.82
2016,6,7,16,45,727.5,104.0,2.3,28.0,507.5,71.82,54.35
2016,6,7,17,0,705.0,99.0,2.2,28.0,456.0,63.68,47.82
2016,6,7,17,15,672.0,94.0,2.1,27.5,402.5,62.44,47.09
2016,6,7,17,30,639.0,89.0,2.0,27.0,349.0,61.09,46.23
2016,6,7,17,45,591.5,82.5,1.9,27.0,296.0,58.39,44.1
2016,6,7,18,0,544.0,76.0,1.8,27.0,243.0,55.55,41.78
2016,6,7,18,15,478.5,67.0,1.65,26.0,192.5,50.41,37.54
2016,6,7,18,30,413.0,58.0,1.5,25.0,142.0,45.05,32.89
2016,6,7,18,45,315.5,46.0,1.35,24.5,98.5,35.36,24.24
2016,6,7,19,0,218.0,34.0,1.2,24.0,55.0,26.51,15.73
2016,6,7,19,15,109.0,17.0,1.2,23.5,27.5,13.38,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,67.5,15.5,0.55,21.5,21.5,51.13,0.0
2016,6,8,6,0,135.0,31.0,0.6,22.0,43.0,155.99,110.23
2016,6,8,6,15,228.5,47.0,0.7,22.0,83.5,239.36,187.77
2016,6,8,6,30,322.0,63.0,0.8,22.0,124.0,331.66,264.76
2016,6,8,6,45,392.5,74.5,0.95,22.5,172.5,408.56,326.82
2016,6,8,7,0,463.0,86.0,1.1,23.0,221.0,490.69,390.31
2016,6,8,7,15,474.0,100.0,1.3,23.5,263.5,532.47,420.97
2016,6,8,7,30,485.0,114.0,1.5,24.0,306.0,573.57,450.19
2016,6,8,7,45,559.5,115.0,1.7,24.5,367.5,661.65,512.34
2016,6,8,8,0,634.0,116.0,1.9,25.0,429.0,745.03,568.87
2016,6,8,8,15,661.0,121.5,1.95,25.0,480.0,791.3,598.44
2016,6,8,8,30,688.0,127.0,2.0,25.0,531.0,836.4,627.09
2016,6,8,8,45,503.5,208.0,2.15,25.5,518.0,753.75,566.73
2016,6,8,9,0,319.0,289.0,2.3,26.0,505.0,650.17,488.51
2016,6,8,9,15,272.5,322.0,2.35,26.0,515.5,640.49,479.65
2016,6,8,9,30,226.0,355.0,2.4,26.0,526.0,609.31,455.45
2016,6,8,9,45,487.0,263.0,2.45,26.5,656.5,804.81,595.88
2016,6,8,10,0,748.0,171.0,2.5,27.0,787.0,965.65,701.6
2016,6,8,10,15,538.0,290.0,2.5,27.0,743.0,875.39,636.95
2016,6,8,10,30,328.0,409.0,2.5,27.0,699.0,763.92,556.05
2016,6,8,10,45,550.5,298.0,2.55,27.0,802.0,876.83,638.26
2016,6,8,11,0,773.0,187.0,2.6,27.0,905.0,967.04,698.79
2016,6,8,11,15,778.0,188.5,2.6,27.0,925.0,955.64,689.96
2016,6,8,11,30,783.0,190.0,2.6,27.0,945.0,941.09,680.14
2016,6,8,11,45,772.5,201.0,2.6,27.0,953.5,917.78,664.74
2016,6,8,12,0,762.0,212.0,2.6,27.0,962.0,891.76,647.68
2016,6,8,12,15,466.0,362.0,2.6,27.0,822.0,748.48,545.87
2016,6,8,12,30,170.0,512.0,2.6,27.0,682.0,603.97,439.87
2016,6,8,12,45,275.5,478.0,2.6,27.5,750.5,644.26,469.96
2016,6,8,13,0,381.0,444.0,2.6,28.0,819.0,676.42,492.55
2016,6,8,13,15,381.0,438.0,2.6,28.0,810.0,647.64,472.21
2016,6,8,13,30,381.0,432.0,2.6,28.0,801.0,618.52,451.77
2016,6,8,13,45,567.0,317.0,2.6,28.0,853.5,617.59,453.53
2016,6,8,14,0,753.0,202.0,2.6,28.0,906.0,602.09,443.37
2016,6,8,14,15,745.5,200.0,2.6,27.5,880.0,553.5,407.48
2016,6,8,14,30,738.0,198.0,2.6,27.0,854.0,506.34,371.68
2016,6,8,14,45,730.5,193.0,2.6,27.0,822.0,456.96,332.54
2016,6,8,15,0,723.0,188.0,2.6,27.0,790.0,407.81,292.59
2016,6,8,15,15,710.0,184.5,2.55,27.0,751.5,358.35,251.65
2016,6,8,15,30,697.0,181.0,2.5,27.0,713.0,310.05,211.23
2016,6,8,15,45,519.0,235.5,2.45,27.0,618.5,270.53,183.94
2016,6,8,16,0,341.0,290.0,2.4,27.0,524.0,253.99,177.32
2016,6,8,16,15,485.0,222.5,2.3,26.5,528.5,192.48,126.48
2016,6,8,16,30,629.0,155.0,2.2,26.0,533.0,122.78,76.77
2016,6,8,16,45,606.5,146.0,2.15,26.0,483.5,91.79,71.41
2016,6,8,17,0,584.0,137.0,2.1,26.0,434.0,89.31,69.65
2016,6,8,17,15,548.0,129.0,1.95,25.5,382.0,87.17,68.27
2016,6,8,17,30,512.0,121.0,1.8,25.0,330.0,83.78,65.81
2016,6,8,17,45,470.0,109.5,1.65,25.0,279.5,77.48,60.68
2016,6,8,18,0,428.0,98.0,1.5,25.0,229.0,70.83,55.14
2016,6,8,18,15,364.5,84.5,1.4,24.5,181.0,62.26,47.9
2016,6,8,18,30,301.0,71.0,1.3,24.0,133.0,53.32,40.09
2016,6,8,18,45,222.0,53.5,1.25,23.5,92.0,40.86,29.02
2016,6,8,19,0,143.0,36.0,1.2,23.0,51.0,28.87,17.78
2016,6,8,19,15,71.5,18.0,1.2,23.0,25.5,14.78,0.0
2016,6,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,60.24,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,174.92,124.79
2016,6,9,6,15,267.5,44.0,0.7,21.5,86.0,259.54,204.16
2016,6,9,6,30,365.0,58.0,0.6,22.0,127.0,353.73,281.46
2016,6,9,6,45,437.0,67.0,0.5,22.5,176.5,436.06,345.55
2016,6,9,7,0,509.0,76.0,0.4,23.0,226.0,519.68,406.65
2016,6,9,7,15,556.0,83.5,0.6,23.5,278.0,585.21,453.77
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,652.3,500.58
2016,6,9,7,45,640.5,96.0,1.0,24.5,383.0,709.04,538.83
2016,6,9,8,0,678.0,101.0,1.2,25.0,436.0,765.87,576.31
2016,6,9,8,15,703.5,105.5,1.35,25.5,487.5,810.61,604.34
2016,6,9,8,30,729.0,110.0,1.5,26.0,539.0,848.95,627.81
2016,6,9,8,45,748.0,114.0,1.65,26.5,587.5,884.13,648.99
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,917.11,668.6
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,942.5,683.99
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,965.18,697.76
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,980.83,706.29
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,993.41,712.96
2016,6,9,10,15,828.5,131.0,2.4,28.0,838.0,987.77,709.05
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,990.42,710.71
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,986.76,708.38
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,979.82,704.08
2016,6,9,11,15,852.5,138.0,2.75,28.0,946.0,967.65,696.12
2016,6,9,11,30,857.0,139.0,2.8,28.0,966.0,952.26,686.2
2016,6,9,11,45,485.0,319.0,2.9,28.5,788.5,770.13,560.54
2016,6,9,12,0,113.0,499.0,3.0,29.0,611.0,561.85,407.79
2016,6,9,12,15,147.5,505.5,3.05,29.0,651.5,592.96,431.13
2016,6,9,12,30,182.0,512.0,3.1,29.0,692.0,614.22,446.3
2016,6,9,12,45,163.5,509.5,3.15,29.0,671.0,582.19,423.62
2016,6,9,13,0,145.0,507.0,3.2,29.0,650.0,551.36,401.93
2016,6,9,13,15,500.0,324.5,3.2,29.0,809.5,639.64,471.11
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,699.19,516.76
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,655.19,484.08
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,609.99,450.38
2016,6,9,14,15,534.0,290.0,3.25,29.0,785.0,513.1,377.12
2016,6,9,14,30,222.0,440.0,3.2,29.0,639.0,453.78,332.24
2016,6,9,14,45,495.5,300.5,3.2,29.0,720.0,438.19,319.1
2016,6,9,15,0,769.0,161.0,3.2,29.0,801.0,411.54,293.44
2016,6,9,15,15,756.5,158.0,3.15,29.0,762.5,361.17,251.52
2016,6,9,15,30,744.0,155.0,3.1,29.0,724.0,311.81,210.09
2016,6,9,15,45,724.5,152.5,3.1,29.0,679.5,255.21,163.91
2016,6,9,16,0,705.0,150.0,3.1,29.0,635.0,207.26,126.0
2016,6,9,16,15,684.0,145.0,3.0,28.5,587.0,159.77,92.7
2016,6,9,16,30,663.0,140.0,2.9,28.0,539.0,114.97,68.93
2016,6,9,16,45,634.5,134.5,2.85,28.0,488.5,83.91,64.36
2016,6,9,17,0,606.0,129.0,2.8,28.0,438.0,83.56,64.34
2016,6,9,17,15,571.0,121.5,2.6,27.5,386.0,81.53,63.03
2016,6,9,17,30,536.0,114.0,2.4,27.0,334.0,79.28,61.52
2016,6,9,17,45,491.0,104.0,2.25,26.5,283.0,73.73,57.16
2016,6,9,18,0,446.0,94.0,2.1,26.0,232.0,68.02,52.54
2016,6,9,18,15,382.5,82.0,1.95,25.5,183.5,60.46,46.18
2016,6,9,18,30,319.0,70.0,1.8,25.0,135.0,52.6,39.31
2016,6,9,18,45,236.5,53.0,1.65,24.5,93.5,40.49,28.58
2016,6,9,19,0,154.0,36.0,1.5,24.0,52.0,27.93,17.0
2016,6,9,19,15,77.0,18.0,1.55,23.5,26.0,14.79,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,66.06,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,186.65,133.57
2016,6,10,6,15,293.0,41.5,1.25,21.5,87.0,271.7,214.76
2016,6,10,6,30,393.0,54.0,1.4,22.0,129.0,371.57,297.99
2016,6,10,6,45,464.0,62.5,1.6,22.5,178.5,450.23,361.84
2016,6,10,7,0,535.0,71.0,1.8,23.0,228.0,533.3,425.71
2016,6,10,7,15,581.0,77.5,1.85,23.0,280.0,597.54,472.78
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,663.29,519.35
2016,6,10,7,45,339.5,141.0,1.95,23.5,278.0,492.93,388.42
2016,6,10,8,0,52.0,198.0,2.0,24.0,224.0,257.46,200.66
2016,6,10,8,15,148.0,226.0,2.0,24.5,311.0,394.17,307.49
2016,6,10,8,30,244.0,254.0,2.0,25.0,398.0,536.09,411.64
2016,6,10,8,45,240.5,279.5,2.0,25.5,431.5,544.09,414.17
2016,6,10,9,0,237.0,305.0,2.0,26.0,465.0,569.05,429.38
2016,6,10,9,15,262.5,323.5,2.0,26.0,512.5,632.21,472.49
2016,6,10,9,30,288.0,342.0,2.0,26.0,560.0,675.69,501.28
2016,6,10,9,45,562.5,229.5,2.0,26.5,683.5,851.22,625.02
2016,6,10,10,0,837.0,117.0,2.0,27.0,807.0,986.36,709.38
2016,6,10,10,15,845.5,119.0,2.0,27.0,840.5,992.5,710.61
2016,6,10,10,30,854.0,121.0,2.0,27.0,874.0,995.36,711.29
2016,6,10,10,45,860.5,122.0,2.0,27.5,901.5,991.87,706.73
2016,6,10,11,0,867.0,123.0,2.0,28.0,929.0,985.06,700.31
2016,6,10,11,15,871.5,124.0,2.0,28.0,949.0,972.97,692.13
2016,6,10,11,30,876.0,125.0,2.0,28.0,969.0,957.61,682.04
2016,6,10,11,45,880.0,124.5,2.05,28.5,981.5,937.19,668.05
2016,6,10,12,0,884.0,124.0,2.1,29.0,994.0,913.72,652.22
2016,6,10,12,15,885.0,124.0,2.1,29.0,999.0,885.2,633.99
2016,6,10,12,30,886.0,124.0,2.1,29.0,1004.0,854.24,614.18
2016,6,10,12,45,885.0,124.0,2.15,29.5,1000.5,819.56,591.1
2016,6,10,13,0,884.0,124.0,2.2,30.0,997.0,783.02,566.71
2016,6,10,13,15,882.0,123.5,2.2,30.0,986.0,743.49,540.91
2016,6,10,13,30,880.0,123.0,2.2,30.0,975.0,702.2,511.87
2016,6,10,13,45,875.5,122.5,2.25,30.0,956.0,657.69,480.2
2016,6,10,14,0,871.0,122.0,2.3,30.0,937.0,611.92,446.78
2016,6,10,14,15,542.0,282.0,2.3,30.0,784.5,511.98,372.55
2016,6,10,14,30,213.0,442.0,2.3,30.0,632.0,451.15,327.31
2016,6,10,14,45,528.0,279.0,2.35,30.0,725.5,437.46,315.74
2016,6,10,15,0,843.0,116.0,2.4,30.0,819.0,413.04,291.36
2016,6,10,15,15,832.5,114.0,2.35,29.5,780.5,361.21,248.68
2016,6,10,15,30,822.0,112.0,2.3,29.0,742.0,309.92,205.88
2016,6,10,15,45,806.5,110.5,2.3,29.0,697.5,250.4,156.99
2016,6,10,16,0,791.0,109.0,2.3,29.0,653.0,200.12,116.82
2016,6,10,16,15,773.5,105.5,2.25,29.0,605.0,150.0,81.22
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,102.08,55.84
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,68.4,51.28
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,62.14,46.33
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,60.85,45.55
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,59.44,44.64
2016,6,10,17,45,587.5,81.5,1.7,27.5,296.0,57.42,43.18
2016,6,10,18,0,538.0,76.0,1.6,27.0,243.0,55.33,41.59
2016,6,10,18,15,475.0,67.0,1.45,26.5,193.0,50.21,37.29
2016,6,10,18,30,412.0,58.0,1.3,26.0,143.0,44.85,32.6
2016,6,10,18,45,318.0,46.0,1.15,25.5,100.0,35.31,24.13
2016,6,10,19,0,224.0,34.0,1.0,25.0,57.0,26.47,15.8
2016,6,10,19,15,112.0,17.0,1.05,24.5,28.5,13.36,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,52.5,15.5,1.8,22.5,20.0,42.84,0.0
2016,6,11,6,0,105.0,31.0,2.0,23.0,40.0,123.83,86.5
2016,6,11,6,15,191.5,49.0,2.2,23.0,79.5,218.41,171.61
2016,6,11,6,30,278.0,67.0,2.4,23.0,119.0,306.73,246.5
2016,6,11,6,45,350.5,79.0,2.6,23.5,167.0,383.7,309.96
2016,6,11,7,0,423.0,91.0,2.8,24.0,215.0,466.14,375.33
2016,6,11,7,15,472.5,100.5,2.9,24.0,266.0,531.39,425.61
2016,6,11,7,30,522.0,110.0,3.0,24.0,317.0,599.0,475.48
2016,6,11,7,45,556.0,119.0,3.1,24.5,368.0,662.65,519.87
2016,6,11,8,0,590.0,128.0,3.2,25.0,419.0,718.95,557.73
2016,6,11,8,15,618.5,134.0,3.2,25.0,469.5,766.25,589.05
2016,6,11,8,30,647.0,140.0,3.2,25.0,520.0,812.51,619.16
2016,6,11,8,45,663.0,148.0,3.25,25.5,567.5,847.62,640.19
2016,6,11,9,0,679.0,156.0,3.3,26.0,615.0,880.63,659.62
2016,6,11,9,15,696.5,160.5,3.3,26.0,659.0,908.76,676.62
2016,6,11,9,30,714.0,165.0,3.3,26.0,703.0,934.44,691.97
2016,6,11,9,45,721.0,172.5,3.35,26.5,741.0,950.2,699.71
2016,6,11,10,0,728.0,180.0,3.4,27.0,779.0,962.95,705.6
2016,6,11,10,15,738.0,183.0,3.4,27.0,812.5,970.68,709.37
2016,6,11,10,30,748.0,186.0,3.4,27.0,846.0,967.66,706.26
2016,6,11,10,45,751.0,191.5,3.4,27.5,872.0,964.8,702.11
2016,6,11,11,0,754.0,197.0,3.4,28.0,898.0,958.75,696.01
2016,6,11,11,15,759.0,199.0,3.4,28.0,917.5,948.12,688.46
2016,6,11,11,30,764.0,201.0,3.4,28.0,937.0,934.36,679.01
2016,6,11,11,45,764.0,204.0,3.4,28.5,948.5,913.78,663.87
2016,6,11,12,0,764.0,207.0,3.4,29.0,960.0,890.41,647.03
2016,6,11,12,15,765.5,207.5,3.35,29.0,964.5,863.57,628.98
2016,6,11,12,30,767.0,208.0,3.3,29.0,969.0,834.48,609.47
2016,6,11,12,45,767.0,206.5,3.3,29.0,966.0,800.72,586.75
2016,6,11,13,0,767.0,205.0,3.3,29.0,963.0,765.49,562.27
2016,6,11,13,15,464.5,350.0,3.2,29.0,807.5,635.56,466.25
2016,6,11,13,30,162.0,495.0,3.1,29.0,652.0,525.68,383.52
2016,6,11,13,45,458.0,346.5,3.05,29.0,778.0,573.0,421.63
2016,6,11,14,0,754.0,198.0,3.0,29.0,904.0,601.75,443.17
2016,6,11,14,15,747.0,195.5,2.9,29.0,878.0,555.83,407.77
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,505.96,369.23
2016,6,11,14,45,705.5,205.0,2.75,29.0,814.5,457.4,330.91
2016,6,11,15,0,671.0,217.0,2.7,29.0,777.0,411.65,294.1
2016,6,11,15,15,657.5,212.5,2.6,29.0,739.5,363.94,255.14
2016,6,11,15,30,644.0,208.0,2.5,29.0,702.0,317.55,216.88
2016,6,11,15,45,495.0,248.5,2.45,29.0,615.0,276.11,187.63
2016,6,11,16,0,346.0,289.0,2.4,29.0,528.0,255.77,177.02
2016,6,11,16,15,455.5,235.5,2.3,28.5,525.5,199.81,131.95
2016,6,11,16,30,565.0,182.0,2.2,28.0,523.0,142.15,91.84
2016,6,11,16,45,538.5,172.5,2.15,28.0,473.5,109.99,85.71
2016,6,11,17,0,512.0,163.0,2.1,28.0,424.0,106.62,83.31
2016,6,11,17,15,475.5,152.5,1.95,27.5,373.5,102.19,80.13
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,97.44,76.63
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,90.19,70.81
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,82.53,64.51
2016,6,11,18,15,289.5,98.0,1.55,26.5,176.0,74.26,57.63
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,62.11,47.18
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,46.77,33.75
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,31.0,19.5
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,16.48,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
