Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.0,15.5,2.1,22.5,20.0,41.44,0.0
2016,6,12,6,0,100.0,31.0,2.3,23.0,40.0,120.87,84.19
2016,6,12,6,15,182.5,49.5,2.4,23.0,79.0,199.67,156.99
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,299.09,240.41
2016,6,12,6,45,333.5,81.0,2.6,23.5,165.0,373.89,302.01
2016,6,12,7,0,402.0,94.0,2.7,24.0,212.0,453.83,365.3
2016,6,12,7,15,451.5,104.5,2.8,24.5,262.5,519.53,415.18
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,587.63,464.92
2016,6,12,7,45,539.5,123.0,3.0,25.5,364.5,652.57,510.19
2016,6,12,8,0,578.0,131.0,3.1,26.0,416.0,711.38,549.77
2016,6,12,8,15,454.5,184.0,3.1,26.0,424.0,664.61,511.97
2016,6,12,8,30,331.0,237.0,3.1,26.0,432.0,598.21,459.46
2016,6,12,8,45,347.5,256.5,3.15,26.5,477.0,639.3,487.16
2016,6,12,9,0,364.0,276.0,3.2,27.0,522.0,679.32,513.03
2016,6,12,9,15,238.5,315.0,3.2,27.0,481.0,598.52,450.49
2016,6,12,9,30,113.0,354.0,3.2,27.0,440.0,494.4,371.16
2016,6,12,9,45,104.0,372.5,3.25,27.5,455.0,482.83,361.55
2016,6,12,10,0,95.0,391.0,3.3,28.0,470.0,489.04,364.22
2016,6,12,10,15,248.5,382.0,3.3,28.0,598.5,663.58,491.08
2016,6,12,10,30,402.0,373.0,3.3,28.0,727.0,814.68,595.96
2016,6,12,10,45,406.5,384.5,3.3,28.5,753.0,820.13,596.43
2016,6,12,11,0,411.0,396.0,3.3,29.0,779.0,823.23,596.42
2016,6,12,11,15,412.5,407.5,3.3,29.0,799.0,820.98,594.09
2016,6,12,11,30,414.0,419.0,3.3,29.0,819.0,816.35,590.28
2016,6,12,11,45,424.0,430.5,3.3,29.0,844.5,817.18,590.34
2016,6,12,12,0,434.0,442.0,3.3,29.0,870.0,815.16,588.49
2016,6,12,12,15,423.0,442.5,3.3,29.0,861.0,782.6,566.19
2016,6,12,12,30,412.0,443.0,3.3,29.0,852.0,748.79,543.11
2016,6,12,12,45,420.0,443.5,3.3,29.0,859.5,732.03,531.66
2016,6,12,13,0,428.0,444.0,3.3,29.0,867.0,711.18,517.24
2016,6,12,13,15,433.5,436.0,3.25,29.0,860.0,681.88,496.79
2016,6,12,13,30,439.0,428.0,3.2,29.0,853.0,651.81,475.57
2016,6,12,13,45,454.0,413.0,3.2,29.5,845.5,621.7,453.41
2016,6,12,14,0,469.0,398.0,3.2,30.0,838.0,590.06,429.77
2016,6,12,14,15,399.0,408.0,3.2,29.5,774.5,536.29,391.27
2016,6,12,14,30,329.0,418.0,3.2,29.0,711.0,482.37,352.58
2016,6,12,14,45,388.5,373.5,3.2,29.0,707.0,453.21,330.23
2016,6,12,15,0,448.0,329.0,3.2,29.0,703.0,410.11,296.47
2016,6,12,15,15,332.0,346.5,3.15,29.0,616.5,362.65,261.54
2016,6,12,15,30,216.0,364.0,3.1,29.0,530.0,328.78,238.07
2016,6,12,15,45,221.5,339.5,3.1,29.0,501.0,296.39,213.09
2016,6,12,16,0,227.0,315.0,3.1,29.0,472.0,263.81,188.27
2016,6,12,16,15,292.5,277.5,3.0,28.5,464.0,218.76,152.99
2016,6,12,16,30,358.0,240.0,2.9,28.0,456.0,178.38,125.15
2016,6,12,16,45,259.5,230.0,2.8,28.0,379.0,152.24,120.2
2016,6,12,17,0,161.0,220.0,2.7,28.0,302.0,155.87,123.63
2016,6,12,17,15,255.0,183.0,2.5,27.5,296.0,127.07,100.66
2016,6,12,17,30,349.0,146.0,2.3,27.0,290.0,105.55,83.39
2016,6,12,17,45,309.0,132.0,2.15,27.0,246.0,96.74,76.31
2016,6,12,18,0,269.0,118.0,2.0,27.0,202.0,87.55,68.75
2016,6,12,18,15,266.5,97.0,1.95,26.5,166.5,73.48,56.98
2016,6,12,18,30,264.0,76.0,1.9,26.0,131.0,56.84,42.74
2016,6,12,18,45,189.5,57.5,1.9,26.0,91.0,45.11,32.3
2016,6,12,19,0,115.0,39.0,1.9,26.0,51.0,31.07,19.5
2016,6,12,19,15,57.5,19.5,2.05,25.5,25.5,15.95,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,49.34,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,138.15,96.55
2016,6,13,6,15,224.5,47.0,3.05,24.0,82.5,236.31,185.66
2016,6,13,6,30,320.0,63.0,3.2,24.0,123.0,329.59,264.74
2016,6,13,6,45,401.5,72.0,3.35,24.5,172.5,410.77,331.63
2016,6,13,7,0,483.0,81.0,3.5,25.0,222.0,504.64,405.54
2016,6,13,7,15,532.0,88.5,3.55,25.0,274.0,571.04,455.57
2016,6,13,7,30,581.0,96.0,3.6,25.0,326.0,639.09,505.08
2016,6,13,7,45,624.5,100.0,3.65,25.5,379.5,699.25,546.3
2016,6,13,8,0,668.0,104.0,3.7,26.0,433.0,759.84,586.67
2016,6,13,8,15,693.5,108.5,3.7,26.5,484.0,804.4,614.5
2016,6,13,8,30,719.0,113.0,3.7,27.0,535.0,847.71,641.01
2016,6,13,8,45,484.5,208.0,3.7,27.5,503.0,734.87,556.92
2016,6,13,9,0,250.0,303.0,3.7,28.0,471.0,598.31,451.3
2016,6,13,9,15,522.0,213.5,3.65,28.0,596.5,785.72,590.22
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,962.01,707.72
2016,6,13,9,45,515.0,259.5,3.6,28.5,655.5,829.48,612.21
2016,6,13,10,0,236.0,395.0,3.6,29.0,589.0,654.17,482.11
2016,6,13,10,15,267.0,406.0,3.6,29.0,634.5,707.96,519.74
2016,6,13,10,30,298.0,417.0,3.6,29.0,680.0,742.61,542.89
2016,6,13,10,45,572.0,276.5,3.6,29.5,801.0,880.28,641.71
2016,6,13,11,0,846.0,136.0,3.6,30.0,922.0,977.82,704.81
2016,6,13,11,15,567.0,304.0,3.55,30.0,836.0,871.23,630.32
2016,6,13,11,30,288.0,472.0,3.5,30.0,750.0,740.28,534.16
2016,6,13,11,45,326.0,460.5,3.5,30.5,779.5,749.08,540.43
2016,6,13,12,0,364.0,449.0,3.5,31.0,809.0,755.08,543.89
2016,6,13,12,15,329.5,469.0,3.45,31.0,795.5,723.19,520.84
2016,6,13,12,30,295.0,489.0,3.4,31.0,782.0,691.27,498.0
2016,6,13,12,45,577.0,314.0,3.4,31.0,885.0,744.14,541.07
2016,6,13,13,0,859.0,139.0,3.4,31.0,988.0,777.69,568.1
2016,6,13,13,15,856.5,138.5,3.4,31.0,976.5,738.75,541.32
2016,6,13,13,30,854.0,138.0,3.4,31.0,965.0,698.17,512.28
2016,6,13,13,45,848.0,138.0,3.4,31.0,946.0,654.22,480.26
2016,6,13,14,0,842.0,138.0,3.4,31.0,927.0,609.17,446.74
2016,6,13,14,15,836.0,136.5,3.35,31.0,901.0,562.12,410.87
2016,6,13,14,30,830.0,135.0,3.3,31.0,875.0,514.36,373.58
2016,6,13,14,45,814.5,137.0,3.25,31.0,841.0,459.97,330.69
2016,6,13,15,0,799.0,139.0,3.2,31.0,807.0,409.89,289.93
2016,6,13,15,15,787.5,136.5,3.15,31.0,768.5,358.77,247.62
2016,6,13,15,30,776.0,134.0,3.1,31.0,730.0,308.47,205.48
2016,6,13,15,45,582.5,206.5,3.05,31.0,638.5,265.71,175.79
2016,6,13,16,0,389.0,279.0,3.0,31.0,547.0,257.6,175.57
2016,6,13,16,15,444.0,237.5,2.85,30.5,522.5,201.05,132.32
2016,6,13,16,30,499.0,196.0,2.7,30.0,498.0,148.86,97.56
2016,6,13,16,45,472.0,184.5,2.6,30.0,449.5,116.72,90.5
2016,6,13,17,0,445.0,173.0,2.5,30.0,401.0,112.35,87.32
2016,6,13,17,15,347.5,167.0,2.35,29.5,333.0,117.99,92.45
2016,6,13,17,30,250.0,161.0,2.2,29.0,265.0,114.28,89.9
2016,6,13,17,45,228.0,140.5,2.1,28.5,224.5,101.68,79.92
2016,6,13,18,0,206.0,120.0,2.0,28.0,184.0,88.51,69.25
2016,6,13,18,15,176.0,99.0,1.95,27.5,146.0,74.4,57.52
2016,6,13,18,30,146.0,78.0,1.9,27.0,108.0,59.75,45.01
2016,6,13,18,45,101.5,57.5,1.9,27.0,75.5,46.31,33.17
2016,6,13,19,0,57.0,37.0,1.9,27.0,43.0,30.47,18.97
2016,6,13,19,15,28.5,18.5,2.1,26.5,21.5,15.75,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,42.0,16.0,2.9,23.5,19.5,37.48,0.0
2016,6,14,6,0,84.0,32.0,3.3,24.0,39.0,113.59,78.08
2016,6,14,6,15,170.5,50.5,3.5,24.0,78.5,193.79,151.77
2016,6,14,6,30,257.0,69.0,3.7,24.0,118.0,294.76,236.7
2016,6,14,6,45,323.5,83.5,3.95,24.0,165.0,369.69,299.37
2016,6,14,7,0,390.0,98.0,4.2,24.0,212.0,449.54,364.02
2016,6,14,7,15,195.5,112.0,4.2,24.0,169.5,305.0,246.66
2016,6,14,7,30,1.0,126.0,4.2,24.0,127.0,121.28,93.47
2016,6,14,7,45,22.0,159.5,4.25,24.5,170.5,173.87,136.11
2016,6,14,8,0,43.0,193.0,4.3,25.0,214.0,243.19,190.66
2016,6,14,8,15,45.5,216.0,4.2,25.5,240.5,269.36,209.77
2016,6,14,8,30,48.0,239.0,4.1,26.0,267.0,295.21,228.4
2016,6,14,8,45,38.0,247.5,4.0,26.5,271.0,291.66,223.97
2016,6,14,9,0,28.0,256.0,3.9,27.0,275.0,288.06,219.64
2016,6,14,9,15,28.5,274.0,3.7,27.0,295.0,305.36,231.93
2016,6,14,9,30,29.0,292.0,3.5,27.0,315.0,322.37,243.86
2016,6,14,9,45,21.0,271.5,3.3,27.5,288.5,273.95,206.28
2016,6,14,10,0,13.0,251.0,3.1,28.0,262.0,244.41,183.06
2016,6,14,10,15,15.0,270.5,2.95,28.0,283.5,264.19,197.56
2016,6,14,10,30,17.0,290.0,2.8,28.0,305.0,283.73,211.64
2016,6,14,10,45,18.0,304.5,2.7,28.5,321.0,297.22,220.73
2016,6,14,11,0,19.0,319.0,2.6,29.0,337.0,310.48,229.59
2016,6,14,11,15,22.0,343.5,2.65,29.0,364.5,334.78,247.08
2016,6,14,11,30,25.0,368.0,2.7,29.0,392.0,369.4,271.85
2016,6,14,11,45,21.0,341.0,2.75,29.5,362.0,327.77,241.0
2016,6,14,12,0,17.0,314.0,2.8,30.0,332.0,297.72,218.69
2016,6,14,12,15,29.5,374.5,2.95,30.0,404.5,366.76,268.99
2016,6,14,12,30,42.0,435.0,3.1,30.0,477.0,426.57,311.66
2016,6,14,12,45,167.0,461.0,3.3,30.5,626.5,544.64,397.01
2016,6,14,13,0,292.0,487.0,3.5,31.0,776.0,646.19,467.96
2016,6,14,13,15,569.5,315.0,3.6,31.0,870.0,684.6,499.85
2016,6,14,13,30,847.0,143.0,3.7,31.0,964.0,697.87,513.32
2016,6,14,13,45,846.0,139.5,3.8,31.0,946.0,654.75,481.85
2016,6,14,14,0,845.0,136.0,3.9,31.0,928.0,610.16,448.81
2016,6,14,14,15,579.5,278.0,3.9,31.0,814.5,527.47,385.94
2016,6,14,14,30,314.0,420.0,3.9,31.0,701.0,477.27,347.41
2016,6,14,14,45,565.5,274.5,3.95,31.0,756.5,453.06,328.0
2016,6,14,15,0,817.0,129.0,4.0,31.0,812.0,415.79,295.0
2016,6,14,15,15,446.0,239.5,3.95,30.5,609.5,318.64,226.45
2016,6,14,15,30,75.0,350.0,3.9,30.0,407.0,292.0,214.86
2016,6,14,15,45,419.0,235.0,3.85,30.0,527.0,252.03,172.64
2016,6,14,16,0,763.0,120.0,3.8,30.0,647.0,207.04,123.24
2016,6,14,16,15,744.5,116.0,3.65,29.5,600.0,157.94,88.09
2016,6,14,16,30,726.0,112.0,3.5,29.0,553.0,111.17,62.42
2016,6,14,16,45,700.0,108.5,3.35,29.0,502.0,66.9,50.05
2016,6,14,17,0,674.0,105.0,3.2,29.0,451.0,67.05,50.4
2016,6,14,17,15,641.5,99.5,3.0,28.5,399.0,65.68,49.57
2016,6,14,17,30,609.0,94.0,2.8,28.0,347.0,64.16,48.6
2016,6,14,17,45,564.5,87.0,2.65,28.0,295.0,61.29,46.34
2016,6,14,18,0,520.0,80.0,2.5,28.0,243.0,58.24,43.86
2016,6,14,18,15,456.0,71.0,2.5,27.5,194.0,53.26,39.72
2016,6,14,18,30,392.0,62.0,2.5,27.0,145.0,46.73,34.06
2016,6,14,18,45,300.0,49.5,2.5,26.5,102.0,37.87,26.2
2016,6,14,19,0,208.0,37.0,2.5,26.0,59.0,28.74,17.7
2016,6,14,19,15,104.0,18.5,2.65,26.0,29.5,14.51,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,28.0,16.0,3.1,23.5,18.5,29.82,0.0
2016,6,15,6,0,56.0,32.0,3.2,24.0,37.0,85.5,57.27
2016,6,15,6,15,131.5,53.5,3.3,24.0,75.5,174.4,135.77
2016,6,15,6,30,207.0,75.0,3.4,24.0,114.0,256.5,205.52
2016,6,15,6,45,286.0,89.0,3.55,24.5,161.5,335.21,270.96
2016,6,15,7,0,365.0,103.0,3.7,25.0,209.0,436.66,351.57
2016,6,15,7,15,416.5,114.0,3.8,25.0,259.5,503.07,403.21
2016,6,15,7,30,468.0,125.0,3.9,25.0,310.0,572.09,455.37
2016,6,15,7,45,526.0,127.5,4.05,25.5,364.0,638.12,502.96
2016,6,15,8,0,584.0,130.0,4.2,26.0,418.0,715.04,556.57
2016,6,15,8,15,613.0,136.5,4.25,26.5,468.5,763.34,587.9
2016,6,15,8,30,642.0,143.0,4.3,27.0,519.0,810.63,618.06
2016,6,15,8,45,684.0,138.5,4.4,27.5,571.0,856.24,646.74
2016,6,15,9,0,726.0,134.0,4.5,28.0,623.0,900.48,674.08
2016,6,15,9,15,742.5,138.0,4.55,28.0,668.0,921.89,686.77
2016,6,15,9,30,759.0,142.0,4.6,28.0,713.0,946.94,702.12
2016,6,15,9,45,782.5,138.5,4.7,28.5,755.0,968.01,713.87
2016,6,15,10,0,806.0,135.0,4.8,29.0,797.0,986.19,723.76
2016,6,15,10,15,815.5,137.0,4.8,29.0,831.5,993.18,727.03
2016,6,15,10,30,825.0,139.0,4.8,29.0,866.0,985.24,720.63
2016,6,15,10,45,836.0,137.5,4.8,29.5,894.5,983.87,717.37
2016,6,15,11,0,847.0,136.0,4.8,30.0,923.0,979.27,712.07
2016,6,15,11,15,851.5,137.5,4.75,30.0,943.5,967.91,703.57
2016,6,15,11,30,856.0,139.0,4.7,30.0,964.0,953.31,693.1
2016,6,15,11,45,865.5,135.0,4.7,30.5,978.0,935.21,679.41
2016,6,15,12,0,875.0,131.0,4.7,31.0,992.0,913.98,663.8
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.0,885.76,644.47
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,855.13,623.69
2016,6,15,12,45,876.5,130.5,4.4,31.5,999.0,820.82,599.23
2016,6,15,13,0,876.0,130.0,4.3,32.0,996.0,784.7,573.6
2016,6,15,13,15,873.5,129.5,4.2,32.0,985.0,745.25,546.78
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,704.13,516.89
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,660.2,484.49
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,615.06,450.57
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,567.22,413.88
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,518.63,375.81
2016,6,15,14,45,839.5,125.0,3.5,32.0,851.5,468.33,335.68
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,418.04,294.62
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,366.91,252.19
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,308.97,204.34
2016,6,15,15,45,794.0,118.0,3.15,32.0,698.5,257.52,161.68
2016,6,15,16,0,779.0,116.0,3.1,32.0,655.0,207.62,121.87
2016,6,15,16,15,760.5,112.5,2.95,31.5,607.0,158.0,86.59
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,110.69,60.75
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,71.66,53.61
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,63.84,47.51
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,62.66,46.83
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,61.34,46.02
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,58.33,43.75
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,55.13,41.23
2016,6,15,18,15,485.0,67.5,2.0,27.5,199.0,50.41,37.31
2016,6,15,18,30,422.0,59.0,2.0,27.0,149.0,45.48,33.01
2016,6,15,18,45,331.0,47.5,2.05,26.5,105.5,36.41,24.99
2016,6,15,19,0,240.0,36.0,2.1,26.0,62.0,28.0,17.14
2016,6,15,19,15,120.0,18.0,2.25,26.0,31.0,14.12,0.12
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,23.5,21.0,46.42,0.0
2016,6,16,6,0,117.0,32.0,3.1,24.0,42.0,132.99,91.91
2016,6,16,6,15,213.5,48.0,3.25,24.0,82.0,230.62,180.94
2016,6,16,6,30,310.0,64.0,3.4,24.0,122.0,323.77,260.06
2016,6,16,6,45,395.5,73.0,3.55,24.5,172.0,407.29,329.0
2016,6,16,7,0,481.0,82.0,3.7,25.0,222.0,503.48,404.95
2016,6,16,7,15,531.0,90.0,3.75,25.0,274.0,571.27,456.24
2016,6,16,7,30,581.0,98.0,3.8,25.0,326.0,640.77,506.96
2016,6,16,7,45,631.0,99.5,3.85,25.5,381.0,703.59,550.19
2016,6,16,8,0,681.0,101.0,3.9,26.0,436.0,767.06,592.66
2016,6,16,8,15,707.0,105.5,3.95,26.5,488.0,812.48,621.31
2016,6,16,8,30,733.0,110.0,4.0,27.0,540.0,851.51,645.08
2016,6,16,8,45,760.0,110.5,4.05,27.5,590.0,890.61,668.6
2016,6,16,9,0,787.0,111.0,4.1,28.0,640.0,927.78,690.51
2016,6,16,9,15,801.0,114.0,4.1,28.0,685.0,952.74,705.16
2016,6,16,9,30,815.0,117.0,4.1,28.0,730.0,974.93,718.06
2016,6,16,9,45,829.0,117.5,4.15,28.5,770.5,980.3,718.74
2016,6,16,10,0,843.0,118.0,4.2,29.0,811.0,993.79,725.04
2016,6,16,10,15,851.0,120.0,4.2,29.5,844.5,999.66,726.09
2016,6,16,10,30,859.0,122.0,4.2,30.0,878.0,1002.26,725.19
2016,6,16,10,45,866.0,122.5,4.2,30.5,905.5,998.98,720.64
2016,6,16,11,0,873.0,123.0,4.2,31.0,933.0,992.39,714.13
2016,6,16,11,15,877.0,123.5,4.2,31.0,953.0,979.53,705.17
2016,6,16,11,30,881.0,124.0,4.2,31.0,973.0,963.43,694.24
2016,6,16,11,45,883.0,125.0,4.2,31.0,985.5,942.73,680.41
2016,6,16,12,0,885.0,126.0,4.2,31.0,998.0,918.99,664.68
2016,6,16,12,15,885.5,126.5,4.2,31.0,1002.5,890.64,645.93
2016,6,16,12,30,886.0,127.0,4.2,31.0,1007.0,859.84,625.57
2016,6,16,12,45,886.0,126.5,4.2,31.5,1004.0,825.72,601.72
2016,6,16,13,0,886.0,126.0,4.2,32.0,1001.0,789.72,576.61
2016,6,16,13,15,883.5,125.5,4.15,32.0,990.0,749.95,549.86
2016,6,16,13,30,881.0,125.0,4.1,32.0,979.0,708.48,520.01
2016,6,16,13,45,876.5,124.5,4.1,32.0,960.0,664.12,487.6
2016,6,16,14,0,872.0,124.0,4.1,32.0,941.0,618.47,453.55
2016,6,16,14,15,866.0,122.5,4.0,32.0,915.0,570.16,416.57
2016,6,16,14,30,860.0,121.0,3.9,32.0,889.0,521.09,378.16
2016,6,16,14,45,845.5,123.0,3.85,32.0,855.0,470.27,337.62
2016,6,16,15,0,831.0,125.0,3.8,32.0,821.0,419.9,296.5
2016,6,16,15,15,820.5,123.0,3.7,32.0,782.5,368.72,253.94
2016,6,16,15,30,810.0,121.0,3.6,32.0,744.0,310.77,205.99
2016,6,16,15,45,796.0,118.5,3.55,32.0,700.5,259.12,163.04
2016,6,16,16,0,782.0,116.0,3.5,32.0,657.0,208.91,122.84
2016,6,16,16,15,764.0,112.5,3.35,31.5,609.5,159.16,87.31
2016,6,16,16,30,746.0,109.0,3.2,31.0,562.0,111.68,61.15
2016,6,16,16,45,722.0,104.5,3.1,31.0,511.0,71.65,53.49
2016,6,16,17,0,698.0,100.0,3.0,31.0,460.0,63.83,47.3
2016,6,16,17,15,666.5,95.0,2.8,30.5,407.5,62.64,46.61
2016,6,16,17,30,635.0,90.0,2.6,30.0,355.0,61.32,45.8
2016,6,16,17,45,591.5,83.5,2.45,29.5,302.5,58.68,43.85
2016,6,16,18,0,548.0,77.0,2.3,29.0,250.0,55.88,41.69
2016,6,16,18,15,485.0,68.5,2.2,28.0,200.0,51.2,37.89
2016,6,16,18,30,422.0,60.0,2.1,27.0,150.0,46.31,33.72
2016,6,16,18,45,328.5,48.5,2.05,26.5,106.0,37.16,25.63
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,28.77,17.79
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.51,0.68
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.0,56.82,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,44.0,167.88,117.22
2016,6,17,6,15,259.0,45.5,3.3,23.5,85.5,255.71,201.42
2016,6,17,6,30,361.0,60.0,3.4,24.0,127.0,352.7,283.36
2016,6,17,6,45,457.0,65.5,3.55,24.5,179.5,447.04,360.61
2016,6,17,7,0,553.0,71.0,3.7,25.0,232.0,545.32,437.08
2016,6,17,7,15,600.0,77.5,3.65,25.0,285.0,611.05,485.78
2016,6,17,7,30,647.0,84.0,3.6,25.0,338.0,678.32,533.92
2016,6,17,7,45,692.0,85.5,3.6,25.5,393.5,738.36,574.31
2016,6,17,8,0,737.0,87.0,3.6,26.0,449.0,794.7,610.86
2016,6,17,8,15,760.5,90.5,3.6,26.5,501.0,838.37,637.65
2016,6,17,8,30,784.0,94.0,3.6,27.0,553.0,880.49,662.92
2016,6,17,8,45,807.5,94.5,3.6,27.5,603.5,917.08,684.01
2016,6,17,9,0,831.0,95.0,3.6,28.0,654.0,941.51,696.73
2016,6,17,9,15,844.0,97.5,3.55,28.0,699.0,965.6,710.36
2016,6,17,9,30,857.0,100.0,3.5,28.0,744.0,986.88,722.11
2016,6,17,9,45,869.5,100.5,3.5,28.5,784.5,1002.4,729.05
2016,6,17,10,0,882.0,101.0,3.5,29.0,825.0,1014.82,734.1
2016,6,17,10,15,889.0,102.5,3.45,29.5,859.0,1019.5,733.92
2016,6,17,10,30,896.0,104.0,3.4,30.0,893.0,1020.82,731.78
2016,6,17,10,45,902.5,104.5,3.4,30.5,920.5,1017.17,727.01
2016,6,17,11,0,909.0,105.0,3.4,31.0,948.0,1010.09,720.25
2016,6,17,11,15,912.0,105.5,3.35,31.0,968.0,996.17,710.4
2016,6,17,11,30,915.0,106.0,3.3,31.0,988.0,978.94,698.6
2016,6,17,11,45,918.0,106.0,3.25,31.5,1000.5,957.98,683.15
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,933.87,665.83
2016,6,17,12,15,921.5,106.0,3.1,32.0,1017.5,904.59,646.31
2016,6,17,12,30,922.0,106.0,3.0,32.0,1022.0,872.72,625.16
2016,6,17,12,45,921.0,106.0,2.9,32.0,1018.5,837.39,601.76
2016,6,17,13,0,920.0,106.0,2.8,32.0,1015.0,800.05,577.0
2016,6,17,13,15,917.5,105.5,2.7,32.0,1004.0,759.2,549.83
2016,6,17,13,30,915.0,105.0,2.6,32.0,993.0,716.53,520.12
2016,6,17,13,45,910.5,104.5,2.55,32.5,973.5,670.89,486.31
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,623.88,450.95
2016,6,17,14,15,901.0,103.0,2.4,33.0,928.5,575.04,414.26
2016,6,17,14,30,896.0,102.0,2.3,33.0,903.0,525.29,375.98
2016,6,17,14,45,888.0,101.0,2.25,33.0,870.0,473.48,335.37
2016,6,17,15,0,880.0,100.0,2.2,33.0,837.0,421.48,293.54
2016,6,17,15,15,870.5,98.0,2.15,32.5,798.5,368.24,250.42
2016,6,17,15,30,861.0,96.0,2.1,32.0,760.0,315.4,206.82
2016,6,17,15,45,849.0,93.5,2.1,32.0,716.0,262.23,162.78
2016,6,17,16,0,837.0,91.0,2.1,32.0,672.0,210.14,121.14
2016,6,17,16,15,821.0,88.5,2.05,32.0,624.0,158.85,84.35
2016,6,17,16,30,805.0,86.0,2.0,32.0,576.0,99.76,49.68
2016,6,17,16,45,785.0,82.5,1.95,32.0,525.0,56.82,41.13
2016,6,17,17,0,765.0,79.0,1.9,32.0,474.0,55.96,40.63
2016,6,17,17,15,737.0,75.0,1.8,31.5,421.0,54.57,39.74
2016,6,17,17,30,709.0,71.0,1.7,31.0,368.0,53.07,38.74
2016,6,17,17,45,671.0,66.0,1.65,30.5,315.0,50.62,36.92
2016,6,17,18,0,633.0,61.0,1.6,30.0,262.0,43.93,31.47
2016,6,17,18,15,575.0,55.0,1.45,29.0,210.5,40.65,28.85
2016,6,17,18,30,517.0,49.0,1.3,28.0,159.0,37.28,25.97
2016,6,17,18,45,425.5,40.0,1.2,27.5,113.5,31.15,20.51
2016,6,17,19,0,334.0,31.0,1.1,27.0,68.0,24.81,14.54
2016,6,17,19,15,167.0,15.5,1.15,26.5,34.0,12.21,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,15.5,2.15,22.5,21.5,53.23,0.0
2016,6,18,6,0,144.0,31.0,2.4,23.0,43.0,159.89,110.79
2016,6,18,6,15,245.0,45.5,2.45,23.5,83.5,246.71,193.74
2016,6,18,6,30,346.0,60.0,2.5,24.0,124.0,342.31,274.12
2016,6,18,6,45,175.0,78.5,2.65,24.5,111.0,238.69,191.78
2016,6,18,7,0,4.0,97.0,2.8,25.0,98.0,98.22,74.88
2016,6,18,7,15,300.0,95.5,2.7,25.0,213.0,384.8,310.52
2016,6,18,7,30,596.0,94.0,2.6,25.0,328.0,647.96,509.45
2016,6,18,7,45,634.0,99.0,2.55,25.5,381.0,705.07,545.88
2016,6,18,8,0,672.0,104.0,2.5,26.0,434.0,762.31,582.56
2016,6,18,8,15,698.0,109.0,2.4,26.0,485.5,808.18,611.14
2016,6,18,8,30,724.0,114.0,2.3,26.0,537.0,852.83,638.3
2016,6,18,8,45,748.5,115.5,2.2,26.5,587.0,885.01,655.27
2016,6,18,9,0,773.0,117.0,2.1,27.0,637.0,920.8,674.35
2016,6,18,9,15,788.0,120.0,2.0,27.0,681.5,946.61,687.88
2016,6,18,9,30,803.0,123.0,1.9,27.0,726.0,969.71,699.61
2016,6,18,9,45,818.0,123.5,1.85,27.5,767.0,987.05,706.83
2016,6,18,10,0,833.0,124.0,1.8,28.0,808.0,990.17,705.19
2016,6,18,10,15,841.5,126.0,1.65,28.5,842.0,996.53,704.52
2016,6,18,10,30,850.0,128.0,1.5,29.0,876.0,999.63,701.76
2016,6,18,10,45,859.0,127.5,1.35,29.5,904.0,997.4,695.76
2016,6,18,11,0,868.0,127.0,1.2,30.0,932.0,991.86,687.82
2016,6,18,11,15,872.5,128.0,1.2,30.0,952.5,980.05,680.08
2016,6,18,11,30,877.0,129.0,1.2,30.0,973.0,964.96,670.53
2016,6,18,11,45,874.0,134.0,1.2,30.5,984.5,943.3,655.76
2016,6,18,12,0,871.0,139.0,1.2,31.0,996.0,918.64,639.3
2016,6,18,12,15,872.0,139.5,1.3,31.0,1001.5,890.88,623.64
2016,6,18,12,30,873.0,140.0,1.4,31.0,1007.0,860.69,606.24
2016,6,18,12,45,874.0,138.5,1.5,31.0,1004.5,826.86,586.26
2016,6,18,13,0,875.0,137.0,1.6,31.0,1002.0,791.16,564.78
2016,6,18,13,15,873.0,136.5,1.65,31.0,991.5,752.13,540.18
2016,6,18,13,30,871.0,136.0,1.7,31.0,981.0,711.38,512.52
2016,6,18,13,45,868.0,134.5,1.75,31.0,963.0,667.61,482.1
2016,6,18,14,0,865.0,133.0,1.8,31.0,945.0,622.45,449.86
2016,6,18,14,15,859.0,131.5,1.8,31.0,919.0,574.44,414.44
2016,6,18,14,30,853.0,130.0,1.8,31.0,893.0,525.68,377.47
2016,6,18,14,45,842.0,130.0,1.8,31.0,859.5,475.23,338.24
2016,6,18,15,0,831.0,130.0,1.8,31.0,826.0,424.91,298.04
2016,6,18,15,15,820.0,127.5,1.75,31.0,787.5,366.77,251.25
2016,6,18,15,30,809.0,125.0,1.7,31.0,749.0,314.91,208.32
2016,6,18,15,45,794.0,122.5,1.7,31.0,704.5,263.05,165.71
2016,6,18,16,0,779.0,120.0,1.7,31.0,660.0,212.75,125.74
2016,6,18,16,15,760.0,116.0,1.65,30.5,612.0,162.66,90.03
2016,6,18,16,30,741.0,112.0,1.6,30.0,564.0,114.94,63.44
2016,6,18,16,45,714.0,109.0,1.55,30.0,512.0,67.19,50.0
2016,6,18,17,0,687.0,106.0,1.5,30.0,460.0,67.66,50.64
2016,6,18,17,15,654.0,100.0,1.45,29.5,407.5,65.95,49.54
2016,6,18,17,30,621.0,94.0,1.4,29.0,355.0,64.07,48.27
2016,6,18,17,45,570.0,88.5,1.35,29.0,301.5,62.3,46.95
2016,6,18,18,0,519.0,83.0,1.3,29.0,248.0,60.47,45.53
2016,6,18,18,15,456.5,73.5,1.25,28.0,198.0,55.18,41.25
2016,6,18,18,30,394.0,64.0,1.2,27.0,148.0,48.16,35.29
2016,6,18,18,45,299.0,51.0,1.15,26.5,104.5,38.96,27.17
2016,6,18,19,0,204.0,38.0,1.1,26.0,61.0,29.46,18.43
2016,6,18,19,15,102.0,19.0,1.15,25.5,30.5,14.88,1.5
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.0,1.35,22.5,19.0,39.43,0.0
2016,6,19,6,0,95.0,30.0,1.5,23.0,38.0,115.25,78.12
2016,6,19,6,15,176.5,47.5,1.65,23.5,75.5,192.3,150.17
2016,6,19,6,30,258.0,65.0,1.8,24.0,113.0,289.35,230.87
2016,6,19,6,45,346.0,73.0,1.95,24.5,159.5,370.9,297.77
2016,6,19,7,0,434.0,81.0,2.1,25.0,206.0,459.48,367.64
2016,6,19,7,15,338.5,115.5,2.1,25.0,225.5,441.64,351.38
2016,6,19,7,30,243.0,150.0,2.1,25.0,245.0,397.35,314.91
2016,6,19,7,45,221.0,177.5,2.15,25.5,274.0,416.68,327.4
2016,6,19,8,0,199.0,205.0,2.2,26.0,303.0,415.75,324.29
2016,6,19,8,15,257.0,221.5,2.15,26.0,362.5,507.63,392.04
2016,6,19,8,30,315.0,238.0,2.1,26.0,422.0,583.92,446.26
2016,6,19,8,45,306.5,264.0,2.05,26.5,456.5,608.24,459.79
2016,6,19,9,0,298.0,290.0,2.0,27.0,491.0,630.5,472.03
2016,6,19,9,15,531.5,212.5,2.0,27.0,600.5,793.84,588.9
2016,6,19,9,30,765.0,135.0,2.0,27.0,710.0,945.04,686.53
2016,6,19,9,45,550.5,251.5,2.05,27.5,677.0,856.87,623.56
2016,6,19,10,0,336.0,368.0,2.1,28.0,644.0,744.28,541.16
2016,6,19,10,15,390.0,362.0,2.15,28.0,695.5,786.2,570.78
2016,6,19,10,30,444.0,356.0,2.2,28.0,747.0,840.95,606.92
2016,6,19,10,45,374.0,399.5,2.3,28.0,736.5,791.76,571.91
2016,6,19,11,0,304.0,443.0,2.4,28.0,726.0,755.23,545.59
2016,6,19,11,15,567.0,298.0,2.45,28.0,839.0,867.68,627.97
2016,6,19,11,30,830.0,153.0,2.5,28.0,952.0,942.67,678.45
2016,6,19,11,45,551.0,321.0,2.6,28.0,854.5,836.2,604.84
2016,6,19,12,0,272.0,489.0,2.7,28.0,757.0,710.56,513.64
2016,6,19,12,15,556.0,321.5,2.7,28.0,872.5,794.74,578.87
2016,6,19,12,30,840.0,154.0,2.7,28.0,988.0,844.84,615.76
2016,6,19,12,45,492.5,330.0,2.75,28.0,819.0,697.04,510.21
2016,6,19,13,0,145.0,506.0,2.8,28.0,650.0,552.65,402.79
2016,6,19,13,15,170.5,500.0,2.75,28.0,667.0,552.4,403.63
2016,6,19,13,30,196.0,494.0,2.7,28.0,684.0,550.05,402.06
2016,6,19,13,45,516.0,318.5,2.7,28.0,805.5,591.99,436.42
2016,6,19,14,0,836.0,143.0,2.7,28.0,927.0,613.31,453.33
2016,6,19,14,15,554.5,287.0,2.65,28.0,801.5,523.31,384.87
2016,6,19,14,30,273.0,431.0,2.6,28.0,676.0,466.66,341.79
2016,6,19,14,45,543.5,281.5,2.55,28.0,745.0,451.15,328.75
2016,6,19,15,0,814.0,132.0,2.5,28.0,814.0,414.91,296.42
2016,6,19,15,15,803.5,129.5,2.4,28.0,776.5,363.4,253.39
2016,6,19,15,30,793.0,127.0,2.3,28.0,739.0,312.56,210.41
2016,6,19,15,45,782.5,122.0,2.25,28.0,696.5,260.77,166.97
2016,6,19,16,0,772.0,117.0,2.2,28.0,654.0,210.06,125.82
2016,6,19,16,15,754.0,113.5,2.1,28.0,606.5,160.82,89.85
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,113.83,63.09
2016,6,19,16,45,715.5,105.0,1.95,28.0,509.0,64.61,48.32
2016,6,19,17,0,695.0,100.0,1.9,28.0,459.0,63.68,47.78
2016,6,19,17,15,663.5,94.5,1.75,27.5,407.0,62.15,46.8
2016,6,19,17,30,632.0,89.0,1.6,27.0,355.0,60.46,45.66
2016,6,19,17,45,592.0,82.0,1.5,27.0,303.0,57.43,43.26
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,54.2,40.62
2016,6,19,18,15,491.5,67.0,1.3,26.5,201.0,49.86,37.02
2016,6,19,18,30,431.0,59.0,1.2,26.0,151.0,45.35,33.08
2016,6,19,18,45,343.5,47.5,1.15,25.5,107.5,37.44,26.03
2016,6,19,19,0,256.0,36.0,1.1,25.0,64.0,27.99,17.34
2016,6,19,19,15,128.0,18.0,1.15,24.5,32.0,14.11,1.41
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,72.5,14.5,0.85,21.5,20.5,52.5,0.0
2016,6,20,6,0,145.0,29.0,0.9,22.0,41.0,156.2,107.16
2016,6,20,6,15,243.5,43.0,1.05,22.5,81.0,241.65,189.27
2016,6,20,6,30,342.0,57.0,1.2,23.0,121.0,334.86,267.22
2016,6,20,6,45,417.0,66.0,1.4,23.5,169.0,417.83,334.43
2016,6,20,7,0,492.0,75.0,1.6,24.0,217.0,502.72,400.44
2016,6,20,7,15,540.5,82.5,1.65,24.5,268.5,568.77,448.14
2016,6,20,7,30,589.0,90.0,1.7,25.0,320.0,636.58,495.26
2016,6,20,7,45,630.5,94.0,1.8,25.5,373.0,695.17,534.47
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,754.15,572.92
2016,6,20,8,15,495.5,167.5,1.9,26.5,424.5,681.97,518.26
2016,6,20,8,30,319.0,237.0,1.9,27.0,423.0,586.47,444.29
2016,6,20,8,45,326.0,259.0,1.95,27.5,464.0,621.18,467.15
2016,6,20,9,0,333.0,281.0,2.0,28.0,505.0,654.48,487.74
2016,6,20,9,15,251.5,318.5,1.95,28.0,494.5,615.7,456.4
2016,6,20,9,30,170.0,356.0,1.9,28.0,484.0,554.51,410.2
2016,6,20,9,45,167.0,377.5,1.9,28.5,509.0,570.83,419.86
2016,6,20,10,0,164.0,399.0,1.9,29.0,534.0,585.99,428.15
2016,6,20,10,15,501.5,262.5,1.85,29.0,699.0,810.4,587.92
2016,6,20,10,30,839.0,126.0,1.8,29.0,864.0,986.75,699.97
2016,6,20,10,45,544.0,291.5,1.8,29.5,776.0,865.68,616.38
2016,6,20,11,0,249.0,457.0,1.8,30.0,688.0,715.21,508.78
2016,6,20,11,15,556.5,293.0,1.8,30.0,824.5,853.07,608.49
2016,6,20,11,30,864.0,129.0,1.8,30.0,961.0,953.22,672.92
2016,6,20,11,45,868.5,128.5,1.85,30.5,974.5,933.91,658.6
2016,6,20,12,0,873.0,128.0,1.9,31.0,988.0,911.56,643.68
2016,6,20,12,15,874.0,128.5,1.95,31.0,993.0,884.09,626.83
2016,6,20,12,30,875.0,129.0,2.0,31.0,998.0,854.17,608.36
2016,6,20,12,45,876.0,127.5,2.05,31.5,996.0,820.51,586.17
2016,6,20,13,0,877.0,126.0,2.1,32.0,994.0,784.95,562.66
2016,6,20,13,15,577.5,302.0,2.1,32.0,871.0,677.79,486.5
2016,6,20,13,30,278.0,478.0,2.1,32.0,748.0,588.87,420.64
2016,6,20,13,45,573.5,300.0,2.15,32.0,842.5,610.16,440.33
2016,6,20,14,0,869.0,122.0,2.2,32.0,937.0,617.74,447.51
2016,6,20,14,15,588.5,271.5,2.25,32.0,817.5,530.59,382.82
2016,6,20,14,30,308.0,421.0,2.3,32.0,698.0,477.15,342.96
2016,6,20,14,45,230.5,416.0,2.35,32.0,618.5,426.01,306.61
2016,6,20,15,0,153.0,411.0,2.4,32.0,539.0,373.64,269.68
2016,6,20,15,15,467.5,272.5,2.45,32.0,638.5,351.64,247.57
2016,6,20,15,30,782.0,134.0,2.5,32.0,738.0,315.25,209.6
2016,6,20,15,45,417.0,214.0,2.55,32.0,534.5,240.05,162.02
2016,6,20,16,0,52.0,294.0,2.6,32.0,331.0,234.1,170.92
2016,6,20,16,15,203.5,268.5,2.6,31.5,395.5,217.31,153.23
2016,6,20,16,30,355.0,243.0,2.6,31.0,460.0,183.39,126.38
2016,6,20,16,45,508.5,177.5,2.6,31.0,457.5,112.34,86.49
2016,6,20,17,0,662.0,112.0,2.6,31.0,455.0,71.43,53.49
2016,6,20,17,15,629.0,106.0,2.45,30.5,403.0,69.93,52.62
2016,6,20,17,30,596.0,100.0,2.3,30.0,351.0,68.26,51.55
2016,6,20,17,45,549.5,93.0,2.2,29.5,299.0,65.58,49.6
2016,6,20,18,0,503.0,86.0,2.1,29.0,247.0,62.75,47.45
2016,6,20,18,15,439.0,76.5,1.9,28.0,197.5,56.43,42.31
2016,6,20,18,30,375.0,67.0,1.7,27.0,148.0,50.3,37.11
2016,6,20,18,45,284.0,53.5,1.5,26.5,105.0,40.8,28.72
2016,6,20,19,0,193.0,40.0,1.3,26.0,62.0,30.99,19.71
2016,6,20,19,15,96.5,20.0,1.3,25.5,31.0,15.65,2.39
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,68.0,14.5,2.3,21.5,20.0,50.02,0.0
2016,6,21,6,0,136.0,29.0,2.6,22.0,40.0,150.56,102.77
2016,6,21,6,15,237.0,43.5,2.6,22.5,80.0,238.29,187.66
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,333.49,268.21
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,412.34,332.53
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,504.39,403.73
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,571.33,452.44
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,640.07,500.45
2016,6,21,7,45,632.5,95.0,2.55,26.5,375.0,697.93,538.78
2016,6,21,8,0,673.0,99.0,2.5,27.0,428.0,756.1,576.08
2016,6,21,8,15,699.0,103.5,2.4,27.5,479.5,801.43,603.07
2016,6,21,8,30,725.0,108.0,2.3,28.0,531.0,840.59,625.21
2016,6,21,8,45,747.0,111.0,2.2,28.5,580.0,877.79,645.54
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,912.96,664.07
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,938.86,676.27
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,962.08,686.63
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,978.24,693.05
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,980.14,690.7
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,986.65,693.52
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,989.95,694.43
2016,6,21,10,45,847.0,129.0,1.85,31.5,894.5,987.44,691.15
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,981.66,686.03
2016,6,21,11,15,858.5,131.5,1.95,32.0,942.5,970.62,679.19
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,956.31,670.45
2016,6,21,11,45,867.0,132.5,2.05,32.5,976.5,936.5,657.01
2016,6,21,12,0,871.0,132.0,2.1,33.0,990.0,913.68,641.78
2016,6,21,12,15,872.0,132.0,2.15,33.0,995.0,885.78,624.66
2016,6,21,12,30,873.0,132.0,2.2,33.0,1000.0,855.45,605.95
2016,6,21,12,45,873.0,131.5,2.25,33.0,997.0,821.83,585.0
2016,6,21,13,0,873.0,131.0,2.3,33.0,994.0,786.39,562.71
2016,6,21,13,15,527.5,313.0,2.3,33.0,833.0,655.53,469.97
2016,6,21,13,30,182.0,495.0,2.3,33.0,672.0,541.68,386.34
2016,6,21,13,45,204.5,482.5,2.35,33.0,677.5,530.74,379.77
2016,6,21,14,0,227.0,470.0,2.4,33.0,683.0,517.88,371.01
2016,6,21,14,15,208.0,458.0,2.4,33.0,649.0,480.59,344.75
2016,6,21,14,30,189.0,446.0,2.4,33.0,615.0,445.22,319.73
2016,6,21,14,45,184.0,428.5,2.45,33.0,588.5,414.25,297.67
2016,6,21,15,0,179.0,411.0,2.5,33.0,562.0,384.02,275.83
2016,6,21,15,15,501.5,261.0,2.45,33.0,655.0,355.49,248.68
2016,6,21,15,30,824.0,111.0,2.4,33.0,748.0,318.43,209.88
2016,6,21,15,45,555.0,209.0,2.4,33.0,627.5,265.76,175.35
2016,6,21,16,0,286.0,307.0,2.4,33.0,507.0,260.79,180.3
2016,6,21,16,15,525.5,203.0,2.35,32.5,537.0,191.89,120.58
2016,6,21,16,30,765.0,99.0,2.3,32.0,567.0,108.93,57.0
2016,6,21,16,45,744.0,95.0,2.25,32.0,516.5,64.91,47.73
2016,6,21,17,0,723.0,91.0,2.2,32.0,466.0,64.1,47.29
2016,6,21,17,15,693.0,86.5,2.1,31.5,413.5,56.86,41.61
2016,6,21,17,30,663.0,82.0,2.0,31.0,361.0,55.61,40.84
2016,6,21,17,45,624.5,75.5,1.9,30.5,309.0,52.72,38.67
2016,6,21,18,0,586.0,69.0,1.8,30.0,257.0,49.64,36.27
2016,6,21,18,15,526.0,62.0,1.6,29.0,206.5,45.88,33.26
2016,6,21,18,30,466.0,55.0,1.4,28.0,156.0,41.99,29.96
2016,6,21,18,45,377.5,44.5,1.25,27.5,111.5,34.81,23.6
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.33,16.67
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.44,1.4
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
