Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.5,53.21,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,41.0,157.27,106.35
2016,6,22,6,15,249.5,42.5,2.65,23.5,81.0,244.57,191.88
2016,6,22,6,30,351.0,56.0,2.8,24.0,121.0,339.21,271.96
2016,6,22,6,45,428.0,65.0,3.0,24.5,170.0,424.11,341.56
2016,6,22,7,0,505.0,74.0,3.2,25.0,219.0,510.88,409.79
2016,6,22,7,15,554.0,81.0,3.2,25.5,270.5,577.16,458.45
2016,6,22,7,30,603.0,88.0,3.2,26.0,322.0,645.22,506.49
2016,6,22,7,45,641.5,92.5,3.2,26.5,375.0,702.28,544.84
2016,6,22,8,0,680.0,97.0,3.2,27.0,428.0,759.56,582.22
2016,6,22,8,15,705.5,101.0,3.15,27.5,479.5,804.0,609.38
2016,6,22,8,30,731.0,105.0,3.1,28.0,531.0,842.53,631.95
2016,6,22,8,45,752.0,108.5,3.1,28.5,580.0,879.5,653.38
2016,6,22,9,0,773.0,112.0,3.1,29.0,629.0,914.41,673.14
2016,6,22,9,15,788.0,114.5,3.1,29.5,674.0,939.83,686.45
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,962.57,698.02
2016,6,22,9,45,547.5,248.0,3.1,30.5,669.0,850.08,619.37
2016,6,22,10,0,292.0,379.0,3.1,31.0,619.0,711.86,517.24
2016,6,22,10,15,567.5,252.5,3.15,31.0,743.0,872.01,632.64
2016,6,22,10,30,843.0,126.0,3.2,31.0,867.0,991.04,709.63
2016,6,22,10,45,850.0,127.5,3.25,31.5,895.0,989.1,705.4
2016,6,22,11,0,857.0,129.0,3.3,32.0,923.0,983.85,700.2
2016,6,22,11,15,861.5,130.0,3.35,32.0,943.5,972.35,692.58
2016,6,22,11,30,866.0,131.0,3.4,32.0,964.0,957.6,683.02
2016,6,22,11,45,875.5,127.0,3.5,32.5,978.5,939.74,670.5
2016,6,22,12,0,885.0,123.0,3.6,33.0,993.0,918.71,656.0
2016,6,22,12,15,886.0,123.0,3.65,33.0,998.5,890.67,638.03
2016,6,22,12,30,887.0,123.0,3.7,33.0,1004.0,860.13,618.41
2016,6,22,12,45,887.5,122.0,3.75,33.0,1001.5,826.21,596.48
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,790.37,573.14
2016,6,22,13,15,886.0,120.5,3.8,33.0,988.5,751.11,547.16
2016,6,22,13,30,884.0,120.0,3.8,33.0,978.0,710.09,518.32
2016,6,22,13,45,881.5,118.5,3.85,33.0,960.5,666.29,486.75
2016,6,22,14,0,879.0,117.0,3.9,33.0,943.0,621.02,453.37
2016,6,22,14,15,873.5,115.5,3.85,33.0,917.5,572.81,416.81
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,523.76,378.73
2016,6,22,14,45,848.0,120.0,3.8,33.0,857.0,473.14,338.64
2016,6,22,15,0,828.0,126.0,3.8,33.0,822.0,423.4,298.31
2016,6,22,15,15,817.5,123.5,3.8,33.0,783.5,372.03,255.95
2016,6,22,15,30,807.0,121.0,3.8,33.0,745.0,313.94,208.17
2016,6,22,15,45,549.0,214.0,3.8,33.0,627.5,270.89,180.15
2016,6,22,16,0,291.0,307.0,3.8,33.0,510.0,261.92,181.64
2016,6,22,16,15,515.5,209.0,3.75,32.5,536.5,195.0,123.67
2016,6,22,16,30,740.0,111.0,3.7,32.0,563.0,116.43,63.45
2016,6,22,16,45,506.0,161.5,3.65,32.0,458.0,102.28,78.15
2016,6,22,17,0,272.0,212.0,3.6,32.0,353.0,143.19,111.57
2016,6,22,17,15,447.5,152.5,3.4,31.5,354.5,101.47,78.22
2016,6,22,17,30,623.0,93.0,3.2,31.0,356.0,63.21,47.13
2016,6,22,17,45,578.0,86.5,3.05,30.5,303.5,60.66,45.3
2016,6,22,18,0,533.0,80.0,2.9,30.0,251.0,57.97,43.25
2016,6,22,18,15,471.5,71.5,2.75,29.5,201.5,53.41,39.51
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,48.66,35.41
2016,6,22,18,45,321.0,50.5,2.5,28.5,108.0,38.59,26.63
2016,6,22,19,0,232.0,38.0,2.4,28.0,64.0,29.48,18.32
2016,6,22,19,15,116.0,19.0,2.55,27.5,32.0,14.87,2.28
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,82.0,14.0,2.65,22.5,20.5,57.03,0.0
2016,6,23,6,0,164.0,28.0,2.8,23.0,41.0,164.46,110.61
2016,6,23,6,15,268.0,41.5,2.9,23.0,82.0,254.64,200.31
2016,6,23,6,30,372.0,55.0,3.0,23.0,123.0,351.84,283.27
2016,6,23,6,45,458.0,61.5,3.2,23.5,173.5,441.38,356.97
2016,6,23,7,0,544.0,68.0,3.4,24.0,224.0,532.86,428.6
2016,6,23,7,15,591.0,74.5,3.4,24.5,276.5,598.16,476.5
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,665.12,523.74
2016,6,23,7,45,680.0,83.5,3.4,25.5,383.5,723.59,563.11
2016,6,23,8,0,722.0,86.0,3.4,26.0,438.0,778.35,598.66
2016,6,23,8,15,746.0,89.5,3.35,26.5,489.5,822.25,625.46
2016,6,23,8,30,770.0,93.0,3.3,27.0,541.0,864.71,650.73
2016,6,23,8,45,563.5,184.0,3.3,27.5,527.0,782.53,590.47
2016,6,23,9,0,357.0,275.0,3.3,28.0,513.0,671.12,504.79
2016,6,23,9,15,599.0,188.0,3.25,28.5,622.0,841.65,626.33
2016,6,23,9,30,841.0,101.0,3.2,29.0,731.0,971.58,708.3
2016,6,23,9,45,853.5,101.5,3.2,29.5,771.0,987.24,714.4
2016,6,23,10,0,866.0,102.0,3.2,30.0,811.0,999.88,719.57
2016,6,23,10,15,874.0,104.0,3.2,30.0,845.5,1006.41,722.39
2016,6,23,10,30,882.0,106.0,3.2,30.0,880.0,1009.59,723.27
2016,6,23,10,45,888.0,106.5,3.25,30.5,908.0,1005.79,718.79
2016,6,23,11,0,894.0,107.0,3.3,31.0,936.0,998.64,712.37
2016,6,23,11,15,898.0,108.0,3.35,31.0,956.5,986.65,704.46
2016,6,23,11,30,902.0,109.0,3.4,31.0,977.0,971.33,694.53
2016,6,23,11,45,608.0,293.0,3.45,31.5,882.0,863.46,620.71
2016,6,23,12,0,314.0,477.0,3.5,32.0,787.0,738.47,528.46
2016,6,23,12,15,601.0,301.5,3.55,32.0,897.5,814.75,588.13
2016,6,23,12,30,888.0,126.0,3.6,32.0,1008.0,863.94,623.46
2016,6,23,12,45,887.5,126.0,3.65,32.5,1005.5,829.97,599.7
2016,6,23,13,0,887.0,126.0,3.7,33.0,1003.0,794.12,575.21
2016,6,23,13,15,885.0,125.5,3.7,33.0,992.0,754.86,549.28
2016,6,23,13,30,883.0,125.0,3.7,33.0,981.0,713.84,520.41
2016,6,23,13,45,879.5,123.5,3.75,33.0,963.0,669.41,488.49
2016,6,23,14,0,876.0,122.0,3.8,33.0,945.0,623.6,454.83
2016,6,23,14,15,870.5,120.5,3.75,33.0,919.5,575.49,418.43
2016,6,23,14,30,865.0,119.0,3.7,33.0,894.0,526.56,380.51
2016,6,23,14,45,597.0,250.5,3.7,33.0,776.5,450.5,323.44
2016,6,23,15,0,329.0,382.0,3.7,33.0,659.0,413.52,296.51
2016,6,23,15,15,232.5,376.0,3.7,33.0,567.0,363.26,260.55
2016,6,23,15,30,136.0,370.0,3.7,33.0,475.0,312.96,225.62
2016,6,23,15,45,471.0,237.0,3.7,33.0,570.5,268.92,181.4
2016,6,23,16,0,806.0,104.0,3.7,33.0,666.0,208.9,121.56
2016,6,23,16,15,788.5,101.0,3.65,32.5,618.0,158.17,84.83
2016,6,23,16,30,771.0,98.0,3.6,32.0,570.0,109.6,57.12
2016,6,23,16,45,744.5,95.5,3.55,32.0,518.5,65.22,48.0
2016,6,23,17,0,718.0,93.0,3.5,32.0,467.0,65.47,48.43
2016,6,23,17,15,687.5,88.5,3.3,31.5,414.5,58.12,42.66
2016,6,23,17,30,657.0,84.0,3.1,31.0,362.0,56.94,41.95
2016,6,23,17,45,606.0,80.0,2.95,30.5,308.0,55.9,41.32
2016,6,23,18,0,555.0,76.0,2.8,30.0,254.0,54.88,40.66
2016,6,23,18,15,494.0,68.0,2.65,29.0,204.0,50.58,37.21
2016,6,23,18,30,433.0,60.0,2.5,28.0,154.0,46.1,33.41
2016,6,23,18,45,335.5,49.0,2.35,27.5,109.5,37.48,25.83
2016,6,23,19,0,238.0,38.0,2.2,27.0,65.0,29.49,18.43
2016,6,23,19,15,119.0,19.0,2.35,26.5,32.5,14.87,2.46
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.5,14.0,1.65,22.5,20.5,56.16,0.0
2016,6,24,6,0,161.0,28.0,1.8,23.0,41.0,162.31,107.88
2016,6,24,6,15,267.5,41.0,1.9,23.5,81.5,253.47,198.24
2016,6,24,6,30,374.0,54.0,2.0,24.0,122.0,355.19,283.37
2016,6,24,6,45,252.5,81.0,2.15,24.5,133.5,298.42,239.73
2016,6,24,7,0,131.0,108.0,2.3,25.0,145.0,234.17,187.21
2016,6,24,7,15,393.0,92.0,2.4,25.5,237.5,453.85,363.61
2016,6,24,7,30,655.0,76.0,2.5,26.0,330.0,672.32,524.4
2016,6,24,7,45,378.0,140.0,2.6,26.5,292.0,523.53,409.56
2016,6,24,8,0,101.0,204.0,2.7,27.0,254.0,309.86,240.75
2016,6,24,8,15,209.0,220.0,2.75,27.5,337.0,443.34,343.6
2016,6,24,8,30,317.0,236.0,2.8,28.0,420.0,583.28,445.41
2016,6,24,8,45,278.0,268.0,2.9,28.5,440.0,585.42,442.61
2016,6,24,9,0,239.0,300.0,3.0,29.0,460.0,565.44,425.28
2016,6,24,9,15,366.0,282.5,3.05,29.0,546.5,688.75,514.3
2016,6,24,9,30,493.0,265.0,3.1,29.0,633.0,814.8,601.32
2016,6,24,9,45,418.5,314.5,3.2,29.5,639.0,790.94,579.7
2016,6,24,10,0,344.0,364.0,3.3,30.0,645.0,748.49,547.01
2016,6,24,10,15,620.0,229.0,3.4,30.0,762.5,901.46,657.32
2016,6,24,10,30,896.0,94.0,3.5,30.0,880.0,1011.0,727.28
2016,6,24,10,45,673.0,241.5,3.6,30.0,843.0,948.6,685.69
2016,6,24,11,0,450.0,389.0,3.7,30.0,806.0,857.3,618.75
2016,6,24,11,15,419.0,406.0,3.75,30.0,801.5,828.55,598.91
2016,6,24,11,30,388.0,423.0,3.8,30.0,797.0,790.47,572.53
2016,6,24,11,45,380.0,433.5,3.9,30.0,803.5,776.4,562.84
2016,6,24,12,0,372.0,444.0,4.0,30.0,810.0,760.69,551.9
2016,6,24,12,15,397.0,445.5,4.0,30.0,838.5,764.23,554.4
2016,6,24,12,30,422.0,447.0,4.0,30.0,867.0,764.76,554.7
2016,6,24,12,45,387.5,451.5,4.05,30.0,836.5,716.83,521.26
2016,6,24,13,0,353.0,456.0,4.1,30.0,806.0,670.45,488.82
2016,6,24,13,15,386.0,440.5,4.1,30.0,819.0,659.12,481.42
2016,6,24,13,30,419.0,425.0,4.1,30.0,832.0,640.65,468.69
2016,6,24,13,45,628.5,283.5,4.1,30.0,881.0,634.48,467.38
2016,6,24,14,0,838.0,142.0,4.1,30.0,930.0,616.48,455.91
2016,6,24,14,15,641.5,255.0,4.05,30.0,848.0,548.87,403.59
2016,6,24,14,30,445.0,368.0,4.0,30.0,766.0,500.85,366.16
2016,6,24,14,45,258.0,378.0,4.0,30.0,607.0,402.88,294.95
2016,6,24,15,0,71.0,388.0,4.0,30.0,448.0,336.13,247.49
2016,6,24,15,15,264.5,339.5,3.95,29.5,547.0,339.27,246.59
2016,6,24,15,30,458.0,291.0,3.9,29.0,646.0,332.74,235.23
2016,6,24,15,45,490.0,260.5,3.85,29.0,620.0,289.44,199.06
2016,6,24,16,0,522.0,230.0,3.8,29.0,594.0,243.18,161.12
2016,6,24,16,15,348.0,252.5,3.7,29.0,488.0,213.98,146.7
2016,6,24,16,30,174.0,275.0,3.6,29.0,382.0,202.69,147.53
2016,6,24,16,45,126.5,246.5,3.55,29.0,321.0,170.81,134.73
2016,6,24,17,0,79.0,218.0,3.5,29.0,260.0,163.07,128.99
2016,6,24,17,15,179.5,189.5,3.25,28.5,270.0,138.03,109.26
2016,6,24,17,30,280.0,161.0,3.0,28.0,280.0,114.39,90.37
2016,6,24,17,45,261.5,140.0,2.75,27.5,239.0,101.52,80.13
2016,6,24,18,0,243.0,119.0,2.5,27.0,198.0,88.04,69.17
2016,6,24,18,15,213.0,99.0,2.35,26.5,158.5,74.59,57.96
2016,6,24,18,30,183.0,79.0,2.2,26.0,119.0,60.63,46.02
2016,6,24,18,45,137.0,59.5,2.05,26.0,85.0,46.46,33.56
2016,6,24,19,0,91.0,40.0,1.9,26.0,51.0,31.85,20.47
2016,6,24,19,15,45.5,20.0,1.95,25.5,25.5,16.39,3.46
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,12.5,2.1,23.0,13.0,14.87,0.0
2016,6,25,6,0,13.0,25.0,2.2,23.0,26.0,36.48,19.63
2016,6,25,6,15,52.5,46.0,2.25,23.0,54.5,99.81,75.29
2016,6,25,6,30,92.0,67.0,2.3,23.0,83.0,153.1,121.06
2016,6,25,6,45,129.5,86.5,2.35,23.5,118.5,204.66,164.49
2016,6,25,7,0,167.0,106.0,2.4,24.0,154.0,258.74,208.76
2016,6,25,7,15,249.0,121.0,2.55,24.0,209.0,359.82,289.95
2016,6,25,7,30,331.0,136.0,2.7,24.0,264.0,452.03,361.94
2016,6,25,7,45,272.5,168.5,2.85,24.5,285.0,449.64,356.38
2016,6,25,8,0,214.0,201.0,3.0,25.0,306.0,424.23,333.89
2016,6,25,8,15,120.5,209.0,3.1,25.0,269.5,347.97,272.31
2016,6,25,8,30,27.0,217.0,3.2,25.0,233.0,249.81,193.02
2016,6,25,8,45,39.5,248.5,3.35,25.5,274.0,294.89,227.23
2016,6,25,9,0,52.0,280.0,3.5,26.0,315.0,339.73,260.31
2016,6,25,9,15,77.5,314.0,3.55,26.0,370.0,400.0,305.26
2016,6,25,9,30,103.0,348.0,3.6,26.0,425.0,459.91,349.11
2016,6,25,9,45,92.0,364.0,3.7,26.0,435.5,462.1,349.29
2016,6,25,10,0,81.0,380.0,3.8,26.0,446.0,463.74,349.38
2016,6,25,10,15,122.0,407.5,3.8,26.0,512.5,547.03,409.9
2016,6,25,10,30,163.0,435.0,3.8,26.0,579.0,610.98,455.32
2016,6,25,10,45,112.0,430.5,3.85,26.5,531.0,547.83,407.31
2016,6,25,11,0,61.0,426.0,3.9,27.0,483.0,471.48,350.21
2016,6,25,11,15,30.5,275.0,3.85,27.0,303.5,288.75,216.2
2016,6,25,11,30,0.0,124.0,3.8,27.0,124.0,111.07,80.88
2016,6,25,11,45,1.5,134.5,3.8,27.0,136.5,121.88,89.39
2016,6,25,12,0,3.0,145.0,3.8,27.0,149.0,132.53,97.57
2016,6,25,12,15,11.5,246.5,3.75,27.0,258.5,230.79,172.35
2016,6,25,12,30,20.0,348.0,3.7,27.0,368.0,327.35,243.95
2016,6,25,12,45,17.5,309.5,3.65,27.5,327.0,289.04,214.92
2016,6,25,13,0,15.0,271.0,3.6,28.0,286.0,251.46,186.7
2016,6,25,13,15,13.5,246.5,3.55,28.0,259.5,227.46,168.87
2016,6,25,13,30,12.0,222.0,3.5,28.0,233.0,203.86,151.23
2016,6,25,13,45,18.0,286.0,3.5,28.0,303.0,261.25,194.29
2016,6,25,14,0,24.0,350.0,3.5,28.0,373.0,309.94,230.23
2016,6,25,14,15,15.5,263.5,3.5,28.0,278.5,237.06,176.18
2016,6,25,14,30,7.0,177.0,3.5,28.0,184.0,158.51,117.17
2016,6,25,14,45,3.5,116.0,3.55,28.0,119.5,104.1,75.66
2016,6,25,15,0,0.0,55.0,3.6,28.0,55.0,48.85,32.82
2016,6,25,15,15,4.0,127.5,3.6,27.5,130.5,113.56,83.48
2016,6,25,15,30,8.0,200.0,3.6,27.0,206.0,174.09,130.41
2016,6,25,15,45,4.0,162.5,3.65,27.0,165.5,141.64,105.67
2016,6,25,16,0,0.0,125.0,3.7,27.0,125.0,109.49,81.07
2016,6,25,16,15,0.0,117.5,3.6,27.0,117.5,103.0,76.24
2016,6,25,16,30,0.0,110.0,3.5,27.0,110.0,96.52,71.38
2016,6,25,16,45,0.0,93.0,3.45,27.0,93.0,82.26,63.23
2016,6,25,17,0,0.0,76.0,3.4,27.0,76.0,67.26,50.97
2016,6,25,17,15,0.0,66.5,3.15,26.5,66.5,58.79,44.17
2016,6,25,17,30,0.0,57.0,2.9,26.0,57.0,50.34,37.29
2016,6,25,17,45,0.0,48.5,2.65,26.0,48.5,42.8,31.0
2016,6,25,18,0,0.0,40.0,2.4,26.0,40.0,35.26,24.64
2016,6,25,18,15,0.0,32.0,2.2,25.5,32.0,28.18,18.63
2016,6,25,18,30,0.0,24.0,2.0,25.0,24.0,21.11,12.51
2016,6,25,18,45,0.0,17.0,1.8,24.5,17.0,14.94,7.08
2016,6,25,19,0,0.0,10.0,1.6,24.0,10.0,8.78,1.62
2016,6,25,19,15,0.0,5.0,1.7,24.0,5.0,4.38,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.15,22.5,11.5,10.46,0.0
2016,6,26,6,0,0.0,23.0,1.2,23.0,23.0,21.75,9.15
2016,6,26,6,15,23.5,43.5,1.35,23.0,48.0,66.56,48.22
2016,6,26,6,30,47.0,64.0,1.5,23.0,73.0,106.38,82.35
2016,6,26,6,45,73.5,85.5,1.65,23.5,104.5,162.9,129.41
2016,6,26,7,0,100.0,107.0,1.8,24.0,136.0,209.31,167.42
2016,6,26,7,15,322.0,104.0,1.85,24.0,223.5,412.74,331.54
2016,6,26,7,30,544.0,101.0,1.9,24.0,311.0,610.7,480.89
2016,6,26,7,45,418.0,145.5,2.0,24.5,321.5,564.74,441.97
2016,6,26,8,0,292.0,190.0,2.1,25.0,332.0,497.69,388.03
2016,6,26,8,15,494.5,153.5,2.15,25.5,426.0,663.28,511.27
2016,6,26,8,30,697.0,117.0,2.2,26.0,520.0,829.52,623.31
2016,6,26,8,45,729.5,115.5,2.3,26.5,571.0,865.31,643.45
2016,6,26,9,0,762.0,114.0,2.4,27.0,622.0,905.43,667.44
2016,6,26,9,15,410.5,220.0,2.45,27.0,496.0,681.58,510.58
2016,6,26,9,30,59.0,326.0,2.5,27.0,370.0,390.91,293.01
2016,6,26,9,45,443.0,222.0,2.6,27.5,582.0,715.61,535.95
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,977.91,709.6
2016,6,26,10,15,565.5,264.5,2.8,28.5,736.0,882.3,641.13
2016,6,26,10,30,304.0,411.0,2.9,29.0,678.0,744.03,540.07
2016,6,26,10,45,277.5,433.0,3.0,29.5,683.0,730.83,529.76
2016,6,26,11,0,251.0,455.0,3.1,30.0,688.0,716.17,517.67
2016,6,26,11,15,307.5,444.5,3.15,30.0,736.0,748.87,540.98
2016,6,26,11,30,364.0,434.0,3.2,30.0,784.0,778.69,561.85
2016,6,26,11,45,601.5,292.0,3.25,30.0,880.0,857.4,620.73
2016,6,26,12,0,839.0,150.0,3.3,30.0,976.0,902.25,652.09
2016,6,26,12,15,613.0,296.5,3.3,30.0,902.0,822.0,595.67
2016,6,26,12,30,387.0,443.0,3.3,30.0,828.0,732.27,529.26
2016,6,26,12,45,424.5,442.5,3.35,30.5,863.5,738.79,533.53
2016,6,26,13,0,462.0,442.0,3.4,31.0,899.0,741.16,534.23
2016,6,26,13,15,425.0,435.5,3.35,31.0,852.5,680.71,492.25
2016,6,26,13,30,388.0,429.0,3.3,31.0,806.0,627.48,455.0
2016,6,26,13,45,243.0,445.5,3.3,31.0,680.5,521.89,379.64
2016,6,26,14,0,98.0,462.0,3.3,31.0,555.0,442.37,321.91
2016,6,26,14,15,288.5,412.5,3.25,31.0,674.0,484.21,353.06
2016,6,26,14,30,479.0,363.0,3.2,31.0,793.0,514.82,373.42
2016,6,26,14,45,640.0,250.0,3.15,31.0,802.0,470.5,339.28
2016,6,26,15,0,801.0,137.0,3.1,31.0,811.0,417.35,296.09
2016,6,26,15,15,594.5,229.5,3.05,31.0,717.0,363.53,255.55
2016,6,26,15,30,388.0,322.0,3.0,31.0,623.0,343.33,242.22
2016,6,26,15,45,440.5,281.0,2.95,31.0,603.5,292.38,200.84
2016,6,26,16,0,493.0,240.0,2.9,31.0,584.0,245.3,162.22
2016,6,26,16,15,603.5,179.0,2.8,30.5,570.0,184.62,112.94
2016,6,26,16,30,714.0,118.0,2.7,30.0,556.0,113.94,62.24
2016,6,26,16,45,517.0,161.0,2.6,30.0,463.5,101.97,78.49
2016,6,26,17,0,320.0,204.0,2.5,30.0,371.0,138.87,108.84
2016,6,26,17,15,222.5,189.0,2.2,29.5,299.0,130.23,102.32
2016,6,26,17,30,125.0,174.0,1.9,29.0,227.0,127.51,100.65
2016,6,26,17,45,115.5,150.0,1.65,28.5,193.5,111.92,88.29
2016,6,26,18,0,106.0,126.0,1.4,28.0,160.0,95.78,75.24
2016,6,26,18,15,89.5,103.5,1.3,27.5,128.5,80.03,62.22
2016,6,26,18,30,73.0,81.0,1.2,27.0,97.0,63.81,48.49
2016,6,26,18,45,49.0,59.5,1.15,26.5,69.0,49.11,35.71
2016,6,26,19,0,25.0,38.0,1.1,26.0,41.0,32.17,20.76
2016,6,26,19,15,12.5,19.0,1.1,25.5,20.5,16.69,3.83
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,0.0,10.5,0.85,22.5,10.5,9.55,0.0
2016,6,27,6,0,0.0,21.0,0.9,23.0,21.0,18.8,6.97
2016,6,27,6,15,11.0,41.0,0.95,23.0,43.0,48.68,33.66
2016,6,27,6,30,22.0,61.0,1.0,23.0,65.0,84.75,64.2
2016,6,27,6,45,37.0,82.5,1.1,23.5,92.0,119.88,93.67
2016,6,27,7,0,52.0,104.0,1.2,24.0,119.0,155.3,122.76
2016,6,27,7,15,340.0,92.0,1.2,24.5,220.0,411.07,328.95
2016,6,27,7,30,628.0,80.0,1.2,25.0,321.0,654.27,506.07
2016,6,27,7,45,396.5,142.0,1.3,26.0,302.5,541.67,418.43
2016,6,27,8,0,165.0,204.0,1.4,27.0,284.0,384.22,296.01
2016,6,27,8,15,463.5,148.0,1.45,27.5,408.0,627.78,478.9
2016,6,27,8,30,762.0,92.0,1.5,28.0,532.0,855.04,629.39
2016,6,27,8,45,783.0,94.0,1.6,28.5,581.5,890.99,648.18
2016,6,27,9,0,804.0,96.0,1.7,29.0,631.0,924.87,667.53
2016,6,27,9,15,817.5,98.5,1.7,29.5,676.0,939.35,673.22
2016,6,27,9,30,831.0,101.0,1.7,30.0,721.0,961.28,683.88
2016,6,27,9,45,654.5,204.0,1.75,30.5,709.5,917.83,653.97
2016,6,27,10,0,478.0,307.0,1.8,31.0,698.0,839.89,598.17
2016,6,27,10,15,673.0,207.5,1.85,31.0,783.5,932.88,662.08
2016,6,27,10,30,868.0,108.0,1.9,31.0,869.0,998.04,701.35
2016,6,27,10,45,873.5,109.5,1.95,31.5,896.5,995.02,697.04
2016,6,27,11,0,879.0,111.0,2.0,32.0,924.0,988.65,691.51
2016,6,27,11,15,883.0,112.0,2.0,32.0,944.5,976.96,683.68
2016,6,27,11,30,887.0,113.0,2.0,32.0,965.0,961.98,673.97
2016,6,27,11,45,631.5,277.0,2.0,32.5,888.0,871.93,614.2
2016,6,27,12,0,376.0,441.0,2.0,33.0,811.0,762.28,535.76
2016,6,27,12,15,378.5,443.0,2.0,33.0,817.0,746.56,526.1
2016,6,27,12,30,381.0,445.0,2.0,33.0,823.0,729.24,514.6
2016,6,27,12,45,403.5,444.0,2.0,33.5,843.5,724.22,510.38
2016,6,27,13,0,426.0,443.0,2.0,34.0,864.0,714.47,502.93
2016,6,27,13,15,650.0,283.0,2.0,34.0,918.0,718.44,510.3
2016,6,27,13,30,874.0,123.0,2.0,34.0,972.0,707.89,506.82
2016,6,27,13,45,869.5,122.5,2.05,34.0,954.0,664.04,476.19
2016,6,27,14,0,865.0,122.0,2.1,34.0,936.0,618.91,444.08
2016,6,27,14,15,647.5,246.0,2.1,34.0,846.0,546.47,390.59
2016,6,27,14,30,430.0,370.0,2.1,34.0,756.0,495.71,352.74
2016,6,27,14,45,462.0,345.0,2.1,34.0,746.0,463.48,328.67
2016,6,27,15,0,494.0,320.0,2.1,34.0,736.0,428.11,301.32
2016,6,27,15,15,507.5,295.5,2.05,34.0,705.5,383.6,266.77
2016,6,27,15,30,521.0,271.0,2.0,34.0,675.0,337.91,230.68
2016,6,27,15,45,397.0,291.5,2.0,34.0,589.0,289.61,197.09
2016,6,27,16,0,273.0,312.0,2.0,34.0,503.0,262.87,181.22
2016,6,27,16,15,250.5,291.0,2.0,33.5,457.0,226.35,156.28
2016,6,27,16,30,228.0,270.0,2.0,33.0,411.0,203.78,143.68
2016,6,27,16,45,206.5,246.5,2.0,33.0,365.5,171.65,132.76
2016,6,27,17,0,185.0,223.0,2.0,33.0,320.0,157.93,122.44
2016,6,27,17,15,206.5,195.5,1.85,32.5,292.5,141.74,110.19
2016,6,27,17,30,228.0,168.0,1.7,32.0,265.0,118.33,91.9
2016,6,27,17,45,214.5,145.5,1.6,31.5,226.5,104.71,81.29
2016,6,27,18,0,201.0,123.0,1.5,31.0,188.0,90.42,69.89
2016,6,27,18,15,177.0,101.5,1.35,30.0,151.0,76.1,58.31
2016,6,27,18,30,153.0,80.0,1.2,29.0,114.0,61.2,45.89
2016,6,27,18,45,117.0,59.5,1.1,28.5,81.5,46.41,33.15
2016,6,27,19,0,81.0,39.0,1.0,28.0,49.0,32.19,20.58
2016,6,27,19,15,40.5,19.5,1.05,27.5,24.5,16.68,3.81
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,13.0,2.35,23.5,16.5,36.5,0.0
2016,6,28,6,0,92.0,26.0,2.7,24.0,33.0,103.91,63.47
2016,6,28,6,15,173.5,45.0,2.75,24.5,71.0,186.92,144.74
2016,6,28,6,30,255.0,64.0,2.8,25.0,109.0,285.23,226.96
2016,6,28,6,45,318.5,79.0,2.85,25.5,155.5,358.14,287.07
2016,6,28,7,0,382.0,94.0,2.9,26.0,202.0,435.81,348.59
2016,6,28,7,15,432.0,105.5,2.65,26.5,252.0,502.22,398.34
2016,6,28,7,30,482.0,117.0,2.4,27.0,302.0,571.16,447.6
2016,6,28,7,45,519.0,126.5,2.2,28.0,353.0,628.28,484.82
2016,6,28,8,0,556.0,136.0,2.0,29.0,404.0,693.78,525.92
2016,6,28,8,15,585.5,143.0,1.75,29.5,454.5,742.81,554.41
2016,6,28,8,30,615.0,150.0,1.5,30.0,505.0,790.93,580.97
2016,6,28,8,45,637.0,156.5,1.25,30.5,553.0,830.01,600.21
2016,6,28,9,0,659.0,163.0,1.0,31.0,601.0,867.29,617.16
2016,6,28,9,15,676.5,168.0,0.85,31.5,645.5,896.32,629.49
2016,6,28,9,30,694.0,173.0,0.7,32.0,690.0,922.97,639.89
2016,6,28,9,45,347.0,135.0,0.6,32.5,393.5,528.33,381.94
2016,6,28,10,0,0.0,97.0,0.5,33.0,97.0,86.4,59.75
2016,6,28,10,15,89.5,265.5,0.55,33.0,344.0,363.68,265.1
2016,6,28,10,30,179.0,434.0,0.6,33.0,591.0,626.42,439.76
2016,6,28,10,45,154.5,448.0,0.65,33.5,587.0,608.73,423.72
2016,6,28,11,0,130.0,462.0,0.7,34.0,583.0,590.51,410.36
2016,6,28,11,15,179.0,472.5,0.8,34.0,642.5,639.95,444.11
2016,6,28,11,30,228.0,483.0,0.9,34.0,702.0,686.58,475.02
2016,6,28,11,45,220.5,492.0,1.05,34.0,706.0,675.78,468.45
2016,6,28,12,0,213.0,501.0,1.2,34.0,710.0,664.03,461.68
2016,6,28,12,15,510.5,338.0,1.3,34.0,843.5,772.71,539.95
2016,6,28,12,30,808.0,175.0,1.4,34.0,977.0,848.17,592.36
2016,6,28,12,45,517.0,338.5,1.55,34.0,851.5,727.23,510.56
2016,6,28,13,0,226.0,502.0,1.7,34.0,726.0,613.58,430.98
2016,6,28,13,15,508.0,341.5,1.75,33.5,837.5,666.99,474.24
2016,6,28,13,30,790.0,181.0,1.8,33.0,949.0,698.59,500.22
2016,6,28,13,45,786.0,179.5,1.9,33.0,931.0,655.94,470.56
2016,6,28,14,0,782.0,178.0,2.0,33.0,913.0,612.26,439.92
2016,6,28,14,15,541.5,301.5,2.15,33.0,804.5,534.67,383.49
2016,6,28,14,30,301.0,425.0,2.3,33.0,696.0,478.57,342.63
2016,6,28,14,45,152.0,288.5,2.45,33.0,425.5,300.39,217.28
2016,6,28,15,0,3.0,152.0,2.6,33.0,155.0,134.37,96.74
2016,6,28,15,15,3.5,158.0,2.7,32.5,161.5,139.12,100.93
2016,6,28,15,30,4.0,164.0,2.8,32.0,168.0,143.64,104.74
2016,6,28,15,45,2.0,102.0,2.95,31.5,104.0,90.75,64.84
2016,6,28,16,0,0.0,40.0,3.1,31.0,40.0,35.41,22.19
2016,6,28,16,15,0.0,36.5,3.1,30.5,36.5,32.28,19.88
2016,6,28,16,30,0.0,33.0,3.1,30.0,33.0,29.16,17.53
2016,6,28,16,45,0.0,22.0,3.15,30.0,22.0,19.41,10.53
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,9.69,2.46
2016,6,28,17,15,0.0,10.5,3.1,29.5,10.5,9.25,2.13
2016,6,28,17,30,0.0,10.0,3.0,29.0,10.0,8.8,1.79
2016,6,28,17,45,0.0,8.5,2.9,28.5,8.5,7.47,0.7
2016,6,28,18,0,0.0,7.0,2.8,28.0,7.0,6.15,0.0
2016,6,28,18,15,0.0,5.5,2.65,27.5,5.5,4.83,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.51,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.19,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.88,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.44,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,12.5,1.85,23.0,18.0,51.8,0.0
2016,6,29,6,0,151.0,25.0,2.1,23.0,36.0,148.79,91.62
2016,6,29,6,15,250.5,39.0,2.15,23.0,75.5,239.39,186.88
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,333.13,267.0
2016,6,29,6,45,424.5,62.0,2.25,23.5,163.0,416.12,335.06
2016,6,29,7,0,499.0,71.0,2.3,24.0,211.0,500.59,401.24
2016,6,29,7,15,548.0,78.5,2.25,24.5,262.5,567.2,449.82
2016,6,29,7,30,597.0,86.0,2.2,25.0,314.0,635.68,497.64
2016,6,29,7,45,636.0,90.5,2.15,26.0,367.0,693.06,534.49
2016,6,29,8,0,675.0,95.0,2.1,27.0,420.0,750.75,570.13
2016,6,29,8,15,701.0,99.5,2.05,27.5,471.5,796.35,597.37
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,836.13,620.09
2016,6,29,8,45,745.0,108.5,2.0,28.5,571.5,871.57,639.94
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,904.85,658.15
2016,6,29,9,15,778.5,116.5,2.0,29.0,665.5,932.08,673.6
2016,6,29,9,30,794.0,120.0,2.0,29.0,711.0,956.67,687.37
2016,6,29,9,45,459.5,256.5,2.05,29.5,603.5,770.6,560.37
2016,6,29,10,0,125.0,393.0,2.1,30.0,496.0,540.75,393.84
2016,6,29,10,15,475.0,264.5,2.15,30.0,677.0,786.54,572.14
2016,6,29,10,30,825.0,136.0,2.2,30.0,858.0,983.95,700.26
2016,6,29,10,45,819.5,146.0,2.25,30.5,883.0,990.04,700.28
2016,6,29,11,0,814.0,156.0,2.3,31.0,908.0,981.14,692.94
2016,6,29,11,15,819.0,157.5,2.4,31.0,929.0,970.58,686.69
2016,6,29,11,30,824.0,159.0,2.5,31.0,950.0,956.77,678.45
2016,6,29,11,45,545.5,324.0,2.6,31.5,851.0,836.7,596.57
2016,6,29,12,0,267.0,489.0,2.7,32.0,752.0,708.37,503.97
2016,6,29,12,15,551.5,324.0,2.75,32.0,870.5,796.34,570.96
2016,6,29,12,30,836.0,159.0,2.8,32.0,989.0,849.56,609.68
2016,6,29,12,45,820.5,169.5,2.85,32.5,982.5,821.02,589.7
2016,6,29,13,0,805.0,180.0,2.9,33.0,976.0,782.8,563.8
2016,6,29,13,15,802.5,179.0,2.95,33.0,966.0,743.83,537.32
2016,6,29,13,30,800.0,178.0,3.0,33.0,956.0,703.45,509.32
2016,6,29,13,45,785.0,184.0,3.05,33.0,935.5,659.22,477.9
2016,6,29,14,0,770.0,190.0,3.1,33.0,915.0,614.8,445.66
2016,6,29,14,15,763.0,188.5,3.1,33.0,890.0,569.09,411.73
2016,6,29,14,30,756.0,187.0,3.1,33.0,865.0,523.02,376.69
2016,6,29,14,45,471.5,300.0,3.15,33.0,717.5,435.92,312.99
2016,6,29,15,0,187.0,413.0,3.2,33.0,570.0,389.82,280.78
2016,6,29,15,15,454.5,291.0,3.25,32.5,649.5,362.82,256.43
2016,6,29,15,30,722.0,169.0,3.3,32.0,729.0,321.26,216.68
2016,6,29,15,45,702.5,166.5,3.35,32.0,685.5,272.0,176.38
2016,6,29,16,0,683.0,164.0,3.4,32.0,642.0,224.88,138.99
2016,6,29,16,15,662.5,158.5,3.4,31.5,595.0,177.88,105.08
2016,6,29,16,30,642.0,153.0,3.4,31.0,548.0,133.49,79.12
2016,6,29,16,45,617.0,146.0,3.45,31.0,498.5,90.76,69.06
2016,6,29,17,0,592.0,139.0,3.5,31.0,449.0,89.58,68.4
2016,6,29,17,15,558.0,131.0,3.35,30.5,397.5,87.51,67.11
2016,6,29,17,30,524.0,123.0,3.2,30.0,346.0,84.62,65.11
2016,6,29,17,45,486.5,111.5,3.1,30.0,295.5,78.43,60.19
2016,6,29,18,0,449.0,100.0,3.0,30.0,245.0,71.87,54.86
2016,6,29,18,15,390.0,87.5,2.75,29.0,196.5,64.13,48.6
2016,6,29,18,30,331.0,75.0,2.5,28.0,148.0,56.04,41.79
2016,6,29,18,45,263.5,58.0,2.25,27.5,106.0,44.12,31.4
2016,6,29,19,0,196.0,41.0,2.0,27.0,64.0,31.73,20.3
2016,6,29,19,15,98.0,20.5,1.95,26.5,32.0,16.02,3.53
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,0.85,23.5,17.0,44.98,0.0
2016,6,30,6,0,124.0,26.0,1.0,24.0,34.0,134.48,79.93
2016,6,30,6,15,219.0,41.5,1.1,24.5,73.0,223.77,172.4
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,314.78,248.61
2016,6,30,6,45,389.5,67.5,1.3,26.0,160.0,392.78,311.25
2016,6,30,7,0,465.0,78.0,1.4,27.0,208.0,482.73,379.75
2016,6,30,7,15,515.0,86.5,1.5,27.0,259.0,550.4,429.85
2016,6,30,7,30,565.0,95.0,1.6,27.0,310.0,619.96,479.28
2016,6,30,7,45,603.5,101.0,1.75,27.5,363.0,677.98,518.34
2016,6,30,8,0,642.0,107.0,1.9,28.0,416.0,736.27,556.61
2016,6,30,8,15,669.0,112.0,1.95,28.5,467.0,782.59,585.04
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,827.85,612.27
2016,6,30,8,45,716.0,122.0,2.1,29.5,566.5,864.96,634.08
2016,6,30,9,0,736.0,127.0,2.2,30.0,615.0,894.39,650.71
2016,6,30,9,15,491.0,235.5,2.25,30.0,571.0,779.24,570.61
2016,6,30,9,30,246.0,344.0,2.3,30.0,527.0,636.72,466.53
2016,6,30,9,45,520.0,242.0,2.35,30.5,656.5,815.93,594.46
2016,6,30,10,0,794.0,140.0,2.4,31.0,786.0,980.16,699.06
2016,6,30,10,15,803.5,142.5,2.45,31.0,821.0,988.29,701.86
2016,6,30,10,30,813.0,145.0,2.5,31.0,856.0,993.19,704.26
2016,6,30,10,45,820.5,146.5,2.55,31.5,884.0,991.71,701.38
2016,6,30,11,0,828.0,148.0,2.6,32.0,912.0,975.24,689.26
2016,6,30,11,15,833.0,149.0,2.65,32.0,933.5,964.52,682.42
2016,6,30,11,30,838.0,150.0,2.7,32.0,955.0,950.61,673.58
2016,6,30,11,45,842.5,150.0,2.75,32.5,969.0,932.19,660.61
2016,6,30,12,0,847.0,150.0,2.8,33.0,983.0,910.74,645.83
2016,6,30,12,15,848.5,150.5,2.85,33.0,988.5,884.21,629.14
2016,6,30,12,30,850.0,151.0,2.9,33.0,994.0,855.24,610.85
2016,6,30,12,45,852.0,149.0,2.95,33.5,992.5,822.62,588.89
2016,6,30,13,0,854.0,147.0,3.0,34.0,991.0,788.16,565.7
2016,6,30,13,15,851.5,146.5,3.05,34.0,981.0,749.63,540.57
2016,6,30,13,30,849.0,146.0,3.1,34.0,971.0,709.49,512.69
2016,6,30,13,45,845.0,145.0,3.15,34.0,953.0,666.46,482.2
2016,6,30,14,0,841.0,144.0,3.2,34.0,935.0,622.16,450.08
2016,6,30,14,15,835.0,142.5,3.25,34.0,910.0,575.26,415.32
2016,6,30,14,30,829.0,141.0,3.3,34.0,885.0,527.63,379.06
2016,6,30,14,45,827.5,135.0,3.4,34.0,854.5,478.25,340.62
2016,6,30,15,0,826.0,129.0,3.5,34.0,824.0,428.08,300.45
2016,6,30,15,15,815.5,126.5,3.55,33.5,786.5,370.34,254.45
2016,6,30,15,30,805.0,124.0,3.6,33.0,749.0,318.71,211.98
2016,6,30,15,45,791.0,121.5,3.65,33.0,705.5,267.1,169.19
2016,6,30,16,0,777.0,119.0,3.7,33.0,662.0,216.91,128.83
2016,6,30,16,15,759.0,115.0,3.7,32.5,614.5,166.76,92.38
2016,6,30,16,30,741.0,111.0,3.7,32.0,567.0,118.84,64.53
2016,6,30,16,45,717.5,107.0,3.75,32.0,516.5,65.91,48.55
2016,6,30,17,0,694.0,103.0,3.8,32.0,466.0,65.41,48.37
2016,6,30,17,15,663.0,97.5,3.65,31.5,413.5,63.98,47.49
2016,6,30,17,30,632.0,92.0,3.5,31.0,361.0,62.39,46.47
2016,6,30,17,45,589.0,86.0,3.4,31.0,308.5,60.2,44.81
2016,6,30,18,0,546.0,80.0,3.3,31.0,256.0,57.9,43.0
2016,6,30,18,15,487.0,71.0,3.0,30.0,206.0,52.93,39.02
2016,6,30,18,30,428.0,62.0,2.7,29.0,156.0,47.71,34.63
2016,6,30,18,45,342.0,50.0,2.45,28.5,112.0,38.24,26.36
2016,6,30,19,0,256.0,38.0,2.2,28.0,68.0,29.5,18.4
2016,6,30,19,15,128.0,19.0,2.15,27.5,34.0,14.87,2.83
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,56.22,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,157.8,92.72
2016,7,1,6,15,274.0,38.5,1.15,23.5,77.5,253.39,196.14
2016,7,1,6,30,380.0,52.0,1.2,24.0,118.0,355.01,280.94
2016,7,1,6,45,456.5,60.5,1.25,25.0,167.5,436.71,346.06
2016,7,1,7,0,533.0,69.0,1.3,26.0,217.0,523.27,410.96
2016,7,1,7,15,582.0,76.0,1.4,26.5,270.0,590.49,459.03
2016,7,1,7,30,631.0,83.0,1.5,27.0,323.0,659.53,506.51
2016,7,1,7,45,669.0,87.5,1.6,27.5,377.0,717.14,544.32
2016,7,1,8,0,707.0,92.0,1.7,28.0,431.0,774.95,581.25
2016,7,1,8,15,732.5,96.0,1.75,28.5,483.5,815.77,605.4
2016,7,1,8,30,758.0,100.0,1.8,29.0,536.0,860.22,631.63
2016,7,1,8,45,779.0,103.0,1.9,29.5,586.0,897.46,653.2
2016,7,1,9,0,800.0,106.0,2.0,30.0,636.0,932.59,673.24
2016,7,1,9,15,814.5,109.0,2.0,30.5,682.0,958.87,686.43
2016,7,1,9,30,829.0,112.0,2.0,31.0,728.0,971.55,691.07
2016,7,1,9,45,841.0,113.5,2.05,31.5,769.0,987.87,698.78
2016,7,1,10,0,853.0,115.0,2.1,32.0,810.0,1001.15,704.62
2016,7,1,10,15,861.5,117.0,2.15,32.0,844.5,1008.24,708.19
2016,7,1,10,30,870.0,119.0,2.2,32.0,879.0,1012.01,709.9
2016,7,1,10,45,877.0,119.5,2.25,32.5,907.5,1009.35,706.36
2016,7,1,11,0,884.0,120.0,2.3,33.0,936.0,1003.32,700.94
2016,7,1,11,15,888.0,121.0,2.35,33.0,957.0,991.47,693.48
2016,7,1,11,30,892.0,122.0,2.4,33.0,978.0,976.29,684.09
2016,7,1,11,45,889.0,126.5,2.5,33.5,990.0,954.53,669.73
2016,7,1,12,0,886.0,131.0,2.6,34.0,1002.0,929.72,653.51
2016,7,1,12,15,887.0,131.5,2.65,34.0,1007.5,902.13,636.44
2016,7,1,12,30,888.0,132.0,2.7,34.0,1013.0,871.98,617.69
2016,7,1,12,45,887.5,131.5,2.8,34.5,1010.5,837.58,595.19
2016,7,1,13,0,887.0,131.0,2.9,35.0,1008.0,801.31,571.35
2016,7,1,13,15,884.5,130.5,2.95,35.0,997.0,761.67,546.02
2016,7,1,13,30,882.0,130.0,3.0,35.0,986.0,720.31,517.79
2016,7,1,13,45,877.5,129.0,3.05,35.0,967.5,675.64,486.4
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,629.67,453.32
2016,7,1,14,15,867.0,126.5,3.15,35.0,923.5,581.36,417.73
2016,7,1,14,30,861.0,125.0,3.2,35.0,898.0,532.25,380.55
2016,7,1,14,45,852.0,124.0,3.25,35.0,865.5,481.56,341.19
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,430.77,300.68
2016,7,1,15,15,832.5,121.0,3.35,34.5,794.5,378.85,258.98
2016,7,1,15,30,822.0,119.0,3.4,34.0,756.0,320.13,211.56
2016,7,1,15,45,806.0,117.0,3.5,34.0,712.0,267.48,168.21
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,216.45,127.42
2016,7,1,16,15,772.0,111.5,3.6,33.5,620.0,165.92,90.81
2016,7,1,16,30,754.0,108.0,3.6,33.0,572.0,117.62,62.89
2016,7,1,16,45,725.5,106.0,3.65,33.0,520.0,72.68,53.84
2016,7,1,17,0,697.0,104.0,3.7,33.0,468.0,66.09,48.71
2016,7,1,17,15,665.5,98.5,3.6,32.5,415.5,64.69,47.86
2016,7,1,17,30,634.0,93.0,3.5,32.0,363.0,63.13,46.87
2016,7,1,17,45,589.0,86.5,3.4,31.5,310.0,60.58,45.03
2016,7,1,18,0,544.0,80.0,3.3,31.0,257.0,57.88,42.98
2016,7,1,18,15,483.0,71.5,3.05,30.0,206.5,53.32,39.35
2016,7,1,18,30,422.0,63.0,2.8,29.0,156.0,48.56,35.34
2016,7,1,18,45,336.0,50.5,2.55,28.5,111.5,38.6,26.66
2016,7,1,19,0,250.0,38.0,2.3,28.0,67.0,29.49,18.39
2016,7,1,19,15,125.0,19.0,2.3,27.5,33.5,14.87,2.81
