Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,27.28,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,74.41,39.53
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,171.3,131.61
2016,7,2,6,30,233.0,65.0,3.4,25.0,105.0,258.54,205.86
2016,7,2,6,45,320.5,76.5,3.6,25.5,153.0,355.72,285.9
2016,7,2,7,0,408.0,88.0,3.8,26.0,201.0,446.89,358.96
2016,7,2,7,15,461.5,98.0,3.85,26.5,252.0,515.13,411.29
2016,7,2,7,30,515.0,108.0,3.9,27.0,303.0,586.2,463.38
2016,7,2,7,45,385.0,150.5,4.0,27.5,309.0,541.48,425.09
2016,7,2,8,0,255.0,193.0,4.1,28.0,315.0,468.36,365.4
2016,7,2,8,15,294.0,211.0,4.1,28.5,367.5,528.74,409.22
2016,7,2,8,30,333.0,229.0,4.1,29.0,420.0,589.89,452.01
2016,7,2,8,45,536.5,177.5,4.2,29.5,518.0,747.93,567.29
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,896.93,666.68
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.0,924.9,681.55
2016,7,2,9,30,773.0,133.0,4.4,31.0,706.0,950.26,695.42
2016,7,2,9,45,790.0,133.0,4.45,31.5,747.5,969.41,705.17
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,985.64,713.08
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,993.38,716.75
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,986.26,710.94
2016,7,2,10,45,835.5,137.0,4.55,32.5,887.5,985.62,708.42
2016,7,2,11,0,845.0,137.0,4.6,33.0,916.0,981.71,703.87
2016,7,2,11,15,849.5,138.0,4.6,33.0,937.5,970.56,695.98
2016,7,2,11,30,854.0,139.0,4.6,33.0,959.0,956.19,686.14
2016,7,2,11,45,854.0,142.0,4.65,33.5,971.5,936.24,671.63
2016,7,2,12,0,854.0,145.0,4.7,34.0,984.0,913.29,655.29
2016,7,2,12,15,855.0,145.5,4.7,34.0,990.0,886.28,637.48
2016,7,2,12,30,856.0,146.0,4.7,34.0,996.0,856.83,618.07
2016,7,2,12,45,854.5,146.5,4.7,34.5,993.5,823.26,594.67
2016,7,2,13,0,853.0,147.0,4.7,35.0,991.0,788.0,570.16
2016,7,2,13,15,851.0,146.5,4.7,35.0,981.0,749.87,544.54
2016,7,2,13,30,849.0,146.0,4.7,35.0,971.0,710.08,516.23
2016,7,2,13,45,843.0,146.5,4.75,35.0,952.5,666.87,485.13
2016,7,2,14,0,837.0,147.0,4.8,35.0,934.0,622.53,452.53
2016,7,2,14,15,831.0,145.5,4.75,35.0,909.0,575.78,417.19
2016,7,2,14,30,825.0,144.0,4.7,35.0,884.0,528.29,380.47
2016,7,2,14,45,816.0,142.0,4.7,35.0,852.0,474.53,338.57
2016,7,2,15,0,807.0,140.0,4.7,35.0,820.0,423.76,297.77
2016,7,2,15,15,795.5,137.5,4.65,34.5,781.5,372.05,255.94
2016,7,2,15,30,784.0,135.0,4.6,34.0,743.0,321.11,214.02
2016,7,2,15,45,766.0,133.5,4.6,34.0,699.0,270.36,172.13
2016,7,2,16,0,748.0,132.0,4.6,34.0,655.0,221.49,133.08
2016,7,2,16,15,524.5,195.0,4.55,33.5,549.5,189.01,118.31
2016,7,2,16,30,301.0,258.0,4.5,33.0,444.0,190.76,132.39
2016,7,2,16,45,474.0,188.0,4.45,33.0,450.5,118.47,90.82
2016,7,2,17,0,647.0,118.0,4.4,33.0,457.0,75.13,56.06
2016,7,2,17,15,613.0,112.0,4.25,32.5,404.5,73.83,55.37
2016,7,2,17,30,579.0,106.0,4.1,32.0,352.0,72.38,54.51
2016,7,2,17,45,528.0,99.5,4.0,31.5,299.5,70.3,53.1
2016,7,2,18,0,477.0,93.0,3.9,31.0,247.0,67.05,50.63
2016,7,2,18,15,413.0,82.5,3.75,30.5,197.5,60.58,45.33
2016,7,2,18,30,349.0,72.0,3.6,30.0,148.0,53.86,39.61
2016,7,2,18,45,257.5,57.5,3.45,29.5,105.0,43.72,30.78
2016,7,2,19,0,166.0,43.0,3.3,29.0,62.0,34.2,22.09
2016,7,2,19,15,83.0,21.5,3.35,28.5,31.0,17.59,4.26
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,1.0,4.35,23.5,1.0,0.91,0.0
2016,7,3,6,0,0.0,2.0,4.5,24.0,2.0,1.75,0.0
2016,7,3,6,15,0.0,5.5,4.7,24.5,5.5,4.82,0.0
2016,7,3,6,30,0.0,9.0,4.9,25.0,9.0,7.9,0.77
2016,7,3,6,45,0.0,13.5,5.15,25.5,13.5,11.86,4.09
2016,7,3,7,0,0.0,18.0,5.4,26.0,18.0,15.82,7.38
2016,7,3,7,15,0.0,25.5,5.5,26.5,25.5,22.44,12.79
2016,7,3,7,30,0.0,33.0,5.6,27.0,33.0,29.08,18.13
2016,7,3,7,45,0.0,65.5,5.7,27.5,65.5,57.89,41.34
2016,7,3,8,0,0.0,98.0,5.8,28.0,98.0,88.05,65.23
2016,7,3,8,15,6.5,145.5,5.8,28.5,149.5,141.02,106.99
2016,7,3,8,30,13.0,193.0,5.8,29.0,201.0,195.08,148.71
2016,7,3,8,45,15.5,210.5,5.85,29.5,220.5,213.77,162.35
2016,7,3,9,0,18.0,228.0,5.9,30.0,240.0,232.45,175.86
2016,7,3,9,15,30.0,267.5,5.85,30.5,289.5,300.72,226.91
2016,7,3,9,30,42.0,307.0,5.8,31.0,339.0,353.18,265.11
2016,7,3,9,45,154.0,344.5,5.75,31.5,468.5,522.13,390.81
2016,7,3,10,0,266.0,382.0,5.7,32.0,598.0,689.89,509.97
2016,7,3,10,15,346.5,369.5,5.65,32.0,664.0,751.67,553.46
2016,7,3,10,30,427.0,357.0,5.6,32.0,730.0,826.63,605.28
2016,7,3,10,45,625.0,252.0,5.55,32.5,818.0,912.51,666.65
2016,7,3,11,0,823.0,147.0,5.5,33.0,906.0,969.8,702.58
2016,7,3,11,15,827.5,148.5,5.4,33.0,926.5,959.26,693.97
2016,7,3,11,30,832.0,150.0,5.3,33.0,947.0,945.53,683.76
2016,7,3,11,45,832.5,152.0,5.25,33.5,960.0,925.36,668.36
2016,7,3,12,0,833.0,154.0,5.2,34.0,973.0,902.29,651.21
2016,7,3,12,15,834.0,154.5,5.1,34.0,978.5,875.68,632.9
2016,7,3,12,30,835.0,155.0,5.0,34.0,984.0,846.7,613.08
2016,7,3,12,45,835.0,154.5,4.95,34.5,981.5,814.1,589.9
2016,7,3,13,0,835.0,154.0,4.9,35.0,979.0,779.8,565.65
2016,7,3,13,15,832.5,153.0,4.85,35.0,969.0,741.55,539.4
2016,7,3,13,30,830.0,152.0,4.8,35.0,959.0,701.74,510.79
2016,7,3,13,45,828.5,149.5,4.75,35.5,941.5,659.96,479.34
2016,7,3,14,0,827.0,147.0,4.7,36.0,924.0,616.75,446.38
2016,7,3,14,15,820.5,145.5,4.65,36.0,899.5,570.19,411.39
2016,7,3,14,30,814.0,144.0,4.6,36.0,875.0,520.05,373.09
2016,7,3,14,45,807.0,141.0,4.55,36.0,843.5,469.89,333.82
2016,7,3,15,0,800.0,138.0,4.5,36.0,812.0,419.63,293.52
2016,7,3,15,15,789.0,135.5,4.45,35.5,774.5,368.46,252.32
2016,7,3,15,30,778.0,133.0,4.4,35.0,737.0,318.0,210.96
2016,7,3,15,45,766.0,128.5,4.4,35.0,694.5,266.75,168.71
2016,7,3,16,0,754.0,124.0,4.4,35.0,652.0,216.73,128.7
2016,7,3,16,15,735.5,120.5,4.4,34.5,605.0,168.05,93.59
2016,7,3,16,30,717.0,117.0,4.4,34.0,558.0,114.33,61.22
2016,7,3,16,45,695.5,111.5,4.4,34.0,508.5,68.5,50.24
2016,7,3,17,0,674.0,106.0,4.4,34.0,459.0,67.21,49.41
2016,7,3,17,15,642.5,100.5,4.35,33.5,407.0,65.88,48.64
2016,7,3,17,30,611.0,95.0,4.3,33.0,355.0,64.41,47.73
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,61.22,45.36
2016,7,3,18,0,530.0,80.0,4.3,32.0,252.0,57.8,42.73
2016,7,3,18,15,468.5,71.5,4.2,31.5,202.0,53.26,39.03
2016,7,3,18,30,407.0,63.0,4.1,31.0,152.0,48.51,34.98
2016,7,3,18,45,316.0,51.0,4.0,30.5,108.5,38.92,26.67
2016,7,3,19,0,225.0,39.0,3.9,30.0,65.0,30.22,18.77
2016,7,3,19,15,112.5,19.5,4.0,29.5,32.5,15.25,2.85
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,8.19,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,15.86,3.18
2016,7,4,6,15,18.5,40.0,4.25,24.0,43.0,59.59,41.93
2016,7,4,6,30,37.0,62.0,4.4,24.0,68.0,98.54,75.33
2016,7,4,6,45,73.0,82.5,4.6,24.5,100.5,159.46,126.49
2016,7,4,7,0,109.0,103.0,4.8,25.0,133.0,211.41,169.7
2016,7,4,7,15,114.5,127.0,4.9,25.5,164.5,246.33,197.4
2016,7,4,7,30,120.0,151.0,5.0,26.0,196.0,280.69,223.88
2016,7,4,7,45,274.0,155.0,5.15,26.5,279.5,433.29,345.72
2016,7,4,8,0,428.0,159.0,5.3,27.0,363.0,598.98,472.11
2016,7,4,8,15,538.5,146.5,5.35,27.5,433.5,694.18,541.24
2016,7,4,8,30,649.0,134.0,5.4,28.0,504.0,803.48,616.94
2016,7,4,8,45,520.5,197.0,5.45,28.5,511.5,755.3,577.96
2016,7,4,9,0,392.0,260.0,5.5,29.0,519.0,688.11,523.84
2016,7,4,9,15,571.0,201.0,5.5,29.5,608.0,827.24,624.51
2016,7,4,9,30,750.0,142.0,5.5,30.0,697.0,937.07,696.94
2016,7,4,9,45,770.5,140.5,5.5,30.5,739.5,958.02,707.49
2016,7,4,10,0,791.0,139.0,5.5,31.0,782.0,976.11,716.62
2016,7,4,10,15,801.5,141.5,5.45,31.5,817.0,985.41,719.62
2016,7,4,10,30,812.0,144.0,5.4,32.0,852.0,991.48,720.62
2016,7,4,10,45,623.5,265.5,5.35,32.5,820.0,924.47,672.21
2016,7,4,11,0,435.0,387.0,5.3,33.0,788.0,842.3,609.01
2016,7,4,11,15,642.0,264.5,5.2,33.5,872.0,912.28,659.99
2016,7,4,11,30,849.0,142.0,5.1,34.0,956.0,954.59,685.83
2016,7,4,11,45,634.0,288.5,5.1,34.5,902.0,886.55,637.06
2016,7,4,12,0,419.0,435.0,5.1,35.0,848.0,801.84,572.8
2016,7,4,12,15,634.5,293.0,5.05,35.0,921.5,840.21,604.43
2016,7,4,12,30,850.0,151.0,5.0,35.0,995.0,856.39,617.15
2016,7,4,12,45,856.5,146.5,5.0,35.5,995.0,825.42,595.19
2016,7,4,13,0,863.0,142.0,5.0,36.0,995.0,792.31,572.09
2016,7,4,13,15,658.5,286.0,5.0,36.0,933.0,729.2,525.09
2016,7,4,13,30,454.0,430.0,5.0,36.0,871.0,671.36,480.68
2016,7,4,13,45,657.5,281.5,5.0,36.5,907.0,654.78,471.54
2016,7,4,14,0,861.0,133.0,5.0,37.0,943.0,626.93,452.75
2016,7,4,14,15,855.5,131.5,5.0,37.0,918.0,579.39,417.06
2016,7,4,14,30,850.0,130.0,5.0,37.0,893.0,531.01,379.95
2016,7,4,14,45,615.0,246.0,5.0,37.0,787.5,458.16,325.42
2016,7,4,15,0,380.0,362.0,5.0,37.0,682.0,421.78,298.5
2016,7,4,15,15,369.5,350.0,4.95,36.5,649.5,383.6,269.91
2016,7,4,15,30,359.0,338.0,4.9,36.0,617.0,346.55,241.87
2016,7,4,15,45,560.0,233.0,4.9,36.0,639.0,288.77,191.23
2016,7,4,16,0,761.0,128.0,4.9,36.0,661.0,220.87,131.06
2016,7,4,16,15,742.0,124.0,4.85,35.5,613.0,171.34,95.48
2016,7,4,16,30,723.0,120.0,4.8,35.0,565.0,116.59,62.55
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,71.3,52.28
2016,7,4,17,0,671.0,112.0,4.7,35.0,463.0,71.23,52.45
2016,7,4,17,15,566.0,121.0,4.5,34.5,394.5,80.03,59.93
2016,7,4,17,30,461.0,130.0,4.3,34.0,326.0,88.85,67.49
2016,7,4,17,45,423.0,117.5,4.1,33.5,278.0,82.15,62.37
2016,7,4,18,0,385.0,105.0,3.9,33.0,230.0,75.06,56.8
2016,7,4,18,15,337.0,90.0,3.75,32.0,184.5,65.7,49.28
2016,7,4,18,30,289.0,75.0,3.6,31.0,139.0,55.88,41.11
2016,7,4,18,45,216.5,58.5,3.45,30.5,99.0,44.37,31.17
2016,7,4,19,0,144.0,42.0,3.3,30.0,59.0,33.42,21.34
2016,7,4,19,15,72.0,21.0,3.5,29.5,29.5,17.19,3.83
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.5,12.5,3.95,24.0,15.0,33.92,0.0
2016,7,5,6,0,85.0,25.0,4.0,24.0,30.0,97.05,46.6
2016,7,5,6,15,187.0,41.5,4.15,24.0,68.5,204.21,157.38
2016,7,5,6,30,289.0,58.0,4.3,24.0,107.0,299.17,239.47
2016,7,5,6,45,383.0,66.5,4.45,24.5,156.0,385.99,312.39
2016,7,5,7,0,477.0,75.0,4.6,25.0,205.0,486.86,393.54
2016,7,5,7,15,529.5,83.0,4.6,25.5,257.0,556.29,446.19
2016,7,5,7,30,582.0,91.0,4.6,26.0,309.0,627.8,498.11
2016,7,5,7,45,635.0,92.0,4.7,26.5,364.5,692.55,543.57
2016,7,5,8,0,688.0,93.0,4.8,27.0,420.0,758.27,588.45
2016,7,5,8,15,714.0,97.0,4.85,27.5,472.0,803.75,617.55
2016,7,5,8,30,740.0,101.0,4.9,28.0,524.0,843.59,642.23
2016,7,5,8,45,768.5,101.0,4.95,28.5,575.0,884.21,667.12
2016,7,5,9,0,797.0,101.0,5.0,29.0,626.0,923.02,690.44
2016,7,5,9,15,591.0,203.5,5.0,29.5,608.5,849.73,636.55
2016,7,5,9,30,385.0,306.0,5.0,30.0,591.0,733.86,547.82
2016,7,5,9,45,620.0,206.0,5.0,30.5,695.5,885.2,656.27
2016,7,5,10,0,855.0,106.0,5.0,31.0,800.0,993.33,725.07
2016,7,5,10,15,863.5,107.5,5.0,31.5,834.5,1000.22,726.1
2016,7,5,10,30,872.0,109.0,5.0,32.0,869.0,1003.81,725.76
2016,7,5,10,45,639.5,250.5,5.0,32.5,818.0,925.78,671.44
2016,7,5,11,0,407.0,392.0,5.0,33.0,767.0,819.58,591.57
2016,7,5,11,15,389.0,410.5,4.95,33.0,776.0,795.98,574.87
2016,7,5,11,30,371.0,429.0,4.9,33.0,785.0,782.17,564.16
2016,7,5,11,45,396.5,432.5,4.9,33.5,817.5,793.09,570.31
2016,7,5,12,0,422.0,436.0,4.9,34.0,850.0,805.64,577.27
2016,7,5,12,15,428.0,442.5,4.85,34.0,864.5,794.05,568.79
2016,7,5,12,30,434.0,449.0,4.8,34.0,879.0,780.21,558.94
2016,7,5,12,45,421.0,443.5,4.8,34.5,860.0,739.88,530.31
2016,7,5,13,0,408.0,438.0,4.8,35.0,841.0,700.55,502.33
2016,7,5,13,15,337.5,460.0,4.8,35.0,791.0,641.98,460.87
2016,7,5,13,30,267.0,482.0,4.8,35.0,741.0,587.71,422.16
2016,7,5,13,45,313.0,454.0,4.8,35.5,752.5,575.26,413.23
2016,7,5,14,0,359.0,426.0,4.8,36.0,764.0,559.16,401.18
2016,7,5,14,15,428.5,393.0,4.8,36.0,785.5,541.69,388.62
2016,7,5,14,30,498.0,360.0,4.8,36.0,807.0,523.96,374.83
2016,7,5,14,45,671.0,238.5,4.8,36.0,817.5,477.84,339.99
2016,7,5,15,0,844.0,117.0,4.8,36.0,828.0,427.35,298.87
2016,7,5,15,15,834.0,115.0,4.8,35.5,790.5,375.5,256.85
2016,7,5,15,30,824.0,113.0,4.8,35.0,753.0,324.07,214.41
2016,7,5,15,45,811.0,110.5,4.85,35.0,709.5,264.12,165.42
2016,7,5,16,0,798.0,108.0,4.9,35.0,666.0,212.88,124.22
2016,7,5,16,15,781.0,104.5,4.95,34.5,618.5,161.92,87.22
2016,7,5,16,30,764.0,101.0,5.0,34.0,571.0,113.05,58.96
2016,7,5,16,45,740.5,97.5,5.05,34.0,520.5,66.45,48.59
2016,7,5,17,0,717.0,94.0,5.1,34.0,470.0,66.07,48.49
2016,7,5,17,15,687.0,89.5,5.0,33.5,417.5,58.68,42.74
2016,7,5,17,30,657.0,85.0,4.9,33.0,365.0,57.54,42.08
2016,7,5,17,45,612.5,80.0,4.85,32.5,312.0,55.84,40.91
2016,7,5,18,0,568.0,75.0,4.8,32.0,259.0,54.08,39.63
2016,7,5,18,15,507.0,67.0,4.6,31.5,208.0,49.74,36.09
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,45.21,32.23
2016,7,5,18,45,350.0,48.5,4.25,30.5,112.0,38.18,26.05
2016,7,5,19,0,254.0,38.0,4.1,30.0,67.0,29.51,18.18
2016,7,5,19,15,127.0,19.0,4.1,29.5,33.5,14.88,2.45
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.0,4.25,23.5,14.5,29.72,0.0
2016,7,6,6,0,71.0,24.0,4.4,24.0,29.0,86.75,38.47
2016,7,6,6,15,169.5,41.5,4.55,24.5,66.0,193.44,148.32
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,286.54,228.44
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,373.76,301.72
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,474.86,383.24
2016,7,6,7,15,512.5,84.5,5.05,26.5,252.5,544.31,436.45
2016,7,6,7,30,565.0,93.0,5.1,27.0,304.0,615.87,488.87
2016,7,6,7,45,614.0,95.5,5.2,27.5,358.5,678.64,533.14
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,742.22,576.8
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,789.72,607.87
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,836.17,637.72
2016,7,6,8,45,741.5,110.0,5.6,29.5,566.0,868.79,657.46
2016,7,6,9,0,765.0,112.0,5.7,30.0,616.0,904.71,679.38
2016,7,6,9,15,780.5,115.5,5.7,30.5,661.5,932.24,694.8
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,957.12,708.36
2016,7,6,9,45,810.5,120.0,5.7,31.5,748.0,975.24,717.35
2016,7,6,10,0,825.0,121.0,5.7,32.0,789.0,979.29,717.02
2016,7,6,10,15,834.0,123.0,5.7,32.5,824.5,986.95,719.32
2016,7,6,10,30,843.0,125.0,5.7,33.0,860.0,991.37,719.57
2016,7,6,10,45,851.5,125.5,5.7,33.5,889.0,990.46,716.45
2016,7,6,11,0,860.0,126.0,5.7,34.0,918.0,986.22,711.33
2016,7,6,11,15,865.0,127.0,5.7,34.0,939.5,975.7,703.72
2016,7,6,11,30,870.0,128.0,5.7,34.0,961.0,961.88,694.1
2016,7,6,11,45,875.0,127.5,5.7,34.5,975.5,943.42,680.1
2016,7,6,12,0,880.0,127.0,5.7,35.0,990.0,921.84,664.18
2016,7,6,12,15,881.5,127.0,5.7,35.0,996.0,894.61,646.01
2016,7,6,12,30,883.0,127.0,5.7,35.0,1002.0,864.79,626.14
2016,7,6,12,45,883.0,126.5,5.7,35.5,1000.5,831.07,602.35
2016,7,6,13,0,883.0,126.0,5.7,36.0,999.0,795.4,577.28
2016,7,6,13,15,881.5,125.5,5.7,36.0,989.5,756.67,551.29
2016,7,6,13,30,880.0,125.0,5.7,36.0,980.0,716.13,522.55
2016,7,6,13,45,875.5,125.0,5.75,36.5,962.0,672.31,489.64
2016,7,6,14,0,871.0,125.0,5.8,37.0,944.0,627.15,455.21
2016,7,6,14,15,865.5,123.5,5.8,36.5,919.0,579.15,419.79
2016,7,6,14,30,860.0,122.0,5.8,36.0,894.0,530.3,382.69
2016,7,6,14,45,845.0,125.0,5.8,36.0,860.5,479.79,342.59
2016,7,6,15,0,830.0,128.0,5.8,36.0,827.0,429.71,301.92
2016,7,6,15,15,819.0,125.5,5.85,36.0,789.0,371.4,254.6
2016,7,6,15,30,808.0,123.0,5.9,36.0,751.0,319.27,211.16
2016,7,6,15,45,789.0,123.0,5.95,36.0,706.5,267.97,168.75
2016,7,6,16,0,770.0,123.0,6.0,36.0,662.0,218.61,129.33
2016,7,6,16,15,751.5,119.0,6.0,35.5,614.5,168.58,93.19
2016,7,6,16,30,733.0,115.0,6.0,35.0,567.0,120.85,65.71
2016,7,6,16,45,702.5,113.0,6.0,34.5,515.0,69.3,50.81
2016,7,6,17,0,672.0,111.0,6.0,34.0,463.0,70.57,52.17
2016,7,6,17,15,638.5,105.5,5.85,33.5,410.5,69.4,51.53
2016,7,6,17,30,605.0,100.0,5.7,33.0,358.0,68.09,50.77
2016,7,6,17,45,554.0,94.0,5.6,32.5,304.5,66.17,49.47
2016,7,6,18,0,503.0,88.0,5.5,32.0,251.0,64.18,48.04
2016,7,6,18,15,438.0,78.5,5.3,31.0,201.0,57.81,42.93
2016,7,6,18,30,373.0,69.0,5.1,30.0,151.0,51.73,37.82
2016,7,6,18,45,277.5,55.5,4.9,29.5,107.5,42.27,29.56
2016,7,6,19,0,182.0,42.0,4.7,29.0,64.0,32.51,20.68
2016,7,6,19,15,91.0,21.0,4.55,28.5,32.0,16.43,3.19
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,8.64,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,17.47,2.52
2016,7,7,6,15,32.5,39.5,4.6,24.5,45.0,68.66,48.97
2016,7,7,6,30,65.0,60.0,4.8,25.0,71.0,126.07,97.64
2016,7,7,6,45,97.0,81.5,5.0,25.5,104.5,175.74,139.64
2016,7,7,7,0,129.0,103.0,5.2,26.0,138.0,227.05,182.13
2016,7,7,7,15,146.5,125.5,5.25,26.5,173.5,270.03,216.49
2016,7,7,7,30,164.0,148.0,5.3,27.0,209.0,313.45,250.23
2016,7,7,7,45,429.0,118.5,5.4,28.0,313.5,538.92,428.36
2016,7,7,8,0,694.0,89.0,5.5,29.0,418.0,757.84,587.3
2016,7,7,8,15,720.5,93.5,5.55,29.5,470.0,800.23,613.56
2016,7,7,8,30,747.0,98.0,5.6,30.0,522.0,846.15,642.63
2016,7,7,8,45,773.5,98.0,5.65,30.5,573.0,885.01,666.3
2016,7,7,9,0,800.0,98.0,5.7,31.0,624.0,922.0,688.44
2016,7,7,9,15,814.5,100.5,5.7,31.5,669.5,937.65,695.57
2016,7,7,9,30,829.0,103.0,5.7,32.0,715.0,960.88,707.98
2016,7,7,9,45,841.5,104.0,5.7,32.5,756.0,977.54,715.93
2016,7,7,10,0,854.0,105.0,5.7,33.0,797.0,991.18,721.96
2016,7,7,10,15,862.5,107.0,5.65,33.5,832.0,998.7,723.72
2016,7,7,10,30,871.0,109.0,5.6,34.0,867.0,1002.89,723.44
2016,7,7,10,45,877.5,110.0,5.6,34.5,895.5,1000.64,719.43
2016,7,7,11,0,884.0,111.0,5.6,35.0,924.0,995.01,713.41
2016,7,7,11,15,888.0,112.0,5.55,35.0,945.5,983.53,704.92
2016,7,7,11,30,892.0,113.0,5.5,35.0,967.0,968.73,694.42
2016,7,7,11,45,885.0,120.5,5.5,35.5,978.0,946.43,678.01
2016,7,7,12,0,878.0,128.0,5.5,36.0,989.0,921.08,659.76
2016,7,7,12,15,879.0,128.5,5.5,36.0,994.5,893.89,641.77
2016,7,7,12,30,880.0,129.0,5.5,36.0,1000.0,864.12,622.08
2016,7,7,12,45,877.5,130.0,5.5,36.5,997.5,829.67,597.97
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,793.39,572.67
2016,7,7,13,15,873.0,130.0,5.5,37.0,985.0,754.13,546.51
2016,7,7,13,30,871.0,129.0,5.5,37.0,975.0,713.14,517.53
2016,7,7,13,45,865.0,130.0,5.5,37.0,956.5,669.45,485.79
2016,7,7,14,0,859.0,131.0,5.5,37.0,938.0,624.56,452.54
2016,7,7,14,15,853.0,129.5,5.5,37.0,913.0,576.79,416.54
2016,7,7,14,30,847.0,128.0,5.5,37.0,888.0,528.23,379.09
2016,7,7,14,45,835.5,128.0,5.55,37.0,855.5,477.69,339.37
2016,7,7,15,0,824.0,128.0,5.6,37.0,823.0,427.29,298.8
2016,7,7,15,15,813.5,126.0,5.6,36.5,785.0,369.82,252.83
2016,7,7,15,30,803.0,124.0,5.6,36.0,747.0,318.46,210.51
2016,7,7,15,45,784.5,123.5,5.65,36.0,703.0,267.14,168.17
2016,7,7,16,0,766.0,123.0,5.7,36.0,659.0,217.73,128.75
2016,7,7,16,15,747.5,119.5,5.7,35.5,611.5,168.24,93.08
2016,7,7,16,30,729.0,116.0,5.7,35.0,564.0,121.06,66.05
2016,7,7,16,45,701.0,113.0,5.75,35.0,512.5,69.3,50.69
2016,7,7,17,0,673.0,110.0,5.8,35.0,461.0,69.92,51.41
2016,7,7,17,15,640.0,104.5,5.7,34.5,409.0,68.71,50.75
2016,7,7,17,30,607.0,99.0,5.6,34.0,357.0,67.37,49.96
2016,7,7,17,45,563.0,92.0,5.6,33.5,304.5,64.68,48.03
2016,7,7,18,0,519.0,85.0,5.6,33.0,252.0,61.83,45.89
2016,7,7,18,15,454.5,75.5,5.35,32.0,202.0,56.62,41.75
2016,7,7,18,30,390.0,66.0,5.1,31.0,152.0,49.56,35.85
2016,7,7,18,45,301.0,53.0,4.95,30.5,108.5,40.43,27.9
2016,7,7,19,0,212.0,40.0,4.8,30.0,65.0,31.0,19.35
2016,7,7,19,15,106.0,20.0,4.6,29.5,32.5,15.66,2.57
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.65,24.0,13.5,27.63,0.0
2016,7,8,6,0,65.0,23.0,3.8,24.0,27.0,81.04,29.6
2016,7,8,6,15,164.5,41.0,3.95,24.5,64.5,176.43,134.56
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,283.85,225.69
2016,7,8,6,45,359.0,68.5,4.3,26.0,151.0,371.42,298.42
2016,7,8,7,0,454.0,78.0,4.5,27.0,200.0,466.9,374.59
2016,7,8,7,15,244.5,108.0,4.55,27.5,175.5,338.28,270.75
2016,7,8,7,30,35.0,138.0,4.6,28.0,151.0,178.33,138.65
2016,7,8,7,45,354.0,117.0,4.65,28.5,282.5,472.3,374.79
2016,7,8,8,0,673.0,96.0,4.7,29.0,414.0,748.08,577.29
2016,7,8,8,15,700.5,101.0,4.75,29.5,466.0,795.9,606.7
2016,7,8,8,30,728.0,106.0,4.8,30.0,518.0,837.61,632.47
2016,7,8,8,45,757.0,105.5,4.9,30.5,569.5,878.04,657.31
2016,7,8,9,0,786.0,105.0,5.0,31.0,621.0,916.67,680.65
2016,7,8,9,15,801.0,108.0,5.0,31.5,666.5,943.52,695.19
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,967.67,707.91
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,975.23,709.67
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,990.68,716.84
2016,7,8,10,15,855.5,113.0,4.95,33.0,831.0,998.09,719.9
2016,7,8,10,30,864.0,115.0,4.9,33.0,866.0,1002.2,721.0
2016,7,8,10,45,871.5,115.0,4.9,33.5,895.0,999.86,716.95
2016,7,8,11,0,879.0,115.0,4.9,34.0,924.0,994.18,710.95
2016,7,8,11,15,883.5,116.0,4.85,34.5,945.5,983.19,701.3
2016,7,8,11,30,888.0,117.0,4.8,35.0,967.0,968.86,689.71
2016,7,8,11,45,888.5,119.5,4.8,35.5,980.0,948.89,675.02
2016,7,8,12,0,889.0,122.0,4.8,36.0,993.0,925.81,658.47
2016,7,8,12,15,890.0,122.5,4.8,36.0,999.0,898.47,640.62
2016,7,8,12,30,891.0,123.0,4.8,36.0,1005.0,868.5,621.08
2016,7,8,12,45,890.5,122.5,4.8,36.0,1003.0,834.17,598.62
2016,7,8,13,0,890.0,122.0,4.8,36.0,1001.0,797.85,574.77
2016,7,8,13,15,888.0,122.0,4.8,36.0,991.5,758.89,549.03
2016,7,8,13,30,886.0,122.0,4.8,36.0,982.0,718.13,520.63
2016,7,8,13,45,881.5,121.5,4.8,36.5,964.0,673.64,487.52
2016,7,8,14,0,877.0,121.0,4.8,37.0,946.0,627.81,452.92
2016,7,8,14,15,871.5,119.5,4.85,37.0,921.0,579.5,416.95
2016,7,8,14,30,866.0,118.0,4.9,37.0,896.0,530.33,379.37
2016,7,8,14,45,590.0,253.0,4.95,37.0,774.0,452.22,321.29
2016,7,8,15,0,314.0,388.0,5.0,37.0,652.0,413.54,293.38
2016,7,8,15,15,566.0,253.5,5.05,36.5,703.0,375.28,260.63
2016,7,8,15,30,818.0,119.0,5.1,36.0,754.0,318.94,210.12
2016,7,8,15,45,518.0,220.5,5.15,36.0,614.5,270.23,179.27
2016,7,8,16,0,218.0,322.0,5.2,36.0,475.0,270.46,189.16
2016,7,8,16,15,483.5,216.0,5.2,35.5,523.0,197.09,125.13
2016,7,8,16,30,749.0,110.0,5.2,35.0,571.0,117.7,62.94
2016,7,8,16,45,721.5,107.5,5.25,35.0,519.5,66.01,48.02
2016,7,8,17,0,694.0,105.0,5.3,35.0,468.0,66.76,48.85
2016,7,8,17,15,662.0,99.5,5.2,34.5,415.0,65.39,48.04
2016,7,8,17,30,630.0,94.0,5.1,34.0,362.0,63.88,47.09
2016,7,8,17,45,583.5,88.0,5.0,33.5,309.0,61.75,45.61
2016,7,8,18,0,537.0,82.0,4.9,33.0,256.0,59.52,43.97
2016,7,8,18,15,473.5,73.5,4.65,32.0,205.5,55.04,40.43
2016,7,8,18,30,410.0,65.0,4.4,31.0,155.0,48.9,35.3
2016,7,8,18,45,315.0,52.5,4.15,30.5,110.0,40.1,27.62
2016,7,8,19,0,220.0,40.0,3.9,30.0,65.0,31.03,19.36
2016,7,8,19,15,110.0,20.0,3.85,29.5,32.5,15.67,2.37
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,8.0,3.1,23.5,8.0,7.28,0.0
2016,7,9,6,0,0.0,16.0,3.2,24.0,16.0,14.1,0.0
2016,7,9,6,15,16.5,36.5,3.35,24.5,39.5,53.78,36.81
2016,7,9,6,30,33.0,57.0,3.5,25.0,63.0,89.05,67.1
2016,7,9,6,45,54.0,79.5,3.7,25.5,93.0,130.41,101.92
2016,7,9,7,0,75.0,102.0,3.9,26.0,123.0,172.26,136.55
2016,7,9,7,15,90.5,124.5,3.9,26.5,155.0,224.63,178.42
2016,7,9,7,30,106.0,147.0,3.9,27.0,187.0,264.36,209.33
2016,7,9,7,45,259.0,153.5,3.95,27.5,270.5,418.47,331.33
2016,7,9,8,0,412.0,160.0,4.0,28.0,354.0,585.41,456.85
2016,7,9,8,15,212.0,174.0,4.0,28.5,274.5,407.55,317.32
2016,7,9,8,30,12.0,188.0,4.0,29.0,195.0,189.18,143.36
2016,7,9,8,45,32.0,231.0,4.0,29.5,252.0,268.55,204.24
2016,7,9,9,0,52.0,274.0,4.0,30.0,309.0,334.15,252.75
2016,7,9,9,15,31.5,247.5,4.0,30.5,269.0,280.44,210.72
2016,7,9,9,30,11.0,221.0,4.0,31.0,229.0,215.65,160.57
2016,7,9,9,45,92.5,306.5,4.0,31.5,381.0,400.51,299.37
2016,7,9,10,0,174.0,392.0,4.0,32.0,533.0,590.46,434.06
2016,7,9,10,15,157.0,410.5,4.0,32.5,542.0,587.27,428.54
2016,7,9,10,30,140.0,429.0,4.0,33.0,551.0,583.08,423.33
2016,7,9,10,45,494.0,281.5,4.0,33.5,732.0,807.95,585.5
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,982.51,699.71
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,971.54,690.73
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,957.33,681.11
2016,7,9,11,45,852.0,142.0,4.0,34.5,966.5,935.58,665.38
2016,7,9,12,0,847.0,148.0,4.0,35.0,978.0,910.87,647.9
2016,7,9,12,15,848.0,148.5,3.95,35.0,984.0,884.08,630.23
2016,7,9,12,30,849.0,149.0,3.9,35.0,990.0,854.82,610.98
2016,7,9,12,45,846.0,150.0,3.9,35.5,987.0,820.59,587.46
2016,7,9,13,0,843.0,151.0,3.9,36.0,984.0,784.71,562.87
2016,7,9,13,15,840.5,150.5,3.9,36.0,974.0,746.44,537.42
2016,7,9,13,30,838.0,150.0,3.9,36.0,964.0,706.58,509.4
2016,7,9,13,45,830.5,151.0,3.9,36.0,945.0,663.07,478.29
2016,7,9,14,0,823.0,152.0,3.9,36.0,926.0,618.44,445.74
2016,7,9,14,15,817.0,150.5,3.85,36.0,901.5,570.86,410.33
2016,7,9,14,30,811.0,149.0,3.8,36.0,877.0,522.67,373.62
2016,7,9,14,45,803.5,146.0,3.8,36.0,845.5,472.22,334.47
2016,7,9,15,0,796.0,143.0,3.8,36.0,814.0,421.72,294.29
2016,7,9,15,15,785.0,140.5,3.75,36.0,776.0,370.54,252.75
2016,7,9,15,30,774.0,138.0,3.7,36.0,738.0,320.06,211.21
2016,7,9,15,45,507.0,228.5,3.7,36.0,612.5,272.89,180.93
2016,7,9,16,0,240.0,319.0,3.7,36.0,487.0,272.41,189.04
2016,7,9,16,15,468.0,223.5,3.7,35.5,521.5,199.87,127.49
2016,7,9,16,30,696.0,128.0,3.7,35.0,556.0,118.85,65.37
2016,7,9,16,45,514.5,165.0,3.7,35.0,466.0,104.39,78.83
2016,7,9,17,0,333.0,202.0,3.7,35.0,376.0,137.8,105.87
2016,7,9,17,15,298.5,183.0,3.65,34.5,326.0,127.24,97.98
2016,7,9,17,30,264.0,164.0,3.6,34.0,276.0,116.13,89.59
2016,7,9,17,45,236.0,145.0,3.6,33.5,234.5,104.54,80.65
2016,7,9,18,0,208.0,126.0,3.6,33.0,193.0,92.42,71.07
2016,7,9,18,15,176.0,104.5,3.65,32.0,154.0,78.1,59.54
2016,7,9,18,30,144.0,83.0,3.7,31.0,115.0,65.35,48.95
2016,7,9,18,45,100.5,62.0,3.8,30.5,81.0,49.57,35.42
2016,7,9,19,0,57.0,41.0,3.9,30.0,47.0,33.47,21.3
2016,7,9,19,15,28.5,20.5,4.05,29.5,23.5,17.36,2.98
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.73,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.26,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,14.95,6.06
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,24.66,14.36
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,37.5,25.09
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,50.58,35.88
2016,7,10,7,15,0.0,73.0,3.75,26.5,73.0,65.99,48.37
2016,7,10,7,30,0.0,89.0,3.8,27.0,89.0,81.26,60.5
2016,7,10,7,45,41.0,141.0,3.9,27.5,160.5,182.99,142.73
2016,7,10,8,0,82.0,193.0,4.0,28.0,232.0,280.79,219.15
2016,7,10,8,15,60.5,207.5,4.05,28.5,238.5,275.19,212.6
2016,7,10,8,30,39.0,222.0,4.1,29.0,245.0,268.6,205.55
2016,7,10,8,45,28.0,224.5,4.2,29.5,242.0,257.27,195.46
2016,7,10,9,0,17.0,227.0,4.3,30.0,239.0,230.79,174.0
2016,7,10,9,15,20.5,250.0,4.3,30.5,265.0,256.04,192.32
2016,7,10,9,30,24.0,273.0,4.3,31.0,291.0,281.12,210.19
2016,7,10,9,45,20.5,273.0,4.3,31.5,289.0,275.71,205.05
2016,7,10,10,0,17.0,273.0,4.3,32.0,287.0,270.57,200.26
2016,7,10,10,15,35.0,329.5,4.3,32.0,360.0,360.07,265.94
2016,7,10,10,30,53.0,386.0,4.3,32.0,433.0,433.56,318.52
2016,7,10,10,45,59.0,395.0,4.3,32.5,448.5,444.19,324.91
2016,7,10,11,0,65.0,404.0,4.3,33.0,464.0,454.38,331.18
2016,7,10,11,15,49.0,398.0,4.3,33.0,444.0,427.7,311.35
2016,7,10,11,30,33.0,392.0,4.3,33.0,424.0,401.69,292.11
2016,7,10,11,45,124.5,445.0,4.35,33.5,567.0,543.02,393.27
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,665.56,477.46
2016,7,10,12,15,515.0,334.5,4.4,34.0,843.5,775.92,559.41
2016,7,10,12,30,814.0,171.0,4.4,34.0,977.0,852.6,614.83
2016,7,10,12,45,812.5,172.0,4.45,34.5,975.0,819.18,591.13
2016,7,10,13,0,811.0,173.0,4.5,35.0,973.0,783.97,566.87
2016,7,10,13,15,809.0,172.5,4.5,35.0,963.5,745.49,540.16
2016,7,10,13,30,807.0,172.0,4.5,35.0,954.0,705.5,511.84
2016,7,10,13,45,542.0,315.5,4.55,35.0,837.5,611.66,442.08
2016,7,10,14,0,277.0,459.0,4.6,35.0,721.0,535.06,384.63
2016,7,10,14,15,302.0,438.5,4.6,35.0,716.0,512.36,368.57
2016,7,10,14,30,327.0,418.0,4.6,35.0,711.0,487.5,350.26
2016,7,10,14,45,534.5,297.5,4.6,35.0,756.5,463.12,331.25
2016,7,10,15,0,742.0,177.0,4.6,35.0,802.0,425.8,299.71
2016,7,10,15,15,447.0,274.5,4.6,35.0,646.5,348.96,245.06
2016,7,10,15,30,152.0,372.0,4.6,35.0,491.0,319.5,228.66
2016,7,10,15,45,405.0,274.0,4.65,35.0,563.5,279.74,190.54
2016,7,10,16,0,658.0,176.0,4.7,35.0,636.0,228.16,140.99
2016,7,10,16,15,636.0,170.5,4.7,34.5,589.0,182.01,108.21
2016,7,10,16,30,614.0,165.0,4.7,34.0,542.0,138.68,83.44
2016,7,10,16,45,566.5,165.0,4.7,34.0,489.5,104.94,79.66
2016,7,10,17,0,519.0,165.0,4.7,34.0,437.0,107.35,81.92
2016,7,10,17,15,480.5,155.5,4.55,33.5,385.5,103.65,79.4
2016,7,10,17,30,442.0,146.0,4.4,33.0,334.0,99.66,76.62
2016,7,10,17,45,375.5,137.5,4.3,32.5,281.5,95.91,73.96
2016,7,10,18,0,309.0,129.0,4.2,32.0,229.0,94.96,73.5
2016,7,10,18,15,246.0,111.5,3.95,31.0,181.5,83.08,63.94
2016,7,10,18,30,183.0,94.0,3.7,30.0,134.0,70.8,53.7
2016,7,10,18,45,111.5,69.5,3.5,29.5,92.0,54.47,39.62
2016,7,10,19,0,40.0,45.0,3.3,29.0,50.0,36.89,24.13
2016,7,10,19,15,20.0,22.5,3.35,28.5,25.0,19.23,3.6
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.1,24.0,9.5,10.82,0.0
2016,7,11,6,0,10.0,18.0,4.2,24.0,19.0,24.93,1.21
2016,7,11,6,15,72.5,42.5,4.4,24.5,54.0,112.45,83.0
2016,7,11,6,30,135.0,67.0,4.6,25.0,89.0,198.8,156.43
2016,7,11,6,45,223.0,83.5,4.85,25.5,135.5,282.48,227.02
2016,7,11,7,0,311.0,100.0,5.1,26.0,182.0,374.03,302.17
2016,7,11,7,15,369.5,112.5,5.25,26.5,232.5,459.7,369.57
2016,7,11,7,30,428.0,125.0,5.4,27.0,283.0,534.4,426.71
2016,7,11,7,45,328.5,158.0,5.55,27.5,290.5,484.15,384.42
2016,7,11,8,0,229.0,191.0,5.7,28.0,298.0,443.03,348.58
2016,7,11,8,15,425.5,168.0,5.8,28.5,397.0,615.81,481.54
2016,7,11,8,30,622.0,145.0,5.9,29.0,496.0,789.73,607.44
2016,7,11,8,45,655.5,146.5,6.05,29.5,547.0,834.62,635.97
2016,7,11,9,0,689.0,148.0,6.2,30.0,598.0,878.07,663.72
2016,7,11,9,15,708.0,152.5,6.25,30.5,644.5,908.9,681.96
2016,7,11,9,30,727.0,157.0,6.3,31.0,691.0,937.32,698.48
2016,7,11,9,45,744.5,159.0,6.4,32.0,733.5,958.7,708.94
2016,7,11,10,0,762.0,161.0,6.5,33.0,776.0,970.48,712.93
2016,7,11,10,15,773.5,163.5,6.5,33.0,811.5,980.76,718.49
2016,7,11,10,30,785.0,166.0,6.5,33.0,847.0,987.82,722.03
2016,7,11,10,45,794.5,167.5,6.55,33.5,877.0,988.54,720.24
2016,7,11,11,0,804.0,169.0,6.6,34.0,907.0,985.93,716.39
2016,7,11,11,15,810.0,170.5,6.55,34.5,929.0,976.51,707.66
2016,7,11,11,30,816.0,172.0,6.5,35.0,951.0,963.8,696.93
2016,7,11,11,45,806.5,182.5,6.5,35.5,962.0,941.83,680.47
2016,7,11,12,0,797.0,193.0,6.5,36.0,973.0,916.93,662.22
2016,7,11,12,15,798.5,193.5,6.45,36.0,979.5,890.19,644.0
2016,7,11,12,30,800.0,194.0,6.4,36.0,986.0,860.94,624.13
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,827.49,601.63
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,792.32,577.38
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,753.22,549.45
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,712.73,520.16
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,669.32,487.31
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,624.96,453.35
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,577.95,417.86
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,530.53,381.32
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,481.39,342.73
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,432.24,303.29
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,375.5,258.33
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,325.01,217.24
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,275.07,176.5
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,227.22,138.75
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,179.2,104.57
2016,7,11,16,30,647.0,156.0,5.9,35.0,554.0,133.98,78.79
2016,7,11,16,45,614.0,151.5,5.9,34.5,502.5,94.55,71.2
2016,7,11,17,0,581.0,147.0,5.9,34.0,451.0,95.51,72.43
2016,7,11,17,15,543.5,139.0,5.85,33.5,398.5,93.32,71.08
2016,7,11,17,30,506.0,131.0,5.8,33.0,346.0,89.97,68.76
2016,7,11,17,45,450.5,122.0,5.75,32.5,293.0,85.58,65.52
2016,7,11,18,0,395.0,113.0,5.7,32.0,240.0,80.97,61.98
2016,7,11,18,15,327.0,99.0,5.6,31.5,191.0,72.38,54.97
2016,7,11,18,30,259.0,85.0,5.5,31.0,142.0,65.03,48.7
2016,7,11,18,45,173.5,66.0,5.4,30.5,99.5,51.1,36.67
2016,7,11,19,0,88.0,47.0,5.3,30.0,57.0,37.54,24.5
2016,7,11,19,15,44.0,23.5,5.2,29.5,28.5,19.55,3.29
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
