Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.65,23.5,11.5,19.53,0.0
2016,7,12,6,0,38.0,21.0,4.8,24.0,23.0,53.55,5.39
2016,7,12,6,15,133.0,40.5,4.95,24.5,59.5,157.7,118.44
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,261.4,207.44
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,352.29,284.14
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,451.65,365.19
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,520.94,419.42
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,601.15,479.12
2016,7,12,7,45,377.5,145.0,5.55,27.5,294.5,527.33,418.09
2016,7,12,8,0,213.0,192.0,5.6,28.0,292.0,412.88,325.16
2016,7,12,8,15,462.5,152.0,5.6,28.5,402.5,630.24,493.09
2016,7,12,8,30,712.0,112.0,5.6,29.0,513.0,834.52,638.15
2016,7,12,8,45,739.0,113.0,5.7,30.0,563.5,868.88,657.0
2016,7,12,9,0,766.0,114.0,5.8,31.0,614.0,907.21,679.14
2016,7,12,9,15,560.5,213.0,5.8,31.5,593.0,822.64,616.46
2016,7,12,9,30,355.0,312.0,5.8,32.0,572.0,710.92,529.87
2016,7,12,9,45,590.5,217.5,5.8,32.5,680.5,867.54,643.1
2016,7,12,10,0,826.0,123.0,5.8,33.0,789.0,982.31,717.45
2016,7,12,10,15,835.0,125.0,5.8,33.0,824.0,990.07,720.68
2016,7,12,10,30,844.0,127.0,5.8,33.0,859.0,994.59,722.47
2016,7,12,10,45,852.5,127.0,5.8,33.5,888.0,993.23,719.04
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,988.56,713.6
2016,7,12,11,15,865.5,128.5,5.75,34.5,938.5,978.08,704.22
2016,7,12,11,30,870.0,130.0,5.7,35.0,960.0,964.29,692.86
2016,7,12,11,45,599.0,298.0,5.7,35.5,873.5,863.67,621.81
2016,7,12,12,0,328.0,466.0,5.7,36.0,787.0,744.43,532.48
2016,7,12,12,15,611.0,292.5,5.7,36.0,895.5,820.38,591.85
2016,7,12,12,30,894.0,119.0,5.7,36.0,1004.0,867.93,626.02
2016,7,12,12,45,895.5,117.5,5.7,36.5,1002.5,834.3,602.02
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,798.52,576.98
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,758.85,550.3
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,717.36,521.15
2016,7,12,13,45,889.0,114.5,5.6,37.0,963.0,672.83,488.8
2016,7,12,14,0,885.0,114.0,5.6,37.0,945.0,626.9,454.75
2016,7,12,14,15,879.5,112.5,5.6,37.0,920.0,578.14,417.91
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,528.48,379.5
2016,7,12,14,45,866.0,109.5,5.6,37.0,863.0,477.01,338.81
2016,7,12,15,0,858.0,108.0,5.6,37.0,831.0,425.3,296.95
2016,7,12,15,15,595.5,225.0,5.6,36.5,716.0,361.14,250.4
2016,7,12,15,30,333.0,342.0,5.6,36.0,601.0,340.91,239.03
2016,7,12,15,45,568.5,223.0,5.65,36.0,633.5,282.56,186.67
2016,7,12,16,0,804.0,104.0,5.7,36.0,666.0,208.95,120.61
2016,7,12,16,15,787.0,101.0,5.7,35.5,618.0,157.75,83.74
2016,7,12,16,30,770.0,98.0,5.7,35.0,570.0,108.65,56.03
2016,7,12,16,45,740.0,96.5,5.75,35.0,518.0,65.84,47.9
2016,7,12,17,0,710.0,95.0,5.8,35.0,466.0,66.85,48.93
2016,7,12,17,15,679.0,90.5,5.75,34.5,413.0,59.41,43.16
2016,7,12,17,30,648.0,86.0,5.7,34.0,360.0,58.31,42.53
2016,7,12,17,45,596.0,82.0,5.7,33.5,306.0,57.37,42.01
2016,7,12,18,0,544.0,78.0,5.7,33.0,252.0,56.47,41.45
2016,7,12,18,15,481.0,69.5,5.6,32.5,202.0,51.85,37.69
2016,7,12,18,30,418.0,61.0,5.5,32.0,152.0,47.04,33.58
2016,7,12,18,45,321.0,49.5,5.4,31.5,107.5,37.87,25.62
2016,7,12,19,0,224.0,38.0,5.3,31.0,63.0,29.51,17.95
2016,7,12,19,15,112.0,19.0,5.2,30.5,31.5,14.9,0.77
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,3.9,24.5,12.0,31.37,0.0
2016,7,13,6,0,85.0,20.0,4.0,25.0,24.0,85.86,4.96
2016,7,13,6,15,200.0,35.0,4.15,25.5,61.5,202.87,152.52
2016,7,13,6,30,315.0,50.0,4.3,26.0,99.0,304.35,240.92
2016,7,13,6,45,417.0,57.0,4.5,26.5,149.0,400.92,321.44
2016,7,13,7,0,519.0,64.0,4.7,27.0,199.0,502.77,402.9
2016,7,13,7,15,571.0,70.5,4.8,27.5,251.5,571.09,454.45
2016,7,13,7,30,623.0,77.0,4.9,28.0,304.0,641.57,505.63
2016,7,13,7,45,670.5,78.5,5.05,28.5,359.5,703.13,548.67
2016,7,13,8,0,718.0,80.0,5.2,29.0,415.0,761.69,588.39
2016,7,13,8,15,743.5,84.0,5.25,29.5,467.0,808.1,618.09
2016,7,13,8,30,769.0,88.0,5.3,30.0,519.0,853.2,646.34
2016,7,13,8,45,791.0,89.5,5.4,31.0,569.5,890.17,667.43
2016,7,13,9,0,813.0,91.0,5.5,32.0,620.0,915.16,680.06
2016,7,13,9,15,827.0,93.5,5.55,32.5,666.0,941.06,694.42
2016,7,13,9,30,841.0,96.0,5.6,33.0,712.0,964.25,706.91
2016,7,13,9,45,852.5,98.0,5.65,33.5,753.5,981.42,715.42
2016,7,13,10,0,864.0,100.0,5.7,34.0,795.0,995.48,721.97
2016,7,13,10,15,872.0,101.5,5.75,34.5,830.0,1002.19,723.79
2016,7,13,10,30,880.0,103.0,5.8,35.0,865.0,1005.57,723.6
2016,7,13,10,45,886.0,104.5,5.9,35.5,894.0,1003.53,720.33
2016,7,13,11,0,892.0,106.0,6.0,36.0,923.0,998.04,714.99
2016,7,13,11,15,896.0,106.5,6.0,36.0,944.5,986.15,706.52
2016,7,13,11,30,900.0,107.0,6.0,36.0,966.0,970.91,696.0
2016,7,13,11,45,882.0,122.5,6.05,36.5,974.5,945.92,678.01
2016,7,13,12,0,864.0,138.0,6.1,37.0,983.0,917.76,658.08
2016,7,13,12,15,865.0,138.5,6.1,37.0,989.5,890.74,640.09
2016,7,13,12,30,866.0,139.0,6.1,37.0,996.0,861.16,620.4
2016,7,13,12,45,865.0,139.0,6.15,37.0,994.0,827.3,598.01
2016,7,13,13,0,864.0,139.0,6.2,37.0,992.0,791.56,574.27
2016,7,13,13,15,862.0,138.5,6.2,37.0,982.0,752.86,548.21
2016,7,13,13,30,860.0,138.0,6.2,37.0,972.0,712.44,519.09
2016,7,13,13,45,855.5,137.5,6.2,37.5,954.0,668.77,486.11
2016,7,13,14,0,851.0,137.0,6.2,38.0,936.0,623.82,451.72
2016,7,13,14,15,845.0,136.0,6.15,37.5,911.5,576.55,416.73
2016,7,13,14,30,839.0,135.0,6.1,37.0,887.0,528.48,380.19
2016,7,13,14,45,815.5,142.5,6.1,37.0,851.5,474.04,337.51
2016,7,13,15,0,792.0,150.0,6.1,37.0,816.0,424.35,297.42
2016,7,13,15,15,780.5,147.0,6.05,36.5,778.0,372.63,255.6
2016,7,13,15,30,769.0,144.0,6.0,36.0,740.0,321.7,213.77
2016,7,13,15,45,747.0,144.5,5.95,36.0,695.5,271.94,172.88
2016,7,13,16,0,725.0,145.0,5.9,36.0,651.0,216.97,129.74
2016,7,13,16,15,705.0,140.5,5.85,35.5,603.5,167.99,94.78
2016,7,13,16,30,685.0,136.0,5.8,35.0,556.0,121.53,68.52
2016,7,13,16,45,652.0,133.0,5.75,35.0,504.5,82.19,61.1
2016,7,13,17,0,619.0,130.0,5.7,35.0,453.0,83.53,62.44
2016,7,13,17,15,583.5,123.5,5.6,34.5,400.5,82.29,61.81
2016,7,13,17,30,548.0,117.0,5.5,34.0,348.0,80.91,61.06
2016,7,13,17,45,497.0,108.5,5.4,33.5,295.5,76.55,57.81
2016,7,13,18,0,446.0,100.0,5.3,33.0,243.0,71.99,54.3
2016,7,13,18,15,378.5,88.5,5.05,32.5,193.5,64.95,48.55
2016,7,13,18,30,311.0,77.0,4.8,32.0,144.0,57.62,42.33
2016,7,13,18,45,222.5,60.5,4.55,31.5,101.0,47.38,33.42
2016,7,13,19,0,134.0,44.0,4.3,31.0,58.0,34.76,22.1
2016,7,13,19,15,67.0,22.0,4.15,30.5,29.0,17.89,1.53
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,35.6,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,103.38,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,216.21,162.82
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,326.37,258.95
2016,7,14,6,45,434.0,56.0,4.05,25.5,150.0,411.49,330.47
2016,7,14,7,0,517.0,65.0,4.3,26.0,199.0,502.25,403.21
2016,7,14,7,15,570.5,71.5,4.4,26.5,252.0,571.73,455.66
2016,7,14,7,30,624.0,78.0,4.5,27.0,305.0,643.45,507.67
2016,7,14,7,45,661.0,83.5,4.65,28.0,359.0,701.47,546.96
2016,7,14,8,0,698.0,89.0,4.8,29.0,413.0,759.71,585.19
2016,7,14,8,15,725.0,93.5,4.85,29.5,466.0,802.67,612.28
2016,7,14,8,30,752.0,98.0,4.9,30.0,519.0,849.37,641.54
2016,7,14,8,45,536.0,185.5,4.95,30.5,500.0,756.01,572.4
2016,7,14,9,0,320.0,273.0,5.0,31.0,481.0,633.14,477.16
2016,7,14,9,15,570.0,192.5,4.95,31.5,596.5,816.57,610.27
2016,7,14,9,30,820.0,112.0,4.9,32.0,712.0,972.31,711.32
2016,7,14,9,45,830.0,115.0,4.9,32.5,752.5,977.74,710.78
2016,7,14,10,0,840.0,118.0,4.9,33.0,793.0,990.95,716.44
2016,7,14,10,15,848.5,120.0,4.85,33.5,828.5,998.34,717.96
2016,7,14,10,30,857.0,122.0,4.8,34.0,864.0,1002.43,717.5
2016,7,14,10,45,862.0,124.0,4.8,34.5,892.5,999.64,713.16
2016,7,14,11,0,867.0,126.0,4.8,35.0,921.0,993.48,706.86
2016,7,14,11,15,871.5,127.0,4.8,35.0,942.0,982.46,699.09
2016,7,14,11,30,876.0,128.0,4.8,35.0,963.0,968.13,689.35
2016,7,14,11,45,877.5,129.5,4.8,35.5,976.5,948.18,674.65
2016,7,14,12,0,879.0,131.0,4.8,36.0,990.0,925.14,658.11
2016,7,14,12,15,879.5,131.5,4.8,36.0,996.0,897.41,640.01
2016,7,14,12,30,880.0,132.0,4.8,36.0,1002.0,867.11,620.24
2016,7,14,12,45,878.5,132.5,4.8,36.5,999.5,832.89,596.58
2016,7,14,13,0,877.0,133.0,4.8,37.0,997.0,796.74,571.67
2016,7,14,13,15,874.5,132.5,4.8,37.0,987.0,757.2,545.63
2016,7,14,13,30,872.0,132.0,4.8,37.0,977.0,715.94,516.71
2016,7,14,13,45,866.5,131.5,4.85,37.0,958.5,671.12,484.73
2016,7,14,14,0,861.0,131.0,4.9,37.0,940.0,625.07,451.14
2016,7,14,14,15,855.5,130.0,4.9,37.0,915.0,577.61,415.58
2016,7,14,14,30,850.0,129.0,4.9,37.0,890.0,529.28,378.48
2016,7,14,14,45,838.0,129.5,4.95,37.0,857.5,478.44,338.75
2016,7,14,15,0,826.0,130.0,5.0,37.0,825.0,427.78,298.15
2016,7,14,15,15,815.5,128.0,5.0,36.5,787.0,369.96,252.08
2016,7,14,15,30,805.0,126.0,5.0,36.0,749.0,318.18,209.58
2016,7,14,15,45,788.5,124.0,5.05,36.0,705.0,265.84,166.56
2016,7,14,16,0,772.0,122.0,5.1,36.0,661.0,215.19,126.35
2016,7,14,16,15,754.0,118.5,5.05,35.5,613.5,165.16,90.67
2016,7,14,16,30,736.0,115.0,5.0,35.0,566.0,117.39,64.09
2016,7,14,16,45,707.5,112.0,5.0,35.0,514.0,68.9,50.36
2016,7,14,17,0,679.0,109.0,5.0,35.0,462.0,69.49,51.06
2016,7,14,17,15,645.5,103.5,4.95,34.5,409.5,68.25,50.38
2016,7,14,17,30,612.0,98.0,4.9,34.0,357.0,66.88,49.57
2016,7,14,17,45,560.5,92.5,4.9,33.5,303.0,65.29,48.54
2016,7,14,18,0,509.0,87.0,4.9,33.0,249.0,63.68,47.42
2016,7,14,18,15,442.5,77.0,4.75,32.5,198.5,56.86,41.84
2016,7,14,18,30,376.0,67.0,4.6,32.0,148.0,50.36,36.32
2016,7,14,18,45,275.5,54.0,4.5,31.5,104.0,41.23,28.36
2016,7,14,19,0,175.0,41.0,4.4,31.0,60.0,31.81,19.71
2016,7,14,19,15,87.5,20.5,4.35,30.5,30.0,16.76,0.51
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,9.0,3.3,24.0,9.5,14.2,0.0
2016,7,15,6,0,23.0,18.0,3.4,24.0,19.0,39.29,0.0
2016,7,15,6,15,114.0,39.0,3.5,24.5,55.0,144.54,106.68
2016,7,15,6,30,205.0,60.0,3.6,25.0,91.0,234.21,184.85
2016,7,15,6,45,300.0,72.5,3.7,25.5,139.0,334.79,268.41
2016,7,15,7,0,395.0,85.0,3.8,26.0,187.0,431.28,346.41
2016,7,15,7,15,455.0,95.0,3.85,26.5,239.0,503.84,402.75
2016,7,15,7,30,515.0,105.0,3.9,27.0,291.0,579.87,459.11
2016,7,15,7,45,559.0,112.0,4.0,28.0,345.0,648.99,506.95
2016,7,15,8,0,603.0,119.0,4.1,29.0,399.0,712.58,549.11
2016,7,15,8,15,634.5,125.0,4.2,29.5,451.5,763.75,582.36
2016,7,15,8,30,666.0,131.0,4.3,30.0,504.0,814.08,614.4
2016,7,15,8,45,680.0,140.5,4.4,30.5,552.0,850.57,636.35
2016,7,15,9,0,694.0,150.0,4.5,31.0,600.0,884.84,656.62
2016,7,15,9,15,712.5,154.0,4.5,31.5,646.5,914.75,673.34
2016,7,15,9,30,731.0,158.0,4.5,32.0,693.0,942.2,688.33
2016,7,15,9,45,739.5,165.0,4.5,32.5,732.5,960.34,697.11
2016,7,15,10,0,748.0,172.0,4.5,33.0,772.0,975.42,704.0
2016,7,15,10,15,758.5,175.0,4.4,33.5,807.5,977.4,701.94
2016,7,15,10,30,769.0,178.0,4.3,34.0,843.0,983.96,703.07
2016,7,15,10,45,772.0,183.5,4.25,34.5,870.5,982.22,699.2
2016,7,15,11,0,775.0,189.0,4.2,35.0,898.0,977.18,693.43
2016,7,15,11,15,780.5,190.5,4.1,35.5,919.5,967.41,684.54
2016,7,15,11,30,786.0,192.0,4.0,36.0,941.0,954.4,673.78
2016,7,15,11,45,783.5,197.0,3.9,36.5,953.0,933.97,658.46
2016,7,15,12,0,781.0,202.0,3.8,37.0,965.0,910.64,641.47
2016,7,15,12,15,782.5,202.5,3.75,37.0,971.0,884.15,624.18
2016,7,15,12,30,784.0,203.0,3.7,37.0,977.0,855.2,605.32
2016,7,15,12,45,782.5,203.0,3.7,37.5,975.0,821.23,582.22
2016,7,15,13,0,781.0,203.0,3.7,38.0,973.0,785.62,557.22
2016,7,15,13,15,778.0,202.5,3.75,38.0,963.0,746.98,531.14
2016,7,15,13,30,775.0,202.0,3.8,38.0,953.0,707.04,503.69
2016,7,15,13,45,770.5,200.0,3.85,38.0,935.5,663.72,473.41
2016,7,15,14,0,766.0,198.0,3.9,38.0,918.0,619.48,441.81
2016,7,15,14,15,759.0,196.0,3.95,38.0,893.0,573.09,407.93
2016,7,15,14,30,752.0,194.0,4.0,38.0,868.0,526.33,372.94
2016,7,15,14,45,741.5,191.5,4.1,38.0,836.0,472.97,332.57
2016,7,15,15,0,731.0,189.0,4.2,38.0,804.0,423.45,293.87
2016,7,15,15,15,718.0,185.5,4.25,37.5,766.0,372.96,254.19
2016,7,15,15,30,705.0,182.0,4.3,37.0,728.0,323.55,214.68
2016,7,15,15,45,691.0,176.0,4.35,37.0,685.5,273.41,174.32
2016,7,15,16,0,677.0,170.0,4.4,37.0,643.0,224.87,136.47
2016,7,15,16,15,654.5,165.0,4.4,36.5,595.0,177.8,103.58
2016,7,15,16,30,632.0,160.0,4.4,36.0,547.0,133.6,79.19
2016,7,15,16,45,604.5,153.0,4.4,36.0,496.5,95.75,71.64
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,94.97,71.31
2016,7,15,17,15,538.5,138.0,4.25,35.5,393.5,92.75,69.96
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,89.38,67.64
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,84.64,64.14
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,79.65,60.33
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,71.02,53.44
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,63.62,47.27
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,49.3,34.96
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,35.37,22.5
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,18.35,0.36
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.5,7.0,6.37,0.0
2016,7,16,6,0,0.0,14.0,2.8,24.0,14.0,12.33,0.0
2016,7,16,6,15,31.0,34.0,2.9,24.5,39.0,61.3,41.84
2016,7,16,6,30,62.0,54.0,3.0,25.0,64.0,116.92,89.6
2016,7,16,6,45,95.5,76.0,3.1,25.5,97.5,168.43,133.09
2016,7,16,7,0,129.0,98.0,3.2,26.0,131.0,221.47,176.92
2016,7,16,7,15,150.0,120.0,3.25,26.5,167.0,266.46,212.85
2016,7,16,7,30,171.0,142.0,3.3,27.0,203.0,312.22,248.3
2016,7,16,7,45,177.5,167.0,3.4,27.5,240.0,350.22,276.36
2016,7,16,8,0,184.0,192.0,3.5,28.0,277.0,387.56,303.24
2016,7,16,8,15,145.0,217.0,3.55,28.5,289.5,382.57,296.33
2016,7,16,8,30,106.0,242.0,3.6,29.0,302.0,356.86,274.17
2016,7,16,8,45,174.5,265.0,3.65,30.0,373.5,464.88,353.91
2016,7,16,9,0,243.0,288.0,3.7,31.0,445.0,575.61,432.03
2016,7,16,9,15,196.0,316.0,3.65,31.5,449.0,540.83,403.19
2016,7,16,9,30,149.0,344.0,3.6,32.0,453.0,522.31,386.48
2016,7,16,9,45,309.5,323.0,3.6,32.5,566.0,674.75,495.73
2016,7,16,10,0,470.0,302.0,3.6,33.0,679.0,827.52,599.45
2016,7,16,10,15,458.0,324.0,3.55,33.5,705.5,832.95,598.73
2016,7,16,10,30,446.0,346.0,3.5,34.0,732.0,835.7,597.34
2016,7,16,10,45,451.5,363.0,3.5,34.5,765.0,848.4,603.24
2016,7,16,11,0,457.0,380.0,3.5,35.0,798.0,858.37,607.34
2016,7,16,11,15,670.0,252.0,3.5,35.0,881.5,928.45,658.2
2016,7,16,11,30,883.0,124.0,3.5,35.0,965.0,970.92,684.44
2016,7,16,11,45,868.0,137.5,3.55,35.5,974.0,946.55,667.12
2016,7,16,12,0,853.0,151.0,3.6,36.0,983.0,919.1,648.4
2016,7,16,12,15,854.0,151.0,3.65,36.0,989.0,891.63,631.03
2016,7,16,12,30,855.0,151.0,3.7,36.0,995.0,861.66,612.0
2016,7,16,12,45,853.5,151.5,3.8,36.5,993.0,827.87,589.4
2016,7,16,13,0,852.0,152.0,3.9,37.0,991.0,792.24,565.53
2016,7,16,13,15,849.5,151.5,4.0,37.0,981.0,753.35,540.14
2016,7,16,13,30,847.0,151.0,4.1,37.0,971.0,712.83,512.09
2016,7,16,13,45,841.5,150.5,4.2,37.0,953.0,668.82,481.0
2016,7,16,14,0,836.0,150.0,4.3,37.0,935.0,623.66,448.35
2016,7,16,14,15,829.5,148.5,4.35,37.0,909.5,576.21,413.17
2016,7,16,14,30,823.0,147.0,4.4,37.0,884.0,525.29,374.68
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,473.99,334.93
2016,7,16,15,0,815.0,137.0,4.6,37.0,822.0,422.27,293.77
2016,7,16,15,15,803.5,134.5,4.6,36.5,783.5,369.63,251.54
2016,7,16,15,30,792.0,132.0,4.6,36.0,745.0,317.73,209.16
2016,7,16,15,45,776.5,129.5,4.7,36.0,701.0,265.86,166.69
2016,7,16,16,0,761.0,127.0,4.8,36.0,657.0,215.6,126.96
2016,7,16,16,15,742.0,123.0,4.8,35.5,609.0,165.63,91.59
2016,7,16,16,30,723.0,119.0,4.8,35.0,561.0,110.42,59.6
2016,7,16,16,45,697.0,114.5,4.85,35.0,510.0,70.49,51.66
2016,7,16,17,0,671.0,110.0,4.9,35.0,459.0,70.18,51.63
2016,7,16,17,15,638.0,104.5,4.8,34.5,406.0,68.99,50.99
2016,7,16,17,30,605.0,99.0,4.7,34.0,353.0,67.68,50.22
2016,7,16,17,45,560.5,91.5,4.65,33.5,300.5,64.62,47.98
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,61.36,45.5
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,56.14,41.24
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,48.94,35.13
2016,7,16,18,45,294.5,51.5,3.85,31.5,103.0,39.4,26.83
2016,7,16,19,0,203.0,38.0,3.6,31.0,59.0,29.54,17.82
2016,7,16,19,15,101.5,19.0,3.45,30.5,29.5,14.93,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.5,8.5,2.45,23.5,10.0,23.11,0.0
2016,7,17,6,0,59.0,17.0,2.6,24.0,20.0,64.67,0.0
2016,7,17,6,15,167.5,34.5,2.65,24.5,56.5,183.14,134.98
2016,7,17,6,30,276.0,52.0,2.7,25.0,93.0,281.76,222.09
2016,7,17,6,45,372.5,62.0,2.75,25.5,142.0,370.86,296.5
2016,7,17,7,0,469.0,72.0,2.8,26.0,191.0,473.78,378.41
2016,7,17,7,15,525.0,80.0,2.8,26.5,244.0,545.73,432.5
2016,7,17,7,30,581.0,88.0,2.8,27.0,297.0,620.01,485.62
2016,7,17,7,45,629.5,91.5,2.85,27.5,352.0,684.15,529.45
2016,7,17,8,0,678.0,95.0,2.9,28.0,407.0,749.12,572.46
2016,7,17,8,15,706.5,100.0,2.9,28.5,460.5,798.21,602.91
2016,7,17,8,30,735.0,105.0,2.9,29.0,514.0,841.11,628.52
2016,7,17,8,45,758.5,107.5,2.95,30.0,565.0,880.22,650.15
2016,7,17,9,0,782.0,110.0,3.0,31.0,616.0,917.33,670.08
2016,7,17,9,15,797.5,113.0,3.05,31.5,662.5,944.84,684.82
2016,7,17,9,30,813.0,116.0,3.1,32.0,709.0,969.62,697.82
2016,7,17,9,45,826.0,118.0,3.15,32.5,750.5,987.8,706.59
2016,7,17,10,0,839.0,120.0,3.2,33.0,792.0,991.83,706.47
2016,7,17,10,15,847.5,122.0,3.25,33.5,827.5,999.22,708.74
2016,7,17,10,30,856.0,124.0,3.3,34.0,863.0,1003.3,709.03
2016,7,17,10,45,862.5,125.5,3.35,34.5,892.0,1001.48,705.75
2016,7,17,11,0,869.0,127.0,3.4,35.0,921.0,996.27,700.54
2016,7,17,11,15,873.0,128.0,3.45,35.0,942.5,984.72,692.92
2016,7,17,11,30,877.0,129.0,3.5,35.0,964.0,969.85,683.36
2016,7,17,11,45,883.0,127.0,3.55,35.5,978.5,950.8,669.85
2016,7,17,12,0,889.0,125.0,3.6,36.0,993.0,928.59,654.45
2016,7,17,12,15,889.5,125.5,3.65,36.0,998.5,900.71,636.82
2016,7,17,12,30,890.0,126.0,3.7,36.0,1004.0,870.18,617.48
2016,7,17,12,45,889.0,126.0,3.8,36.5,1002.0,835.66,594.45
2016,7,17,13,0,888.0,126.0,3.9,37.0,1000.0,799.1,570.01
2016,7,17,13,15,885.5,125.5,3.95,37.0,989.5,759.09,544.14
2016,7,17,13,30,883.0,125.0,4.0,37.0,979.0,717.33,515.46
2016,7,17,13,45,878.0,124.0,4.05,37.0,960.5,671.89,483.26
2016,7,17,14,0,873.0,123.0,4.1,37.0,942.0,625.17,449.41
2016,7,17,14,15,867.0,122.0,4.1,37.0,917.0,576.79,413.41
2016,7,17,14,30,861.0,121.0,4.1,37.0,892.0,527.57,375.86
2016,7,17,14,45,560.0,260.5,4.15,37.0,755.0,442.41,313.35
2016,7,17,15,0,259.0,400.0,4.2,37.0,618.0,398.64,282.57
2016,7,17,15,15,541.0,257.0,4.2,36.5,684.0,366.58,253.89
2016,7,17,15,30,823.0,114.0,4.2,36.0,750.0,320.1,209.77
2016,7,17,15,45,809.0,111.5,4.2,36.0,706.5,259.43,160.61
2016,7,17,16,0,795.0,109.0,4.2,36.0,663.0,207.62,119.52
2016,7,17,16,15,777.5,106.0,4.2,35.5,615.0,156.64,83.43
2016,7,17,16,30,760.0,103.0,4.2,35.0,567.0,107.82,56.89
2016,7,17,16,45,735.0,99.5,4.25,35.0,515.5,68.09,49.7
2016,7,17,17,0,710.0,96.0,4.3,35.0,464.0,61.22,44.36
2016,7,17,17,15,678.5,91.0,4.25,34.5,411.0,59.92,43.58
2016,7,17,17,30,647.0,86.0,4.2,34.0,358.0,58.49,42.68
2016,7,17,17,45,601.5,80.5,4.2,34.0,304.5,56.48,41.18
2016,7,17,18,0,556.0,75.0,4.2,34.0,251.0,54.38,39.53
2016,7,17,18,15,492.5,66.5,4.0,33.0,200.0,49.66,35.77
2016,7,17,18,30,429.0,58.0,3.8,32.0,149.0,44.73,31.63
2016,7,17,18,45,331.5,46.5,3.6,31.5,104.5,36.81,24.69
2016,7,17,19,0,234.0,35.0,3.4,31.0,60.0,27.26,15.96
2016,7,17,19,15,117.0,17.5,3.35,30.5,30.0,13.76,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,8.0,1.75,23.5,9.0,7.28,0.0
2016,7,18,6,0,46.0,16.0,1.9,24.0,18.0,55.24,0.0
2016,7,18,6,15,149.0,33.5,2.05,24.5,53.0,170.37,124.38
2016,7,18,6,30,252.0,51.0,2.2,25.0,88.0,264.49,207.89
2016,7,18,6,45,345.0,61.5,2.35,25.5,135.5,350.72,280.02
2016,7,18,7,0,438.0,72.0,2.5,26.0,183.0,450.36,359.62
2016,7,18,7,15,494.5,80.5,2.55,26.5,234.5,522.1,414.15
2016,7,18,7,30,551.0,89.0,2.6,27.0,286.0,596.32,467.64
2016,7,18,7,45,403.0,135.5,2.7,27.5,293.0,536.96,419.8
2016,7,18,8,0,255.0,182.0,2.8,28.0,300.0,455.04,353.95
2016,7,18,8,15,483.0,143.0,2.85,28.5,399.5,637.33,491.1
2016,7,18,8,30,711.0,104.0,2.9,29.0,499.0,822.24,616.97
2016,7,18,8,45,736.0,106.5,2.95,29.5,549.5,857.23,636.2
2016,7,18,9,0,761.0,109.0,3.0,30.0,600.0,895.43,658.49
2016,7,18,9,15,777.0,112.0,2.95,30.5,646.0,923.16,672.9
2016,7,18,9,30,793.0,115.0,2.9,31.0,692.0,948.26,685.52
2016,7,18,9,45,805.5,117.5,2.9,31.5,733.5,966.4,694.01
2016,7,18,10,0,818.0,120.0,2.9,32.0,775.0,970.45,693.58
2016,7,18,10,15,827.0,122.0,2.85,32.5,810.5,978.36,695.48
2016,7,18,10,30,836.0,124.0,2.8,33.0,846.0,983.04,695.4
2016,7,18,10,45,842.5,126.0,2.8,33.5,874.5,981.89,692.24
2016,7,18,11,0,849.0,128.0,2.8,34.0,903.0,977.4,687.17
2016,7,18,11,15,853.5,129.5,2.8,34.0,925.0,967.09,680.03
2016,7,18,11,30,858.0,131.0,2.8,34.0,947.0,953.49,670.98
2016,7,18,11,45,858.0,134.0,2.85,34.0,960.5,933.81,658.59
2016,7,18,12,0,858.0,137.0,2.9,34.0,974.0,911.09,644.34
2016,7,18,12,15,859.0,137.0,2.9,34.0,980.0,883.79,626.83
2016,7,18,12,30,860.0,137.0,2.9,34.0,986.0,853.95,607.7
2016,7,18,12,45,860.0,136.5,2.9,34.5,984.5,820.61,585.06
2016,7,18,13,0,860.0,136.0,2.9,35.0,983.0,785.29,561.13
2016,7,18,13,15,858.0,135.5,2.95,35.0,973.5,746.59,536.27
2016,7,18,13,30,856.0,135.0,3.0,35.0,964.0,706.16,508.31
2016,7,18,13,45,853.5,133.5,3.05,35.0,946.5,663.02,477.86
2016,7,18,14,0,851.0,132.0,3.1,35.0,929.0,618.42,445.63
2016,7,18,14,15,845.0,130.5,3.15,35.0,904.5,570.6,410.28
2016,7,18,14,30,839.0,129.0,3.2,35.0,880.0,521.98,373.36
2016,7,18,14,45,821.5,133.0,3.25,35.0,846.0,471.61,334.17
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,416.75,290.9
2016,7,18,15,15,525.0,249.0,3.35,35.0,682.0,355.09,246.79
2016,7,18,15,30,246.0,361.0,3.4,35.0,552.0,326.95,230.6
2016,7,18,15,45,275.0,332.0,3.5,35.0,533.5,294.81,205.26
2016,7,18,16,0,304.0,303.0,3.6,35.0,515.0,260.04,178.09
2016,7,18,16,15,268.5,285.5,3.65,34.5,462.5,222.3,152.88
2016,7,18,16,30,233.0,268.0,3.7,34.0,410.0,199.96,141.42
2016,7,18,16,45,400.5,203.0,3.8,34.0,420.5,127.39,97.55
2016,7,18,17,0,568.0,138.0,3.9,34.0,431.0,89.19,67.23
2016,7,18,17,15,558.0,123.0,3.95,33.5,384.5,82.02,61.84
2016,7,18,17,30,548.0,108.0,4.0,33.0,338.0,74.22,55.81
2016,7,18,17,45,505.0,99.0,4.05,33.0,287.0,70.33,52.8
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,65.1,48.58
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.0,57.87,42.66
2016,7,18,18,30,341.0,67.0,3.9,32.0,138.0,50.33,36.26
2016,7,18,18,45,256.5,52.0,3.85,31.5,96.5,39.72,27.06
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,28.73,17.07
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,14.54,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.64,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,17.28,0.0
2016,7,19,6,15,161.5,31.0,0.95,25.0,55.0,173.83,125.78
2016,7,19,6,30,323.0,43.0,0.9,25.0,91.0,302.33,236.04
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.5,392.48,309.24
2016,7,19,7,0,512.0,59.0,0.9,26.0,188.0,489.44,383.56
2016,7,19,7,15,564.5,65.5,0.95,26.5,240.0,557.7,432.69
2016,7,19,7,30,617.0,72.0,1.0,27.0,292.0,628.3,481.31
2016,7,19,7,45,661.5,74.5,1.05,28.0,346.5,688.39,519.55
2016,7,19,8,0,706.0,77.0,1.1,29.0,401.0,745.61,554.4
2016,7,19,8,15,732.0,81.0,1.25,29.5,453.0,792.27,583.45
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,837.71,611.26
2016,7,19,8,45,780.0,87.0,1.55,30.5,555.5,875.23,633.52
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,900.88,648.04
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,927.29,663.09
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,951.02,676.39
2016,7,19,9,45,843.0,96.0,2.2,32.5,739.5,968.77,686.45
2016,7,19,10,0,855.0,98.0,2.4,33.0,781.0,983.45,694.62
2016,7,19,10,15,863.5,99.5,2.55,33.5,816.5,990.79,697.78
2016,7,19,10,30,872.0,101.0,2.7,34.0,852.0,994.81,699.0
2016,7,19,10,45,878.0,102.0,2.9,34.5,881.0,992.38,696.72
2016,7,19,11,0,884.0,103.0,3.1,35.0,910.0,986.55,692.37
2016,7,19,11,15,888.5,104.0,3.25,35.0,932.0,975.84,686.07
2016,7,19,11,30,893.0,105.0,3.4,35.0,954.0,961.75,677.68
2016,7,19,11,45,891.5,108.5,3.55,35.5,967.0,941.1,663.77
2016,7,19,12,0,890.0,112.0,3.7,36.0,980.0,917.33,647.92
2016,7,19,12,15,891.5,112.5,3.8,36.0,986.5,890.59,631.2
2016,7,19,12,30,893.0,113.0,3.9,36.0,993.0,861.12,612.65
2016,7,19,12,45,892.0,113.0,4.05,36.0,991.0,826.71,590.97
2016,7,19,13,0,891.0,113.0,4.2,36.0,989.0,790.19,567.7
2016,7,19,13,15,889.0,112.5,4.25,36.0,979.5,750.52,541.76
2016,7,19,13,30,887.0,112.0,4.3,36.0,970.0,709.02,513.24
2016,7,19,13,45,882.5,112.0,4.4,36.0,952.5,664.57,481.47
2016,7,19,14,0,878.0,112.0,4.5,36.0,935.0,618.75,447.94
2016,7,19,14,15,872.5,111.0,4.55,36.0,910.0,570.4,411.67
2016,7,19,14,30,867.0,110.0,4.6,36.0,885.0,521.16,373.77
2016,7,19,14,45,667.0,217.5,4.65,36.0,800.5,457.11,325.04
2016,7,19,15,0,467.0,325.0,4.7,36.0,716.0,419.25,296.41
2016,7,19,15,15,525.0,286.5,4.7,35.5,707.0,380.73,265.52
2016,7,19,15,30,583.0,248.0,4.7,35.0,698.0,336.35,228.95
2016,7,19,15,45,466.5,269.5,4.75,35.0,616.0,287.31,193.7
2016,7,19,16,0,350.0,291.0,4.8,35.0,534.0,259.86,176.62
2016,7,19,16,15,188.0,259.5,4.8,34.5,389.0,208.68,146.26
2016,7,19,16,30,26.0,228.0,4.8,34.0,244.0,186.85,137.42
2016,7,19,16,45,176.5,214.0,4.8,34.0,306.5,153.24,118.32
2016,7,19,17,0,327.0,200.0,4.8,34.0,369.0,136.74,105.59
2016,7,19,17,15,354.5,171.0,4.7,33.5,335.0,120.49,93.1
2016,7,19,17,30,382.0,142.0,4.6,33.0,301.0,96.85,74.36
2016,7,19,17,45,358.0,123.5,4.6,32.5,255.5,86.33,66.12
2016,7,19,18,0,334.0,105.0,4.6,32.0,210.0,75.16,57.15
2016,7,19,18,15,377.0,81.0,4.4,31.5,177.5,59.62,44.31
2016,7,19,18,30,420.0,57.0,4.2,31.0,145.0,43.95,31.11
2016,7,19,18,45,319.5,45.5,4.05,30.5,101.0,34.93,23.22
2016,7,19,19,0,219.0,34.0,3.9,30.0,57.0,26.48,15.31
2016,7,19,19,15,109.5,17.0,3.75,29.5,28.5,13.37,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,18.0,7.5,0.7,24.5,8.0,0.0,0.0
2016,7,20,6,0,36.0,15.0,0.8,25.0,16.0,33.94,0.0
2016,7,20,6,15,139.0,32.5,0.85,25.0,50.5,163.23,116.71
2016,7,20,6,30,242.0,50.0,0.9,25.0,85.0,256.58,199.92
2016,7,20,6,45,339.0,60.5,1.0,25.5,132.5,344.97,272.74
2016,7,20,7,0,436.0,71.0,1.1,26.0,180.0,447.2,352.88
2016,7,20,7,15,493.0,79.5,1.15,26.5,232.0,519.22,406.35
2016,7,20,7,30,550.0,88.0,1.2,27.0,284.0,593.78,458.75
2016,7,20,7,45,602.0,91.5,1.25,27.5,338.5,659.9,503.01
2016,7,20,8,0,654.0,95.0,1.3,28.0,393.0,727.16,546.51
2016,7,20,8,15,682.5,99.5,1.4,28.5,445.5,774.97,576.08
2016,7,20,8,30,711.0,104.0,1.5,29.0,498.0,821.85,604.6
2016,7,20,8,45,736.0,106.5,1.65,29.5,548.5,856.83,625.41
2016,7,20,9,0,761.0,109.0,1.8,30.0,599.0,895.06,648.24
2016,7,20,9,15,524.5,216.5,1.95,30.5,566.5,790.5,576.45
2016,7,20,9,30,288.0,324.0,2.1,31.0,534.0,657.81,479.89
2016,7,20,9,45,254.0,352.5,2.25,31.5,545.5,651.94,474.19
2016,7,20,10,0,220.0,381.0,2.4,32.0,557.0,625.93,454.23
2016,7,20,10,15,129.5,371.0,2.55,32.5,476.0,517.82,376.52
2016,7,20,10,30,39.0,361.0,2.7,33.0,395.0,393.96,286.29
2016,7,20,10,45,150.0,403.0,2.85,33.5,539.0,559.7,404.9
2016,7,20,11,0,261.0,445.0,3.0,34.0,683.0,718.69,512.45
2016,7,20,11,15,563.5,285.5,3.1,34.0,816.0,856.71,611.01
2016,7,20,11,30,866.0,126.0,3.2,34.0,949.0,956.07,676.48
2016,7,20,11,45,601.5,291.5,3.3,34.5,867.5,859.93,610.43
2016,7,20,12,0,337.0,457.0,3.4,35.0,786.0,744.32,526.56
2016,7,20,12,15,257.5,481.0,3.45,35.0,734.0,677.35,480.65
2016,7,20,12,30,178.0,505.0,3.5,35.0,682.0,610.39,433.89
2016,7,20,12,45,513.0,325.5,3.6,35.5,831.0,714.93,512.2
2016,7,20,13,0,848.0,146.0,3.7,36.0,980.0,783.43,562.0
2016,7,20,13,15,442.0,276.0,3.75,36.0,710.5,565.89,408.61
2016,7,20,13,30,36.0,406.0,3.8,36.0,441.0,374.07,267.62
2016,7,20,13,45,435.0,275.0,3.85,36.0,683.0,509.03,369.27
2016,7,20,14,0,834.0,144.0,3.9,36.0,925.0,616.26,444.98
2016,7,20,14,15,828.0,142.5,3.9,36.0,900.0,569.05,409.04
2016,7,20,14,30,822.0,141.0,3.9,36.0,875.0,521.07,372.37
2016,7,20,14,45,557.0,266.0,3.95,36.0,755.5,443.85,315.3
2016,7,20,15,0,292.0,391.0,4.0,36.0,636.0,404.51,287.25
2016,7,20,15,15,506.0,279.0,4.0,35.5,679.0,368.56,256.66
2016,7,20,15,30,720.0,167.0,4.0,35.0,722.0,313.74,208.41
2016,7,20,15,45,703.0,163.5,4.0,35.0,679.0,263.76,167.83
2016,7,20,16,0,686.0,160.0,4.0,35.0,636.0,215.64,130.21
2016,7,20,16,15,664.5,155.0,3.95,34.5,588.5,168.05,97.07
2016,7,20,16,30,643.0,150.0,3.9,34.0,541.0,123.21,73.02
2016,7,20,16,45,550.0,160.5,3.9,34.0,473.5,102.4,77.63
2016,7,20,17,0,457.0,171.0,3.9,34.0,406.0,111.1,84.96
2016,7,20,17,15,256.5,167.0,3.85,33.5,296.5,117.21,90.41
2016,7,20,17,30,56.0,163.0,3.8,33.0,187.0,126.02,98.09
2016,7,20,17,45,48.0,140.5,3.75,33.0,158.5,109.96,85.3
2016,7,20,18,0,40.0,118.0,3.7,33.0,130.0,93.55,72.01
2016,7,20,18,15,28.0,95.0,3.45,32.5,102.5,76.46,58.02
2016,7,20,18,30,16.0,72.0,3.2,32.0,75.0,60.41,44.56
2016,7,20,18,45,8.0,50.5,2.95,31.5,52.0,42.94,29.65
2016,7,20,19,0,0.0,29.0,2.7,31.0,29.0,25.26,14.21
2016,7,20,19,15,0.0,14.5,2.8,30.5,14.5,12.78,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,64.31,0.0
2016,7,21,6,15,215.5,28.5,2.25,24.5,54.5,202.85,145.9
2016,7,21,6,30,341.0,42.0,2.3,25.0,91.0,312.6,245.54
2016,7,21,6,45,437.0,49.5,2.4,25.5,140.5,403.8,321.7
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,501.88,399.09
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,571.29,449.25
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,643.08,498.35
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,698.27,533.41
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,758.73,570.65
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,805.18,597.33
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,850.37,622.27
2016,7,21,8,45,791.5,88.0,1.75,31.5,561.5,887.08,640.82
2016,7,21,9,0,811.0,91.0,1.6,32.0,612.0,911.68,651.12
2016,7,21,9,15,825.5,94.0,1.65,32.5,658.5,938.79,665.33
2016,7,21,9,30,840.0,97.0,1.7,33.0,705.0,963.17,677.74
2016,7,21,9,45,850.5,99.0,1.75,34.0,747.0,979.42,683.76
2016,7,21,10,0,861.0,101.0,1.8,35.0,789.0,992.54,687.98
2016,7,21,10,15,869.5,103.0,1.9,35.0,824.5,1000.37,692.54
2016,7,21,10,30,878.0,105.0,2.0,35.0,860.0,1004.81,695.21
2016,7,21,10,45,883.5,107.0,2.15,35.5,889.0,1002.79,693.19
2016,7,21,11,0,889.0,109.0,2.3,36.0,918.0,997.29,689.14
2016,7,21,11,15,893.0,110.0,2.4,36.0,940.0,985.84,682.45
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,971.01,673.75
2016,7,21,11,45,897.5,113.0,2.6,36.5,976.0,950.51,660.21
2016,7,21,12,0,898.0,115.0,2.7,37.0,990.0,926.87,644.77
2016,7,21,12,15,899.0,115.5,2.8,37.0,996.0,899.34,628.2
2016,7,21,12,30,900.0,116.0,2.9,37.0,1002.0,869.09,609.81
2016,7,21,12,45,899.5,116.0,3.0,37.5,1000.5,834.7,587.4
2016,7,21,13,0,899.0,116.0,3.1,38.0,999.0,798.14,563.49
2016,7,21,13,15,897.0,115.5,3.15,38.0,989.0,758.0,538.0
2016,7,21,13,30,895.0,115.0,3.2,38.0,979.0,716.01,509.83
2016,7,21,13,45,894.5,112.0,3.25,38.0,962.0,671.26,478.59
2016,7,21,14,0,894.0,109.0,3.3,38.0,945.0,624.81,445.35
2016,7,21,14,15,888.5,107.5,3.3,38.0,920.0,575.21,408.87
2016,7,21,14,30,883.0,106.0,3.3,38.0,895.0,524.69,370.72
2016,7,21,14,45,547.5,256.5,3.35,38.0,740.0,432.01,303.75
2016,7,21,15,0,212.0,407.0,3.4,38.0,585.0,393.81,277.7
2016,7,21,15,15,532.0,252.5,3.4,37.5,670.0,358.18,246.2
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,313.47,202.47
2016,7,21,15,45,840.0,95.5,3.4,37.0,711.0,259.71,158.43
2016,7,21,16,0,828.0,93.0,3.4,37.0,667.0,206.98,116.96
2016,7,21,16,15,811.5,90.5,3.4,36.5,619.0,154.97,80.87
2016,7,21,16,30,795.0,88.0,3.4,36.0,571.0,95.14,47.58
2016,7,21,16,45,774.0,84.5,3.45,36.0,519.5,58.18,41.52
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,57.4,41.08
