Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,15,723.5,77.0,3.45,35.5,414.5,56.09,40.28
2016,7,21,17,30,694.0,73.0,3.4,35.0,361.0,54.69,39.39
2016,7,21,17,45,652.5,67.5,3.35,35.0,307.0,47.37,33.51
2016,7,21,18,0,611.0,62.0,3.3,35.0,253.0,44.78,31.45
2016,7,21,18,15,550.5,55.5,2.9,34.0,201.5,41.2,28.6
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,37.5,25.48
2016,7,21,18,45,392.5,39.5,2.15,32.5,104.5,31.0,19.76
2016,7,21,19,0,295.0,30.0,1.8,32.0,59.0,24.27,13.29
2016,7,21,19,15,147.5,15.0,1.9,31.5,29.5,12.05,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.0,24.0,18.0,78.5,0.0
2016,7,22,6,15,248.0,26.0,1.95,24.5,54.5,222.37,158.56
2016,7,22,6,30,379.0,38.0,1.9,25.0,91.0,332.7,260.54
2016,7,22,6,45,465.0,45.5,1.9,26.0,140.0,417.87,330.9
2016,7,22,7,0,551.0,53.0,1.9,27.0,189.0,509.46,401.22
2016,7,22,7,15,602.5,59.0,1.8,28.0,242.0,577.62,449.54
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,643.83,493.62
2016,7,22,7,45,691.5,69.0,1.65,30.0,349.5,701.84,529.91
2016,7,22,8,0,729.0,73.0,1.6,31.0,404.0,759.96,564.62
2016,7,22,8,15,754.5,76.5,1.7,31.5,456.5,806.21,592.66
2016,7,22,8,30,780.0,80.0,1.8,32.0,509.0,851.17,619.39
2016,7,22,8,45,799.5,83.0,1.95,32.5,559.5,878.49,634.75
2016,7,22,9,0,819.0,86.0,2.1,33.0,610.0,913.17,654.93
2016,7,22,9,15,833.0,88.0,2.15,33.5,656.5,938.84,668.16
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,961.77,679.72
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,978.74,688.1
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,992.56,694.63
2016,7,22,10,15,877.0,95.5,2.45,35.5,822.0,999.49,696.53
2016,7,22,10,30,885.0,97.0,2.5,36.0,858.0,1003.03,696.54
2016,7,22,10,45,890.5,98.5,2.6,36.5,887.0,1000.62,693.51
2016,7,22,11,0,896.0,100.0,2.7,37.0,916.0,994.73,688.5
2016,7,22,11,15,900.5,101.0,2.7,37.0,938.0,983.88,681.15
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,969.59,671.84
2016,7,22,11,45,900.5,107.5,2.75,37.5,972.5,947.83,657.04
2016,7,22,12,0,896.0,113.0,2.8,38.0,985.0,922.93,640.41
2016,7,22,12,15,897.0,113.5,2.85,38.0,991.5,895.49,623.55
2016,7,22,12,30,898.0,114.0,2.9,38.0,998.0,865.32,604.92
2016,7,22,12,45,897.5,114.0,2.95,38.0,996.0,831.0,583.56
2016,7,22,13,0,897.0,114.0,3.0,38.0,994.0,794.51,560.66
2016,7,22,13,15,895.0,113.5,3.05,38.0,984.5,754.43,535.24
2016,7,22,13,30,893.0,113.0,3.1,38.0,975.0,712.49,507.15
2016,7,22,13,45,889.5,112.5,3.15,38.5,957.5,667.84,474.93
2016,7,22,14,0,886.0,112.0,3.2,39.0,940.0,621.72,441.04
2016,7,22,14,15,880.5,111.0,3.2,39.0,915.0,572.81,405.2
2016,7,22,14,30,875.0,110.0,3.2,39.0,890.0,522.98,367.73
2016,7,22,14,45,861.5,112.0,3.2,39.0,856.5,471.13,327.8
2016,7,22,15,0,848.0,114.0,3.2,39.0,823.0,419.54,287.04
2016,7,22,15,15,838.0,112.0,3.2,38.5,785.0,366.73,245.04
2016,7,22,15,30,828.0,110.0,3.2,38.0,747.0,314.33,202.61
2016,7,22,15,45,814.5,107.5,3.2,38.0,703.5,261.4,159.68
2016,7,22,16,0,801.0,105.0,3.2,38.0,660.0,200.89,112.94
2016,7,22,16,15,783.5,102.0,3.2,37.5,612.0,149.38,77.5
2016,7,22,16,30,766.0,99.0,3.2,37.0,564.0,100.04,52.27
2016,7,22,16,45,742.0,95.5,3.2,37.0,512.5,65.57,47.25
2016,7,22,17,0,718.0,92.0,3.2,37.0,461.0,65.15,47.12
2016,7,22,17,15,687.0,87.0,3.15,36.5,407.5,57.51,41.24
2016,7,22,17,30,656.0,82.0,3.1,36.0,354.0,55.95,40.24
2016,7,22,17,45,611.0,76.5,3.05,35.5,300.5,53.81,38.71
2016,7,22,18,0,566.0,71.0,3.0,35.0,247.0,51.57,37.04
2016,7,22,18,15,503.5,62.5,2.65,34.0,196.0,46.71,33.15
2016,7,22,18,30,441.0,54.0,2.3,33.0,145.0,41.64,28.89
2016,7,22,18,45,342.5,43.0,2.0,32.5,100.5,34.04,22.22
2016,7,22,19,0,244.0,32.0,1.7,32.0,56.0,25.01,13.78
2016,7,22,19,15,122.0,16.0,1.85,31.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.2,24.0,16.0,53.92,0.0
2016,7,23,6,15,193.0,28.0,2.2,24.5,51.0,188.49,132.43
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,291.08,228.15
2016,7,23,6,45,404.0,52.0,2.25,26.0,134.5,383.29,304.5
2016,7,23,7,0,497.0,61.0,2.3,27.0,183.0,479.85,380.36
2016,7,23,7,15,551.5,68.5,2.2,27.5,235.5,550.51,432.4
2016,7,23,7,30,606.0,76.0,2.1,28.0,288.0,623.64,483.56
2016,7,23,7,45,651.0,79.0,2.05,29.0,342.5,684.6,522.85
2016,7,23,8,0,696.0,82.0,2.0,30.0,397.0,741.95,557.96
2016,7,23,8,15,723.0,86.5,2.0,30.5,450.0,789.98,586.95
2016,7,23,8,30,750.0,91.0,2.0,31.0,503.0,836.81,614.47
2016,7,23,8,45,774.0,92.5,2.0,31.5,554.0,875.51,636.06
2016,7,23,9,0,798.0,94.0,2.0,32.0,605.0,912.27,656.11
2016,7,23,9,15,813.0,96.5,2.05,32.5,651.5,928.95,663.65
2016,7,23,9,30,828.0,99.0,2.1,33.0,698.0,953.07,676.15
2016,7,23,9,45,841.5,100.0,2.2,33.5,740.0,971.09,685.25
2016,7,23,10,0,855.0,101.0,2.3,34.0,782.0,986.07,692.57
2016,7,23,10,15,864.0,103.0,2.4,34.5,818.0,994.4,695.86
2016,7,23,10,30,873.0,105.0,2.5,35.0,854.0,999.36,697.23
2016,7,23,10,45,880.5,105.5,2.6,35.5,883.5,997.78,694.7
2016,7,23,11,0,888.0,106.0,2.7,36.0,913.0,992.77,690.21
2016,7,23,11,15,892.0,107.0,2.8,36.0,935.0,981.38,683.32
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,966.6,674.43
2016,7,23,11,45,896.0,110.5,3.0,36.5,971.0,946.18,660.68
2016,7,23,12,0,896.0,113.0,3.1,37.0,985.0,922.61,645.01
2016,7,23,12,15,897.0,113.0,3.15,37.0,991.0,894.69,627.62
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,864.06,608.47
2016,7,23,12,45,897.5,113.5,3.25,37.5,995.0,830.15,585.9
2016,7,23,13,0,897.0,114.0,3.3,38.0,993.0,794.03,561.86
2016,7,23,13,15,895.0,113.5,3.35,38.0,983.5,753.9,536.24
2016,7,23,13,30,893.0,113.0,3.4,38.0,974.0,711.9,507.91
2016,7,23,13,45,888.5,112.5,3.45,38.5,956.0,666.55,475.06
2016,7,23,14,0,884.0,112.0,3.5,39.0,938.0,619.82,440.6
2016,7,23,14,15,878.5,111.0,3.5,39.0,913.0,570.95,404.63
2016,7,23,14,30,873.0,110.0,3.5,39.0,888.0,521.16,367.04
2016,7,23,14,45,857.5,113.0,3.5,39.0,854.0,469.22,326.91
2016,7,23,15,0,842.0,116.0,3.5,39.0,820.0,417.73,286.13
2016,7,23,15,15,832.0,114.0,3.45,38.5,781.5,365.17,244.17
2016,7,23,15,30,822.0,112.0,3.4,38.0,743.0,313.02,201.85
2016,7,23,15,45,808.0,109.5,3.4,38.0,699.5,252.03,153.08
2016,7,23,16,0,794.0,107.0,3.4,38.0,656.0,200.01,112.6
2016,7,23,16,15,776.0,103.5,3.4,37.5,607.5,148.44,77.25
2016,7,23,16,30,758.0,100.0,3.4,37.0,559.0,99.1,52.26
2016,7,23,16,45,734.5,96.5,3.45,37.0,507.5,66.27,47.82
2016,7,23,17,0,711.0,93.0,3.5,37.0,456.0,65.89,47.73
2016,7,23,17,15,679.5,88.0,3.5,36.5,403.0,58.19,41.8
2016,7,23,17,30,648.0,83.0,3.5,36.0,350.0,56.67,40.83
2016,7,23,17,45,602.5,77.0,3.5,35.5,296.5,54.19,39.03
2016,7,23,18,0,557.0,71.0,3.5,35.0,243.0,51.59,37.06
2016,7,23,18,15,493.5,62.5,3.3,34.5,192.5,46.74,33.1
2016,7,23,18,30,430.0,54.0,3.1,34.0,142.0,41.68,28.77
2016,7,23,18,45,331.0,42.5,2.95,33.5,98.0,33.63,21.76
2016,7,23,19,0,232.0,31.0,2.8,33.0,54.0,24.22,12.99
2016,7,23,19,15,116.0,15.5,2.95,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,23.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,46.0,12.0,2.7,25.0,14.0,36.7,0.0
2016,7,24,6,15,158.5,28.5,2.7,25.5,48.5,167.83,115.46
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,268.26,209.38
2016,7,24,6,45,364.5,55.5,2.75,26.5,130.5,355.23,282.56
2016,7,24,7,0,458.0,66.0,2.8,27.0,178.0,456.74,363.7
2016,7,24,7,15,515.0,74.5,2.75,27.5,230.0,529.36,418.5
2016,7,24,7,30,572.0,83.0,2.7,28.0,282.0,604.6,472.38
2016,7,24,7,45,624.0,85.5,2.7,28.5,337.5,669.98,517.0
2016,7,24,8,0,676.0,88.0,2.7,29.0,393.0,736.49,560.81
2016,7,24,8,15,704.0,92.5,2.65,29.5,445.5,784.5,590.14
2016,7,24,8,30,732.0,97.0,2.6,30.0,498.0,827.08,615.1
2016,7,24,8,45,759.0,98.0,2.6,31.0,549.5,867.71,637.31
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,906.51,657.82
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,934.26,671.77
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,948.78,677.22
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.5,966.54,685.35
2016,7,24,10,0,845.0,106.0,2.5,34.0,779.0,981.32,691.61
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.5,989.53,693.87
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,994.4,694.24
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,992.8,691.24
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,987.78,686.32
2016,7,24,11,15,881.5,113.0,2.65,36.5,931.0,976.88,677.93
2016,7,24,11,30,886.0,114.0,2.7,37.0,953.0,962.6,667.62
2016,7,24,11,45,885.5,117.0,2.75,37.5,966.0,942.21,653.65
2016,7,24,12,0,885.0,120.0,2.8,38.0,979.0,918.71,637.86
2016,7,24,12,15,886.0,120.0,2.8,38.0,985.5,890.91,620.4
2016,7,24,12,30,887.0,120.0,2.8,38.0,992.0,860.43,601.26
2016,7,24,12,45,885.5,120.5,2.85,38.0,990.0,825.91,579.79
2016,7,24,13,0,884.0,121.0,2.9,38.0,988.0,789.29,556.83
2016,7,24,13,15,881.5,120.5,2.9,38.0,978.0,749.15,531.15
2016,7,24,13,30,879.0,120.0,2.9,38.0,968.0,707.24,502.63
2016,7,24,13,45,564.0,291.5,2.95,38.0,832.0,599.43,424.87
2016,7,24,14,0,249.0,463.0,3.0,38.0,696.0,519.36,366.0
2016,7,24,14,15,553.5,290.0,3.0,38.0,788.5,529.66,375.13
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,518.15,365.56
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,466.9,325.93
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,416.47,286.09
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,357.83,239.52
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,305.48,196.83
2016,7,24,15,45,560.5,209.5,3.15,38.0,627.5,261.63,168.52
2016,7,24,16,0,324.0,296.0,3.2,38.0,520.0,255.8,171.88
2016,7,24,16,15,522.5,205.0,3.2,37.5,535.0,185.24,114.28
2016,7,24,16,30,721.0,114.0,3.2,37.0,550.0,98.66,53.25
2016,7,24,16,45,529.0,155.0,3.25,37.0,459.0,99.04,73.97
2016,7,24,17,0,337.0,196.0,3.3,37.0,368.0,134.6,102.52
2016,7,24,17,15,240.5,182.0,3.3,36.5,298.0,126.41,96.57
2016,7,24,17,30,144.0,168.0,3.3,36.0,228.0,123.77,95.03
2016,7,24,17,45,313.0,126.5,3.3,35.5,230.5,93.22,70.82
2016,7,24,18,0,482.0,85.0,3.3,35.0,233.0,62.66,46.13
2016,7,24,18,15,416.0,74.0,3.25,34.5,183.5,54.85,39.77
2016,7,24,18,30,350.0,63.0,3.2,34.0,134.0,47.55,33.58
2016,7,24,18,45,251.0,48.5,3.15,34.0,91.0,37.19,24.55
2016,7,24,19,0,152.0,34.0,3.1,34.0,48.0,26.48,14.52
2016,7,24,19,15,76.0,17.0,3.2,33.5,24.0,13.42,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.55,0.0
2016,7,25,6,15,1.5,24.5,1.5,26.0,24.5,24.47,11.6
2016,7,25,6,30,3.0,44.0,1.5,26.0,44.0,47.11,31.98
2016,7,25,6,45,20.0,67.5,1.5,26.0,72.0,92.97,70.15
2016,7,25,7,0,37.0,91.0,1.5,26.0,100.0,132.19,102.77
2016,7,25,7,15,59.5,113.5,1.5,26.0,132.0,174.51,137.4
2016,7,25,7,30,82.0,136.0,1.5,26.0,164.0,217.9,172.07
2016,7,25,7,45,196.5,153.0,1.5,26.5,236.5,348.87,275.27
2016,7,25,8,0,311.0,170.0,1.5,27.0,309.0,489.44,380.0
2016,7,25,8,15,385.0,178.0,1.45,27.0,372.5,589.72,450.67
2016,7,25,8,30,459.0,186.0,1.4,27.0,436.0,675.1,508.9
2016,7,25,8,45,505.5,192.0,1.35,27.5,493.0,733.4,545.47
2016,7,25,9,0,552.0,198.0,1.3,28.0,550.0,791.52,581.02
2016,7,25,9,15,573.0,205.0,1.2,28.5,595.5,824.84,598.38
2016,7,25,9,30,594.0,212.0,1.1,29.0,641.0,863.36,618.62
2016,7,25,9,45,628.0,207.5,1.0,29.5,685.0,893.72,633.34
2016,7,25,10,0,662.0,203.0,0.9,30.0,729.0,921.44,645.88
2016,7,25,10,15,674.5,207.0,0.85,30.5,764.5,933.74,649.65
2016,7,25,10,30,687.0,211.0,0.8,31.0,800.0,943.03,651.82
2016,7,25,10,45,718.5,199.5,0.8,31.5,834.0,951.86,654.76
2016,7,25,11,0,750.0,188.0,0.8,32.0,868.0,950.15,651.49
2016,7,25,11,15,756.0,190.0,0.95,32.5,890.5,941.64,647.1
2016,7,25,11,30,762.0,192.0,1.1,33.0,913.0,929.93,640.72
2016,7,25,11,45,793.0,173.5,1.25,34.0,934.5,918.97,633.4
2016,7,25,12,0,824.0,155.0,1.4,35.0,956.0,894.36,617.58
2016,7,25,12,15,525.0,327.0,1.6,35.5,839.0,776.72,540.48
2016,7,25,12,30,226.0,499.0,1.8,36.0,722.0,645.15,449.01
2016,7,25,12,45,122.5,415.5,2.0,36.5,536.5,472.75,333.9
2016,7,25,13,0,19.0,332.0,2.2,37.0,351.0,307.99,218.61
2016,7,25,13,15,427.5,239.5,2.35,37.0,651.5,523.23,377.12
2016,7,25,13,30,836.0,147.0,2.5,37.0,952.0,698.13,497.65
2016,7,25,13,45,835.5,143.5,2.65,37.5,935.5,655.12,465.79
2016,7,25,14,0,835.0,140.0,2.8,38.0,919.0,610.55,433.52
2016,7,25,14,15,828.5,138.5,2.9,38.0,894.0,562.76,398.84
2016,7,25,14,30,822.0,137.0,3.0,38.0,869.0,514.26,362.6
2016,7,25,14,45,558.5,263.0,3.1,38.0,752.5,439.25,308.07
2016,7,25,15,0,295.0,389.0,3.2,38.0,636.0,402.21,282.21
2016,7,25,15,15,526.0,266.0,3.3,37.5,679.5,362.75,249.07
2016,7,25,15,30,757.0,143.0,3.4,37.0,723.0,308.14,200.73
2016,7,25,15,45,385.0,183.5,3.55,37.0,478.0,207.67,136.22
2016,7,25,16,0,13.0,224.0,3.7,37.0,233.0,189.51,136.82
2016,7,25,16,15,190.0,230.5,3.8,36.5,346.0,188.67,130.25
2016,7,25,16,30,367.0,237.0,3.9,36.0,459.0,173.43,118.57
2016,7,25,16,45,470.5,185.0,4.0,35.5,442.5,117.35,89.05
2016,7,25,17,0,574.0,133.0,4.1,35.0,426.0,86.3,64.67
2016,7,25,17,15,322.0,148.0,4.1,34.5,309.0,105.93,81.0
2016,7,25,17,30,70.0,163.0,4.1,34.0,192.0,125.81,97.59
2016,7,25,17,45,56.0,139.5,4.2,33.5,160.5,109.06,84.44
2016,7,25,18,0,42.0,116.0,4.3,33.0,129.0,91.95,70.73
2016,7,25,18,15,29.0,92.5,4.2,32.0,101.0,74.49,56.5
2016,7,25,18,30,16.0,69.0,4.1,31.0,73.0,57.95,42.65
2016,7,25,18,45,8.0,46.5,4.05,30.5,48.5,39.7,27.0
2016,7,25,19,0,0.0,24.0,4.0,30.0,24.0,21.15,10.61
2016,7,25,19,15,0.0,12.0,3.9,29.5,12.0,10.91,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.0,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,4.0,6.0,2.1,24.0,6.0,7.69,0.0
2016,7,26,6,15,48.0,29.0,2.15,24.0,35.5,75.97,47.93
2016,7,26,6,30,92.0,52.0,2.2,24.0,65.0,138.2,106.29
2016,7,26,6,45,158.0,75.0,2.3,24.5,108.0,227.01,180.52
2016,7,26,7,0,224.0,98.0,2.4,25.0,151.0,308.33,247.2
2016,7,26,7,15,278.5,115.5,2.35,25.0,199.5,376.97,302.18
2016,7,26,7,30,333.0,133.0,2.3,25.0,248.0,449.37,358.08
2016,7,26,7,45,285.0,156.5,2.3,25.5,267.0,445.52,352.01
2016,7,26,8,0,237.0,180.0,2.3,26.0,286.0,437.13,342.52
2016,7,26,8,15,237.0,209.0,2.3,26.0,327.0,475.29,369.32
2016,7,26,8,30,237.0,238.0,2.3,26.0,368.0,493.66,381.19
2016,7,26,8,45,210.0,263.5,2.35,26.5,387.0,498.14,381.37
2016,7,26,9,0,183.0,289.0,2.4,27.0,406.0,500.31,379.98
2016,7,26,9,15,203.5,311.5,2.45,27.0,450.5,543.88,410.59
2016,7,26,9,30,224.0,334.0,2.5,27.0,495.0,586.79,440.11
2016,7,26,9,45,195.0,359.0,2.6,27.5,505.5,581.74,433.51
2016,7,26,10,0,166.0,384.0,2.7,28.0,516.0,575.01,426.14
2016,7,26,10,15,135.5,399.0,2.75,28.0,510.5,554.49,409.98
2016,7,26,10,30,105.0,414.0,2.8,28.0,505.0,516.65,381.87
2016,7,26,10,45,411.5,309.5,2.85,28.0,680.5,754.09,555.55
2016,7,26,11,0,718.0,205.0,2.9,28.0,856.0,943.26,684.93
2016,7,26,11,15,724.5,207.0,2.95,28.0,878.0,935.05,677.61
2016,7,26,11,30,731.0,209.0,3.0,28.0,900.0,923.68,670.04
2016,7,26,11,45,483.5,349.5,3.15,28.0,809.5,803.95,585.58
2016,7,26,12,0,236.0,490.0,3.3,28.0,719.0,676.01,492.5
2016,7,26,12,15,497.5,345.5,3.35,28.0,832.5,769.11,564.07
2016,7,26,12,30,759.0,201.0,3.4,28.0,946.0,829.68,610.21
2016,7,26,12,45,523.0,342.0,3.45,28.0,855.0,735.66,540.08
2016,7,26,13,0,287.0,483.0,3.5,28.0,764.0,644.06,471.29
2016,7,26,13,15,347.5,451.5,3.45,28.0,788.5,641.11,470.53
2016,7,26,13,30,408.0,420.0,3.4,28.0,813.0,633.72,465.78
2016,7,26,13,45,291.5,446.0,3.4,28.0,724.0,553.11,407.04
2016,7,26,14,0,175.0,472.0,3.4,28.0,635.0,488.57,359.65
2016,7,26,14,15,313.5,417.5,3.3,28.0,700.0,499.68,368.23
2016,7,26,14,30,452.0,363.0,3.2,28.0,765.0,497.72,365.49
2016,7,26,14,45,488.5,335.5,3.15,28.0,755.0,463.41,338.36
2016,7,26,15,0,525.0,308.0,3.1,28.0,745.0,425.41,307.59
2016,7,26,15,15,494.5,296.5,3.0,28.0,693.0,372.78,266.36
2016,7,26,15,30,464.0,285.0,2.9,28.0,641.0,323.55,227.64
2016,7,26,15,45,253.5,284.0,2.85,28.0,477.0,255.61,182.11
2016,7,26,16,0,43.0,283.0,2.8,28.0,313.0,223.82,166.46
2016,7,26,16,15,255.0,245.0,2.65,27.5,400.5,192.14,135.0
2016,7,26,16,30,467.0,207.0,2.5,27.0,488.0,148.15,101.23
2016,7,26,16,45,414.5,198.0,2.45,27.0,431.0,125.12,98.56
2016,7,26,17,0,362.0,189.0,2.4,27.0,374.0,130.69,103.55
2016,7,26,17,15,349.5,167.5,2.2,26.5,329.0,118.45,93.99
2016,7,26,17,30,337.0,146.0,2.0,26.0,284.0,105.55,83.77
2016,7,26,17,45,311.5,127.0,1.8,26.0,239.5,93.56,73.96
2016,7,26,18,0,286.0,108.0,1.6,26.0,195.0,81.02,63.51
2016,7,26,18,15,306.5,86.0,1.4,25.5,162.0,63.31,48.55
2016,7,26,18,30,327.0,64.0,1.2,25.0,129.0,48.3,35.59
2016,7,26,18,45,238.0,48.0,1.0,25.0,87.5,36.83,25.3
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,24.94,13.77
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,14.55,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.3,23.5,0.5,0.44,0.0
2016,7,27,6,30,0.0,1.0,1.5,24.0,1.0,0.88,0.0
2016,7,27,6,45,0.0,2.0,1.7,24.5,2.0,1.75,0.0
2016,7,27,7,0,0.0,3.0,1.9,25.0,3.0,2.63,0.0
2016,7,27,7,15,0.0,4.0,1.95,25.0,4.0,3.51,0.0
2016,7,27,7,30,0.0,5.0,2.0,25.0,5.0,4.39,0.0
2016,7,27,7,45,0.0,27.5,2.15,25.5,27.5,24.22,14.29
2016,7,27,8,0,0.0,50.0,2.3,26.0,50.0,44.14,30.41
2016,7,27,8,15,16.5,129.0,2.35,26.5,138.0,134.05,102.8
2016,7,27,8,30,33.0,208.0,2.4,27.0,226.0,248.41,191.36
2016,7,27,8,45,34.5,229.0,2.45,27.5,249.5,270.69,206.94
2016,7,27,9,0,36.0,250.0,2.5,28.0,273.0,292.69,222.35
2016,7,27,9,15,36.5,270.0,2.55,28.0,295.0,312.23,236.19
2016,7,27,9,30,37.0,290.0,2.6,28.0,317.0,331.42,249.69
2016,7,27,9,45,83.5,335.5,2.65,28.5,400.5,424.81,318.3
2016,7,27,10,0,130.0,381.0,2.7,29.0,484.0,535.39,396.43
2016,7,27,10,15,106.0,392.5,2.8,29.0,479.0,500.33,369.85
2016,7,27,10,30,82.0,404.0,2.9,29.0,474.0,482.93,356.34
2016,7,27,10,45,97.5,426.0,3.0,29.5,512.5,515.77,378.87
2016,7,27,11,0,113.0,448.0,3.1,30.0,551.0,561.8,409.97
2016,7,27,11,15,102.5,456.0,3.15,30.0,551.0,538.15,392.64
2016,7,27,11,30,92.0,464.0,3.2,30.0,551.0,528.76,385.51
2016,7,27,11,45,123.0,480.0,3.3,30.5,598.5,575.25,417.65
2016,7,27,12,0,154.0,496.0,3.4,31.0,646.0,607.4,439.33
2016,7,27,12,15,418.5,377.5,3.45,31.0,787.5,728.4,528.86
2016,7,27,12,30,683.0,259.0,3.5,31.0,929.0,821.75,596.68
2016,7,27,12,45,691.0,252.5,3.55,31.0,929.5,790.93,575.22
2016,7,27,13,0,699.0,246.0,3.6,31.0,930.0,758.09,552.9
2016,7,27,13,15,696.5,245.0,3.6,31.0,920.5,720.23,526.39
2016,7,27,13,30,694.0,244.0,3.6,31.0,911.0,681.24,498.65
2016,7,27,13,45,571.0,320.0,3.65,31.0,862.0,628.89,459.23
2016,7,27,14,0,448.0,396.0,3.7,31.0,813.0,579.64,422.18
2016,7,27,14,15,373.0,409.0,3.65,31.0,749.5,525.15,382.23
2016,7,27,14,30,298.0,422.0,3.6,31.0,686.0,471.48,342.95
2016,7,27,14,45,486.0,316.0,3.6,31.0,728.5,447.63,323.99
2016,7,27,15,0,674.0,210.0,3.6,31.0,771.0,407.87,290.3
2016,7,27,15,15,660.0,206.0,3.55,31.0,733.5,359.13,250.47
2016,7,27,15,30,646.0,202.0,3.5,31.0,696.0,311.7,211.36
2016,7,27,15,45,631.0,195.0,3.5,31.0,653.5,263.4,172.12
2016,7,27,16,0,616.0,188.0,3.5,31.0,611.0,216.9,135.94
2016,7,27,16,15,592.5,181.5,3.4,30.5,564.0,171.88,105.33
2016,7,27,16,30,569.0,175.0,3.3,30.0,517.0,131.29,85.37
2016,7,27,16,45,542.5,166.0,3.2,30.0,467.5,106.31,82.15
2016,7,27,17,0,516.0,157.0,3.1,30.0,418.0,103.15,79.9
2016,7,27,17,15,476.5,147.0,2.75,29.5,366.5,98.93,76.89
2016,7,27,17,30,437.0,137.0,2.4,29.0,315.0,94.41,73.58
2016,7,27,17,45,391.5,123.5,2.05,28.5,264.5,87.08,67.83
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,79.34,61.58
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,71.44,54.97
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,59.84,44.93
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,43.7,30.77
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,27.8,15.67
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,15.46,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,6.37,0.0
2016,7,28,6,15,37.5,26.5,2.45,24.0,31.5,64.42,37.87
2016,7,28,6,30,75.0,46.0,2.5,24.0,56.0,116.4,88.6
2016,7,28,6,45,117.5,67.5,2.65,24.5,91.5,173.98,137.82
2016,7,28,7,0,160.0,89.0,2.8,25.0,127.0,247.59,198.55
2016,7,28,7,15,191.5,109.0,2.85,25.0,166.5,300.04,241.25
2016,7,28,7,30,223.0,129.0,2.9,25.0,206.0,354.18,284.03
2016,7,28,7,45,201.5,156.0,3.0,25.5,235.0,357.56,284.78
2016,7,28,8,0,180.0,183.0,3.1,26.0,264.0,373.85,295.04
2016,7,28,8,15,180.0,209.5,3.1,26.5,299.0,406.54,317.85
2016,7,28,8,30,180.0,236.0,3.1,27.0,334.0,438.07,339.23
2016,7,28,8,45,137.0,259.0,3.1,27.5,338.0,423.02,324.54
2016,7,28,9,0,94.0,282.0,3.1,28.0,342.0,387.02,294.8
2016,7,28,9,15,162.0,306.5,3.0,28.0,419.5,497.14,376.31
2016,7,28,9,30,230.0,331.0,2.9,28.0,497.0,589.43,442.11
2016,7,28,9,45,170.5,354.0,2.85,28.5,481.0,551.54,410.7
2016,7,28,10,0,111.0,377.0,2.8,29.0,465.0,493.89,366.26
2016,7,28,10,15,465.0,254.5,2.8,29.0,648.0,765.86,565.46
2016,7,28,10,30,819.0,132.0,2.8,29.0,831.0,972.12,701.96
2016,7,28,10,45,826.5,133.5,2.8,29.5,860.5,971.31,697.17
2016,7,28,11,0,834.0,135.0,2.8,30.0,890.0,967.17,692.26
2016,7,28,11,15,839.0,136.5,2.8,30.0,912.0,957.24,685.21
2016,7,28,11,30,844.0,138.0,2.8,30.0,934.0,944.01,676.21
2016,7,28,11,45,531.5,315.0,2.85,30.5,819.5,815.31,587.05
2016,7,28,12,0,219.0,492.0,2.9,31.0,705.0,662.24,475.36
2016,7,28,12,15,538.0,314.5,2.95,31.0,841.0,775.72,561.31
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,847.66,612.67
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.5,814.07,590.2
2016,7,28,13,0,854.0,139.0,3.1,31.0,974.0,778.44,567.03
2016,7,28,13,15,852.0,138.0,3.1,31.0,964.0,738.97,540.5
2016,7,28,13,30,850.0,137.0,3.1,31.0,954.0,697.78,511.17
2016,7,28,13,45,845.0,137.0,3.1,31.0,936.5,653.82,479.25
2016,7,28,14,0,840.0,137.0,3.1,31.0,919.0,608.63,445.71
2016,7,28,14,15,834.0,135.5,3.15,30.5,893.5,560.7,410.35
2016,7,28,14,30,828.0,134.0,3.2,30.0,868.0,512.0,373.24
2016,7,28,14,45,632.5,232.5,3.25,30.0,781.0,446.37,323.04
2016,7,28,15,0,437.0,331.0,3.3,30.0,694.0,406.41,292.84
2016,7,28,15,15,611.0,229.5,3.3,30.0,710.5,359.32,252.28
2016,7,28,15,30,785.0,128.0,3.3,30.0,727.0,300.97,199.96
2016,7,28,15,45,540.5,214.0,3.3,30.0,615.5,258.99,172.73
2016,7,28,16,0,296.0,300.0,3.3,30.0,504.0,251.12,175.37
2016,7,28,16,15,282.5,278.0,3.2,29.5,461.0,213.52,149.4
2016,7,28,16,30,269.0,256.0,3.1,29.0,418.0,177.92,128.32
2016,7,28,16,45,341.5,216.0,3.05,29.0,402.0,145.24,114.17
2016,7,28,17,0,414.0,176.0,3.0,29.0,386.0,114.69,89.67
2016,7,28,17,15,399.0,156.5,2.8,28.5,339.5,104.75,82.03
2016,7,28,17,30,384.0,137.0,2.6,28.0,293.0,94.11,73.65
2016,7,28,17,45,353.5,119.5,2.4,27.5,246.0,84.09,65.64
2016,7,28,18,0,323.0,102.0,2.2,27.0,199.0,73.47,56.92
2016,7,28,18,15,276.0,85.0,2.05,26.5,155.5,62.55,47.71
2016,7,28,18,30,229.0,68.0,1.9,26.0,112.0,52.96,39.32
2016,7,28,18,45,158.5,49.5,1.8,25.5,75.0,39.12,27.06
2016,7,28,19,0,88.0,31.0,1.7,25.0,38.0,24.92,13.31
2016,7,28,19,15,44.0,15.5,1.8,25.0,19.0,14.1,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.5,23.0,9.0,8.19,0.0
2016,7,29,6,15,102.0,27.0,1.6,23.0,40.0,115.04,70.38
2016,7,29,6,30,204.0,45.0,1.7,23.0,71.0,225.44,175.87
2016,7,29,6,45,286.5,60.0,1.8,23.5,116.0,307.71,245.93
2016,7,29,7,0,369.0,75.0,1.9,24.0,161.0,397.14,318.8
2016,7,29,7,15,430.0,85.0,1.95,24.0,212.0,469.03,375.78
2016,7,29,7,30,491.0,95.0,2.0,24.0,263.0,544.72,432.97
2016,7,29,7,45,535.0,103.0,2.1,24.5,315.5,614.72,482.68
2016,7,29,8,0,579.0,111.0,2.2,25.0,368.0,678.72,526.39
2016,7,29,8,15,611.0,117.5,2.2,25.0,420.0,730.37,560.63
2016,7,29,8,30,643.0,124.0,2.2,25.0,472.0,781.31,593.7
2016,7,29,8,45,469.0,197.0,2.2,25.5,464.5,703.87,534.32
2016,7,29,9,0,295.0,270.0,2.2,26.0,457.0,605.7,458.24
2016,7,29,9,15,309.0,284.5,2.15,26.0,494.0,635.58,478.54
2016,7,29,9,30,323.0,299.0,2.1,26.0,531.0,664.4,496.97
2016,7,29,9,45,312.5,329.5,2.05,26.5,565.0,685.25,507.78
2016,7,29,10,0,302.0,360.0,2.0,27.0,599.0,703.73,516.94
2016,7,29,10,15,266.5,387.5,1.9,27.0,605.5,691.46,505.47
2016,7,29,10,30,231.0,415.0,1.8,27.0,612.0,660.93,482.28
2016,7,29,10,45,187.0,434.0,1.75,27.5,597.0,628.93,457.37
2016,7,29,11,0,143.0,453.0,1.7,28.0,582.0,596.42,432.22
2016,7,29,11,15,142.5,465.0,1.6,28.5,597.0,598.96,432.13
2016,7,29,11,30,142.0,477.0,1.5,29.0,612.0,600.46,431.11
2016,7,29,11,45,127.0,482.0,1.4,29.5,604.0,580.74,415.56
2016,7,29,12,0,112.0,487.0,1.3,30.0,596.0,553.05,395.01
2016,7,29,12,15,491.0,308.0,1.25,30.0,788.5,728.37,521.36
2016,7,29,12,30,870.0,129.0,1.2,30.0,981.0,851.16,602.42
2016,7,29,12,45,874.5,125.5,1.15,30.5,981.0,818.29,578.41
2016,7,29,13,0,879.0,122.0,1.1,31.0,981.0,783.02,554.66
2016,7,29,13,15,877.0,122.0,1.2,31.0,971.5,743.53,530.91
2016,7,29,13,30,875.0,122.0,1.3,31.0,962.0,702.19,503.75
2016,7,29,13,45,874.5,119.0,1.4,31.5,945.0,657.74,472.58
2016,7,29,14,0,874.0,116.0,1.5,32.0,928.0,611.62,439.33
2016,7,29,14,15,869.0,115.0,1.6,32.0,903.0,563.08,404.14
2016,7,29,14,30,864.0,114.0,1.7,32.0,878.0,513.59,367.0
2016,7,29,14,45,831.0,127.5,1.8,32.0,840.5,461.81,327.04
2016,7,29,15,0,798.0,141.0,1.9,32.0,803.0,406.86,283.92
2016,7,29,15,15,786.5,138.0,1.95,32.0,764.5,354.08,241.07
2016,7,29,15,30,775.0,135.0,2.0,32.0,726.0,302.08,198.22
2016,7,29,15,45,764.5,129.5,2.15,32.0,683.0,249.44,155.3
2016,7,29,16,0,754.0,124.0,2.3,32.0,640.0,197.89,115.11
2016,7,29,16,15,578.5,174.5,2.35,31.5,553.0,163.1,98.94
2016,7,29,16,30,403.0,225.0,2.4,31.0,466.0,153.94,106.61
2016,7,29,16,45,536.5,165.0,2.45,31.0,454.0,105.81,81.34
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,67.74,50.54
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,66.04,49.48
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,64.2,48.24
2016,7,29,17,45,556.0,85.0,1.8,29.5,282.0,60.56,45.46
2016,7,29,18,0,510.0,77.0,1.6,29.0,229.0,56.71,42.39
2016,7,29,18,15,442.5,67.0,1.5,28.5,179.0,50.86,37.46
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,43.3,30.87
2016,7,29,18,45,275.0,43.0,1.35,27.5,86.5,33.16,21.85
2016,7,29,19,0,175.0,29.0,1.3,27.0,44.0,22.69,11.25
2016,7,29,19,15,87.5,14.5,1.35,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,20.0,8.0,1.6,23.0,9.0,18.39,0.0
2016,7,30,6,15,125.0,26.0,1.8,23.5,41.0,139.15,82.94
2016,7,30,6,30,230.0,44.0,2.0,24.0,73.0,240.96,187.33
2016,7,30,6,45,331.5,55.0,2.2,24.5,120.0,331.51,264.49
2016,7,30,7,0,433.0,66.0,2.4,25.0,167.0,436.61,349.69
2016,7,30,7,15,493.0,75.0,2.45,25.0,219.0,511.27,408.14
2016,7,30,7,30,553.0,84.0,2.5,25.0,271.0,588.76,465.77
2016,7,30,7,45,396.0,130.0,2.55,25.5,276.5,523.04,412.74
2016,7,30,8,0,239.0,176.0,2.6,26.0,282.0,434.0,340.69
2016,7,30,8,15,477.5,138.5,2.55,26.5,385.0,625.31,485.91
2016,7,30,8,30,716.0,101.0,2.5,27.0,488.0,820.29,618.89
2016,7,30,8,45,742.0,103.5,2.5,27.5,539.5,856.49,638.4
2016,7,30,9,0,768.0,106.0,2.5,28.0,591.0,895.86,661.03
2016,7,30,9,15,784.5,109.0,2.5,28.5,638.0,924.28,676.12
2016,7,30,9,30,801.0,112.0,2.5,29.0,685.0,950.03,689.45
2016,7,30,9,45,815.5,113.0,2.5,29.5,727.0,968.52,698.07
2016,7,30,10,0,830.0,114.0,2.5,30.0,769.0,973.28,698.03
2016,7,30,10,15,839.5,116.0,2.55,30.5,805.5,981.74,701.1
2016,7,30,10,30,849.0,118.0,2.6,31.0,842.0,986.89,702.14
2016,7,30,10,45,568.5,276.0,2.65,31.5,768.5,878.51,628.5
2016,7,30,11,0,288.0,434.0,2.7,32.0,695.0,733.65,524.12
2016,7,30,11,15,582.0,277.5,2.75,32.0,820.5,865.03,619.86
2016,7,30,11,30,876.0,121.0,2.8,32.0,946.0,957.28,680.07
2016,7,30,11,45,887.5,115.5,2.9,32.5,962.5,939.88,667.14
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,919.16,653.07
2016,7,30,12,15,900.0,110.5,3.05,33.0,985.5,891.42,635.5
2016,7,30,12,30,901.0,111.0,3.1,33.0,992.0,860.9,616.12
2016,7,30,12,45,900.5,111.0,3.2,33.5,990.5,826.17,592.95
2016,7,30,13,0,900.0,111.0,3.3,34.0,989.0,789.16,568.19
2016,7,30,13,15,898.0,110.5,3.35,34.0,979.0,748.5,541.75
2016,7,30,13,30,896.0,110.0,3.4,34.0,969.0,705.95,512.29
2016,7,30,13,45,891.0,110.0,3.45,34.0,951.0,660.11,479.42
2016,7,30,14,0,886.0,110.0,3.5,34.0,933.0,612.91,444.76
2016,7,30,14,15,880.5,108.5,3.5,34.0,907.5,563.11,407.22
2016,7,30,14,30,875.0,107.0,3.5,34.0,882.0,512.4,367.98
2016,7,30,14,45,867.0,106.0,3.55,34.0,849.5,460.28,326.69
2016,7,30,15,0,859.0,105.0,3.6,34.0,817.0,407.89,284.08
2016,7,30,15,15,849.0,103.0,3.6,33.5,778.5,354.1,240.0
2016,7,30,15,30,839.0,101.0,3.6,33.0,740.0,300.7,195.6
2016,7,30,15,45,824.5,99.5,3.6,33.0,695.5,247.33,151.46
2016,7,30,16,0,810.0,98.0,3.6,33.0,651.0,195.24,110.73
2016,7,30,16,15,792.5,95.0,3.55,32.5,602.0,133.93,68.77
2016,7,30,16,30,775.0,92.0,3.5,32.0,553.0,83.81,46.05
2016,7,30,16,45,749.0,89.0,3.45,32.0,501.0,61.6,45.13
2016,7,30,17,0,723.0,86.0,3.4,32.0,449.0,61.32,45.1
2016,7,30,17,15,691.0,81.5,3.1,31.5,395.0,59.81,44.14
2016,7,30,17,30,659.0,77.0,2.8,31.0,341.0,52.94,38.69
2016,7,30,17,45,612.5,71.5,2.55,30.5,287.5,50.63,36.98
2016,7,30,18,0,566.0,66.0,2.3,30.0,234.0,48.23,35.1
2016,7,30,18,15,498.5,58.0,2.15,29.5,182.5,43.62,31.21
2016,7,30,18,30,431.0,50.0,2.0,29.0,131.0,38.84,26.98
2016,7,30,18,45,324.5,38.5,1.9,28.5,88.0,30.65,19.64
2016,7,30,19,0,218.0,27.0,1.8,28.0,45.0,22.11,10.46
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,135.92,77.85
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,267.9,209.14
2016,7,31,6,45,393.5,47.0,3.1,24.5,122.5,368.1,294.54
2016,7,31,7,0,503.0,55.0,3.2,25.0,171.0,474.48,380.78
2016,7,31,7,15,560.5,62.0,3.25,25.5,224.0,546.76,436.13
2016,7,31,7,30,618.0,69.0,3.3,26.0,277.0,621.85,491.01
2016,7,31,7,45,665.5,71.5,3.35,26.5,332.5,684.44,534.45
2016,7,31,8,0,713.0,74.0,3.4,27.0,388.0,744.39,574.52
2016,7,31,8,15,740.0,78.0,3.45,27.0,441.5,792.3,606.13
2016,7,31,8,30,767.0,82.0,3.5,27.0,495.0,839.0,636.4
2016,7,31,8,45,785.5,85.5,3.55,27.5,545.5,875.39,657.87
2016,7,31,9,0,804.0,89.0,3.6,28.0,596.0,899.68,670.94
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,926.66,685.55
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,950.92,698.26
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,968.6,706.94
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,983.16,713.69
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,990.42,715.5
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,994.3,715.3
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,993.17,712.37
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,988.54,707.38
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,976.98,699.53
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,962.01,689.62
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,942.24,675.34
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,919.25,659.09
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,890.97,640.77
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,859.89,620.6
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,824.67,596.39
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,787.21,570.65
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,746.43,543.55
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,703.73,513.5
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,658.22,479.45
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,611.36,443.78
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,561.79,406.2
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,511.3,366.93
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,458.88,325.33
