Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,407.56,283.64
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,354.76,240.48
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,294.95,191.67
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,241.94,148.15
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,190.69,108.41
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,139.84,74.69
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,91.33,53.23
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,64.62,47.41
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,64.63,47.62
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,63.13,46.69
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,61.49,45.62
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,58.86,43.67
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,56.12,41.53
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,50.23,36.67
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,42.6,30.1
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,32.81,21.36
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,22.72,10.53
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,87.51,45.61
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,173.28,133.33
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,287.98,230.17
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,402.8,324.67
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,479.59,385.66
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,560.49,446.88
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,644.49,507.41
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,724.43,562.75
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,776.25,596.13
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,827.21,628.23
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,866.2,650.34
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,909.49,674.99
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,938.53,690.77
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,964.84,704.73
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,985.36,715.15
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,991.93,716.57
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,1000.28,718.81
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,1005.22,718.96
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,1004.13,715.7
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,999.56,710.43
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,988.59,702.68
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,974.17,692.91
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,954.47,678.46
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,931.54,662.1
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,902.88,643.47
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,871.46,623.07
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,836.63,599.15
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,799.45,573.69
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,757.89,546.42
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,714.48,515.88
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,668.23,482.75
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,620.46,447.73
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,569.73,409.57
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,518.12,369.75
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,464.99,327.74
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,411.6,284.46
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,357.02,239.48
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,302.88,194.46
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,248.34,149.95
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,186.08,102.27
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,132.83,67.48
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,81.84,45.7
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,62.9,45.71
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,62.31,45.53
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,60.82,44.59
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,53.87,39.13
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,51.58,37.44
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,49.22,35.6
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,44.22,31.48
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,39.03,26.97
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,30.83,19.65
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,21.21,9.05
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,12.28,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,122.48,62.15
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,239.68,185.73
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,337.7,269.77
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,452.54,363.22
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,527.24,420.79
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,604.8,477.56
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,673.65,525.67
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,739.36,569.8
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,787.82,600.23
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,835.08,629.17
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,875.31,651.43
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,913.61,671.95
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,930.99,679.38
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,955.67,691.75
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,973.68,700.08
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,988.59,706.52
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,996.31,708.5
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,1000.58,708.49
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,998.78,704.83
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,993.47,699.18
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,981.21,690.78
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,965.54,680.4
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,945.6,666.08
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,922.42,649.85
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,893.9,631.96
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,862.59,612.25
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,827.04,588.48
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,789.19,563.15
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,748.49,536.96
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,705.85,507.62
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,659.64,474.79
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,611.94,440.05
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,561.85,402.65
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,510.82,363.48
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,457.61,321.61
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,404.15,278.41
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,349.8,234.16
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,295.81,189.57
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,241.55,145.13
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,188.49,104.3
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,135.84,70.22
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,75.36,41.83
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,58.14,41.95
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,57.32,41.46
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,55.99,40.63
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,54.58,39.72
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,47.25,33.84
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,44.66,31.79
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,40.26,28.16
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,35.72,24.19
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,28.26,17.46
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,20.54,8.05
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,132.8,62.58
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,267.78,206.28
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,363.72,288.11
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,467.68,371.94
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,541.13,427.44
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,617.49,482.31
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,681.26,525.87
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,741.92,565.69
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,791.03,596.0
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,838.99,624.79
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,877.82,646.87
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,914.59,667.29
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,931.65,674.69
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,955.89,686.93
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,974.17,695.27
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,989.25,701.68
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,996.36,703.21
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,1000.05,702.82
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,998.71,699.98
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,993.84,695.13
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,982.51,687.85
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,967.71,678.56
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,946.71,664.1
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,922.51,647.75
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,894.37,630.26
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,863.4,610.93
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,828.1,587.49
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,790.43,562.46
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,749.53,536.31
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,706.68,506.94
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,660.17,474.24
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,612.13,439.53
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,561.77,402.01
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,510.47,362.69
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,457.37,320.95
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,404.34,278.14
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,349.89,233.9
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,295.85,189.4
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,241.22,144.79
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,187.69,103.78
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,125.53,62.81
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,74.67,42.52
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,59.59,43.13
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,58.85,42.71
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,57.19,41.63
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,50.51,36.36
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,48.06,34.52
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,45.52,32.51
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,40.75,28.56
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,35.81,24.25
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,27.91,17.14
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,19.7,6.92
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,141.55,61.07
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,279.14,215.94
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,373.87,297.38
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,476.68,380.02
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,549.92,435.8
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,626.05,490.93
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,683.61,530.35
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,746.97,572.51
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,795.48,602.73
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,842.79,631.43
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,880.41,651.68
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,906.15,663.71
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,933.31,679.36
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,957.7,693.16
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,975.09,701.07
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,989.26,707.03
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,996.98,709.01
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,1001.24,708.98
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,997.97,704.4
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,991.18,697.82
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,980.32,690.69
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,965.98,681.5
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,944.99,667.15
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,920.8,650.85
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,893.07,633.33
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,862.48,613.94
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,826.46,589.69
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,788.21,563.96
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,747.03,537.09
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,703.93,506.89
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,657.95,474.04
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,610.59,439.37
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,559.96,401.39
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,508.48,361.73
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,455.7,320.02
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,402.62,277.0
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,348.16,232.65
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,294.16,188.15
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,239.83,143.8
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,186.55,103.13
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,124.55,62.66
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,73.89,43.3
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,60.36,43.76
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,58.92,42.78
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,57.27,41.7
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,50.58,36.42
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,47.78,34.29
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,44.84,31.94
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,40.03,27.95
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,35.05,23.6
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,27.12,16.44
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,18.87,5.7
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,138.64,52.34
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,274.41,211.19
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,366.89,291.18
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,467.15,372.54
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,542.02,429.58
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,619.87,485.99
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,682.54,528.94
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,741.42,567.69
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,790.45,597.76
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,838.29,626.18
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,877.64,648.64
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,914.9,669.41
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,932.71,676.34
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,957.85,688.07
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,974.86,694.99
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,988.7,700.01
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,996.2,703.18
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,1000.27,704.43
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,997.79,700.39
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,991.81,694.42
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,979.86,686.9
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,964.48,677.39
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,942.13,662.26
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,916.67,645.28
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,888.21,627.72
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,857.02,608.36
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,820.92,584.87
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,782.7,559.84
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,741.7,533.27
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,698.89,503.6
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,652.98,471.04
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,605.85,436.75
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,515.66,371.04
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,459.74,330.36
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,438.04,312.47
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,395.57,275.2
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,341.48,230.62
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,288.16,186.32
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,245.34,158.99
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,240.55,164.19
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,166.6,104.98
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,76.54,47.59
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,94.02,71.66
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,141.99,110.87
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,91.22,70.01
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,60.52,45.02
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,56.32,41.66
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,51.86,37.96
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,46.17,33.14
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,40.25,27.89
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,28.72,17.68
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,18.1,4.4
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,10.46,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,111.95,34.34
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,223.47,170.63
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,310.96,246.69
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,407.3,325.95
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,488.61,389.84
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,568.92,449.33
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,409.93,324.57
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,225.57,174.98
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,251.05,194.05
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,276.16,212.01
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,598.37,459.37
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,883.82,655.13
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,912.97,668.99
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,939.46,682.98
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,958.89,692.34
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,964.42,692.83
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,973.12,695.61
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,978.49,696.37
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,977.47,693.58
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,972.99,688.8
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,962.13,681.2
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,947.91,671.62
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,928.52,657.83
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,905.97,642.15
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,878.67,624.22
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,848.62,604.57
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,813.61,580.71
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,776.42,555.44
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,735.71,528.18
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,693.22,498.14
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,648.13,465.69
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,601.67,431.53
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,551.93,394.12
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,501.44,355.22
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,449.59,314.36
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,397.83,272.61
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,337.63,224.21
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,284.16,180.31
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,230.51,137.29
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,178.49,98.42
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,127.59,67.18
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,79.24,50.3
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,64.24,46.7
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,63.88,46.62
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,61.95,45.34
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,59.87,43.9
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,56.76,41.55
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,53.52,38.98
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,47.5,33.99
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,39.75,27.32
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,29.07,17.8
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,18.07,3.29
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,106.42,24.85
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,212.83,161.93
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,309.81,245.9
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,422.16,337.76
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,498.89,398.0
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,578.72,457.17
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,648.67,505.54
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,720.11,552.97
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,770.25,584.67
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,814.8,611.83
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,856.18,636.28
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,895.71,659.1
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,923.77,673.37
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,949.08,685.75
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,957.79,687.71
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,973.87,694.64
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,981.73,696.34
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,986.21,696.08
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,984.18,691.9
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,978.68,685.76
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,967.28,677.94
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,952.47,668.15
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,932.43,653.84
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,909.19,637.67
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,881.18,619.87
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,850.38,600.31
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,814.96,576.81
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,777.28,551.79
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,736.35,525.45
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,693.53,495.79
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,647.0,462.89
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,599.1,428.16
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,549.5,391.11
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,498.99,352.36
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,446.42,311.12
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,394.6,269.48
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,340.99,225.77
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,280.29,176.73
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,226.95,134.0
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,175.11,95.46
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,123.54,64.2
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,74.45,54.49
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,68.52,49.97
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,61.34,44.37
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,59.64,43.27
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,57.81,42.03
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,54.98,39.91
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,52.05,37.59
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,45.95,32.55
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,39.59,27.02
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,27.96,16.73
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,17.31,1.58
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,79.11,10.44
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,162.83,122.46
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,269.94,213.52
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,374.11,299.19
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,450.24,359.63
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,530.65,420.6
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,611.62,478.69
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,689.01,531.95
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,741.97,565.75
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,794.24,598.21
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,837.92,623.05
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,874.55,642.66
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,904.96,658.83
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,932.71,673.12
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,952.25,682.43
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,968.72,689.88
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,978.07,692.9
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,984.04,693.97
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,971.5,683.59
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,966.83,678.49
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,956.34,671.22
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,942.51,662.02
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,923.54,648.73
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,901.43,633.56
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,873.72,615.87
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,843.33,596.49
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,808.49,573.27
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,771.55,548.63
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,731.1,521.54
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,688.91,492.1
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,643.07,458.54
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,596.16,423.59
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,546.89,387.77
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,496.95,350.36
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,440.68,306.85
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,388.44,265.09
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,335.1,222.26
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,282.61,179.68
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,240.39,153.18
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,235.32,158.08
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,196.7,135.72
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,178.18,137.02
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,116.44,88.61
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,69.47,51.15
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,67.45,49.85
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,65.27,48.35
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,61.26,45.17
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,57.04,41.7
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,48.82,34.9
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,41.28,28.37
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,29.1,17.55
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,16.51,0.0
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,9.55,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,104.25,5.41
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,211.14,158.94
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,305.63,241.37
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,415.34,331.09
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,437.04,348.35
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,460.12,364.98
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,588.75,461.18
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,718.53,551.94
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,769.04,583.26
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,813.94,610.32
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,857.51,635.86
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,899.32,659.69
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,927.42,674.12
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,942.37,680.01
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,961.92,687.99
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,978.41,693.97
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,985.68,697.06
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,989.55,698.24
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,988.4,695.01
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,983.73,689.79
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,972.14,680.8
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,957.09,669.84
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,937.17,656.31
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,913.99,640.78
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,885.58,623.26
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,854.32,603.84
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,818.78,580.3
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,780.87,555.12
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,738.89,527.93
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,695.02,497.3
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,648.37,464.18
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,600.22,429.09
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,549.07,390.7
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,497.06,350.61
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,443.77,308.54
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,390.18,265.16
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,335.24,220.49
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,280.79,175.84
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,226.45,132.12
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,173.33,92.88
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,111.03,54.63
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,60.22,43.11
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,58.68,42.06
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,57.86,41.58
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,56.15,40.45
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,49.54,35.26
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,47.03,33.37
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,44.44,31.3
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,39.2,26.93
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,33.77,22.18
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,24.88,14.1
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,15.59,0.0
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,80.0,19.5,2.4,25.0,28.0,84.73,0.0
2016,8,10,6,30,160.0,39.0,2.6,25.0,56.0,190.74,143.02
2016,8,10,6,45,263.0,53.5,2.8,25.5,101.0,282.68,223.55
2016,8,10,7,0,366.0,68.0,3.0,26.0,146.0,384.42,307.52
2016,8,10,7,15,432.5,79.0,3.05,26.5,198.0,461.21,368.69
2016,8,10,7,30,499.0,90.0,3.1,27.0,250.0,548.78,434.73
2016,8,10,7,45,561.5,93.0,3.2,27.5,306.0,621.74,486.93
2016,8,10,8,0,624.0,96.0,3.3,28.0,362.0,696.2,538.36
2016,8,10,8,15,656.0,102.0,3.3,28.5,415.5,748.23,571.85
2016,8,10,8,30,688.0,108.0,3.3,29.0,469.0,799.49,604.03
2016,8,10,8,45,722.5,108.0,3.3,30.0,522.0,844.31,629.81
2016,8,10,9,0,757.0,108.0,3.3,31.0,575.0,883.15,650.98
2016,8,10,9,15,774.0,111.0,3.25,31.5,622.5,911.69,666.01
2016,8,10,9,30,791.0,114.0,3.2,32.0,670.0,937.53,679.2
2016,8,10,9,45,808.0,114.5,3.15,32.5,713.0,957.53,688.53
2016,8,10,10,0,825.0,115.0,3.1,33.0,756.0,963.83,689.12
2016,8,10,10,15,835.0,117.0,3.1,33.5,792.5,972.39,691.78
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,977.6,692.41
2016,8,10,10,45,854.0,119.5,3.1,34.5,859.0,976.81,689.41
2016,8,10,11,0,863.0,120.0,3.1,35.0,889.0,972.57,684.45
2016,8,10,11,15,868.0,121.0,3.1,35.0,911.5,961.48,676.75
2016,8,10,11,30,873.0,122.0,3.1,35.0,934.0,946.99,667.09
2016,8,10,11,45,876.5,122.0,3.15,35.5,948.5,926.83,652.93
2016,8,10,12,0,880.0,122.0,3.2,36.0,963.0,903.5,636.89
2016,8,10,12,15,881.0,122.5,3.25,36.5,969.0,875.43,617.88
2016,8,10,12,30,882.0,123.0,3.3,37.0,975.0,844.6,597.15
2016,8,10,12,45,881.5,123.0,3.35,37.5,973.0,809.58,573.71
2016,8,10,13,0,881.0,123.0,3.4,38.0,971.0,772.28,548.74
2016,8,10,13,15,878.5,122.5,3.4,38.0,960.5,731.02,521.38
2016,8,10,13,30,876.0,122.0,3.4,38.0,950.0,687.92,491.19
2016,8,10,13,45,871.0,121.5,3.45,38.0,931.5,641.6,458.26
2016,8,10,14,0,866.0,121.0,3.5,38.0,913.0,593.98,423.57
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.5,543.96,386.15
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,493.12,347.09
2016,8,10,14,45,846.0,116.0,3.55,38.0,827.0,440.48,305.75
2016,8,10,15,0,838.0,114.0,3.6,38.0,794.0,387.65,263.19
2016,8,10,15,15,826.5,112.0,3.65,37.5,754.5,333.77,219.64
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,280.51,176.24
2016,8,10,15,45,800.0,107.0,3.75,37.0,670.0,218.21,127.06
2016,8,10,16,0,785.0,104.0,3.8,37.0,625.0,165.39,88.36
2016,8,10,16,15,765.5,101.0,3.8,36.5,575.5,114.03,58.65
2016,8,10,16,30,746.0,98.0,3.8,36.0,526.0,66.76,48.38
