Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,45,680.5,105.0,3.85,36.0,466.0,66.53,48.41
2016,8,10,17,0,615.0,112.0,3.9,36.0,406.0,73.82,54.51
2016,8,10,17,15,617.5,95.5,3.85,35.5,359.0,64.87,47.56
2016,8,10,17,30,620.0,79.0,3.8,35.0,312.0,55.23,39.94
2016,8,10,17,45,566.0,72.5,3.75,34.5,258.0,52.26,37.69
2016,8,10,18,0,512.0,66.0,3.7,34.0,204.0,49.18,35.22
2016,8,10,18,15,433.0,56.5,3.55,33.5,154.0,43.36,30.29
2016,8,10,18,30,354.0,47.0,3.4,33.0,104.0,37.32,24.93
2016,8,10,18,45,177.0,36.0,3.3,32.5,64.5,27.96,16.32
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,20.74,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,11.37,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.5,18.0,2.55,25.5,27.5,99.07,0.0
2016,8,11,6,30,187.0,36.0,2.7,26.0,55.0,203.24,151.62
2016,8,11,6,45,305.5,47.0,2.9,26.5,101.5,301.67,237.97
2016,8,11,7,0,424.0,58.0,3.1,27.0,148.0,417.53,332.65
2016,8,11,7,15,352.5,85.5,3.15,27.5,175.5,408.6,325.63
2016,8,11,7,30,281.0,113.0,3.2,28.0,203.0,379.94,302.16
2016,8,11,7,45,290.0,136.5,3.3,28.5,245.0,423.45,334.41
2016,8,11,8,0,299.0,160.0,3.4,29.0,287.0,465.99,364.63
2016,8,11,8,15,342.5,176.5,3.4,29.5,341.0,529.64,410.31
2016,8,11,8,30,386.0,193.0,3.4,30.0,395.0,594.32,455.34
2016,8,11,8,45,578.5,145.5,3.45,31.0,484.0,752.99,566.73
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,884.04,650.83
2016,8,11,9,15,579.0,193.5,3.45,32.5,566.5,820.45,603.64
2016,8,11,9,30,387.0,289.0,3.4,33.0,560.0,715.0,524.29
2016,8,11,9,45,608.0,199.0,3.35,33.5,656.0,859.09,624.47
2016,8,11,10,0,829.0,109.0,3.3,34.0,752.0,960.49,686.42
2016,8,11,10,15,838.5,111.0,3.3,34.5,788.5,968.64,688.06
2016,8,11,10,30,848.0,113.0,3.3,35.0,825.0,973.42,688.43
2016,8,11,10,45,605.5,256.5,3.3,35.5,774.5,890.55,631.78
2016,8,11,11,0,363.0,400.0,3.3,36.0,724.0,769.23,544.24
2016,8,11,11,15,616.5,260.0,3.35,36.0,826.0,874.99,620.65
2016,8,11,11,30,870.0,120.0,3.4,36.0,928.0,941.21,663.36
2016,8,11,11,45,865.0,126.5,3.45,36.5,940.5,919.43,647.49
2016,8,11,12,0,860.0,133.0,3.5,37.0,953.0,894.59,630.41
2016,8,11,12,15,861.0,133.0,3.55,37.0,959.0,866.35,612.5
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,835.44,592.83
2016,8,11,12,45,859.0,135.0,3.7,37.5,962.5,800.57,569.51
2016,8,11,13,0,856.0,137.0,3.8,38.0,960.0,763.61,544.74
2016,8,11,13,15,853.5,136.5,3.8,38.0,949.5,723.08,517.15
2016,8,11,13,30,851.0,136.0,3.8,38.0,939.0,680.8,487.33
2016,8,11,13,45,844.0,136.5,3.85,38.0,920.0,634.9,454.48
2016,8,11,14,0,837.0,137.0,3.9,38.0,901.0,587.94,420.07
2016,8,11,14,15,831.0,135.5,3.85,37.5,875.0,539.13,384.08
2016,8,11,14,30,825.0,134.0,3.8,37.0,849.0,489.56,346.42
2016,8,11,14,45,613.5,235.5,3.8,37.0,756.0,423.12,296.89
2016,8,11,15,0,402.0,337.0,3.8,37.0,663.0,392.28,274.49
2016,8,11,15,15,591.5,231.0,3.7,37.0,683.5,335.82,227.07
2016,8,11,15,30,781.0,125.0,3.6,37.0,704.0,273.22,171.77
2016,8,11,15,45,767.0,121.0,3.55,37.0,659.5,220.11,129.58
2016,8,11,16,0,753.0,117.0,3.5,37.0,615.0,168.5,92.07
2016,8,11,16,15,732.5,113.5,3.45,36.5,565.5,118.55,63.74
2016,8,11,16,30,712.0,110.0,3.4,36.0,516.0,67.51,48.98
2016,8,11,16,45,687.5,104.0,3.35,36.0,464.5,66.07,48.05
2016,8,11,17,0,663.0,98.0,3.3,36.0,413.0,64.43,46.92
2016,8,11,17,15,625.5,92.0,3.1,35.5,359.0,62.51,45.65
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,60.45,44.22
2016,8,11,17,45,535.5,78.0,2.75,35.0,251.5,56.58,41.15
2016,8,11,18,0,483.0,70.0,2.6,35.0,198.0,52.53,37.79
2016,8,11,18,15,403.0,59.5,2.3,34.0,149.0,46.01,32.37
2016,8,11,18,30,323.0,49.0,2.0,33.0,100.0,37.63,25.15
2016,8,11,18,45,205.0,33.5,1.75,32.5,61.0,26.09,14.72
2016,8,11,19,0,87.0,18.0,1.5,32.0,22.0,14.19,0.0
2016,8,11,19,15,43.5,9.0,1.7,32.0,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,62.0,19.0,3.05,25.5,25.5,72.92,0.0
2016,8,12,6,30,124.0,38.0,3.2,26.0,51.0,153.21,112.76
2016,8,12,6,45,227.5,54.5,3.35,26.5,95.5,260.12,204.63
2016,8,12,7,0,331.0,71.0,3.5,27.0,140.0,363.14,289.69
2016,8,12,7,15,399.0,82.5,3.5,27.5,191.0,440.09,351.25
2016,8,12,7,30,467.0,94.0,3.5,28.0,242.0,521.56,413.57
2016,8,12,7,45,527.5,99.0,3.55,28.5,297.5,599.6,469.94
2016,8,12,8,0,588.0,104.0,3.6,29.0,353.0,673.94,521.5
2016,8,12,8,15,622.0,110.5,3.55,29.5,406.0,727.43,556.17
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,780.26,589.49
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,824.58,615.15
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,867.41,639.22
2016,8,12,9,15,618.0,178.5,3.4,32.5,580.0,842.03,618.14
2016,8,12,9,30,516.0,236.0,3.3,33.0,596.0,801.12,585.4
2016,8,12,9,45,651.5,185.0,3.2,34.0,669.5,886.67,639.9
2016,8,12,10,0,787.0,134.0,3.1,35.0,743.0,956.7,679.63
2016,8,12,10,15,797.5,136.0,3.0,35.5,779.0,965.24,681.01
2016,8,12,10,30,808.0,138.0,2.9,36.0,815.0,970.44,680.86
2016,8,12,10,45,814.0,141.0,2.8,36.5,844.5,968.84,676.59
2016,8,12,11,0,820.0,144.0,2.7,37.0,874.0,963.78,670.38
2016,8,12,11,15,825.5,145.5,2.6,37.0,896.0,942.67,655.75
2016,8,12,11,30,831.0,147.0,2.5,37.0,918.0,929.23,646.17
2016,8,12,11,45,811.5,163.5,2.45,37.5,926.5,913.68,634.4
2016,8,12,12,0,792.0,180.0,2.4,38.0,935.0,885.21,614.73
2016,8,12,12,15,793.5,180.5,2.4,38.0,941.0,857.85,597.58
2016,8,12,12,30,795.0,181.0,2.4,38.0,947.0,827.88,578.76
2016,8,12,12,45,792.0,182.5,2.4,38.5,944.0,792.83,555.46
2016,8,12,13,0,789.0,184.0,2.4,39.0,941.0,755.87,529.79
2016,8,12,13,15,786.0,183.5,2.4,39.0,930.5,715.56,502.71
2016,8,12,13,30,783.0,183.0,2.4,39.0,920.0,673.78,474.12
2016,8,12,13,45,776.5,182.0,2.45,39.0,901.5,628.14,442.51
2016,8,12,14,0,770.0,181.0,2.5,39.0,883.0,581.69,409.53
2016,8,12,14,15,763.0,179.0,2.45,39.0,857.0,533.59,374.19
2016,8,12,14,30,756.0,177.0,2.4,39.0,831.0,485.11,337.68
2016,8,12,14,45,727.0,185.0,2.4,39.0,794.0,430.06,296.0
2016,8,12,15,0,698.0,193.0,2.4,39.0,757.0,381.18,257.88
2016,8,12,15,15,684.0,189.0,2.35,39.0,718.0,330.61,217.84
2016,8,12,15,30,670.0,185.0,2.3,39.0,679.0,281.36,178.77
2016,8,12,15,45,654.0,178.0,2.3,39.0,635.0,231.12,140.24
2016,8,12,16,0,638.0,171.0,2.3,39.0,591.0,182.83,106.21
2016,8,12,16,15,614.0,165.0,2.25,38.5,542.5,136.88,80.78
2016,8,12,16,30,590.0,159.0,2.2,38.0,494.0,99.85,74.11
2016,8,12,16,45,559.5,150.5,2.15,37.5,443.0,98.59,73.6
2016,8,12,17,0,529.0,142.0,2.1,37.0,392.0,95.32,71.44
2016,8,12,17,15,487.0,131.5,1.9,36.5,339.0,90.35,67.87
2016,8,12,17,30,445.0,121.0,1.7,36.0,286.0,85.07,63.97
2016,8,12,17,45,391.0,107.5,1.5,36.0,234.5,77.25,57.75
2016,8,12,18,0,337.0,94.0,1.3,36.0,183.0,69.03,51.03
2016,8,12,18,15,263.0,76.5,1.15,35.0,136.0,59.12,42.87
2016,8,12,18,30,189.0,59.0,1.0,34.0,89.0,46.1,31.82
2016,8,12,18,45,94.5,38.0,0.9,33.5,53.0,30.19,17.62
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,14.71,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.73,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,11.0,15.5,0.95,25.0,16.5,23.01,0.0
2016,8,13,6,30,22.0,31.0,1.0,25.0,33.0,50.8,33.59
2016,8,13,6,45,67.5,61.5,1.05,25.5,74.0,136.92,105.22
2016,8,13,7,0,113.0,92.0,1.1,26.0,115.0,211.05,166.07
2016,8,13,7,15,109.5,107.5,1.2,26.0,135.5,223.98,177.12
2016,8,13,7,30,106.0,123.0,1.3,26.0,156.0,238.08,188.36
2016,8,13,7,45,201.0,141.0,1.45,26.5,220.0,354.87,280.08
2016,8,13,8,0,296.0,159.0,1.6,27.0,284.0,462.0,360.68
2016,8,13,8,15,253.0,190.5,1.6,27.0,308.0,466.9,360.81
2016,8,13,8,30,210.0,222.0,1.6,27.0,332.0,449.57,345.52
2016,8,13,8,45,280.5,235.5,1.65,27.0,398.0,549.84,418.37
2016,8,13,9,0,351.0,249.0,1.7,27.0,464.0,633.82,477.1
2016,8,13,9,15,356.0,271.0,1.6,27.0,504.5,664.53,495.23
2016,8,13,9,30,361.0,293.0,1.5,27.0,545.0,693.4,512.22
2016,8,13,9,45,345.5,319.0,1.45,27.5,572.5,704.42,515.81
2016,8,13,10,0,330.0,345.0,1.4,28.0,600.0,713.06,518.0
2016,8,13,10,15,221.5,376.0,1.3,28.0,551.0,614.97,447.38
2016,8,13,10,30,113.0,407.0,1.2,28.0,502.0,533.48,387.63
2016,8,13,10,45,56.5,263.0,1.2,28.0,310.5,307.9,228.13
2016,8,13,11,0,0.0,119.0,1.2,28.0,119.0,106.47,76.89
2016,8,13,11,15,3.0,143.0,1.2,28.0,146.0,131.11,96.13
2016,8,13,11,30,6.0,167.0,1.2,28.0,173.0,155.54,114.6
2016,8,13,11,45,15.0,262.5,1.25,28.0,277.0,250.3,185.29
2016,8,13,12,0,24.0,358.0,1.3,28.0,381.0,343.96,252.86
2016,8,13,12,15,103.0,426.5,1.35,28.0,525.5,484.14,353.14
2016,8,13,12,30,182.0,495.0,1.4,28.0,670.0,599.43,432.26
2016,8,13,12,45,108.5,449.5,1.45,28.0,554.0,487.46,353.65
2016,8,13,13,0,35.0,404.0,1.5,28.0,438.0,381.53,278.67
2016,8,13,13,15,26.5,358.0,1.55,28.0,384.0,330.69,242.94
2016,8,13,13,30,18.0,312.0,1.6,28.0,330.0,284.44,209.7
2016,8,13,13,45,52.0,376.5,1.7,28.0,424.5,351.37,258.99
2016,8,13,14,0,86.0,441.0,1.8,28.0,519.0,413.87,303.61
2016,8,13,14,15,167.5,431.0,1.9,27.5,577.5,430.59,316.17
2016,8,13,14,30,249.0,421.0,2.0,27.0,636.0,436.42,320.2
2016,8,13,14,45,224.5,406.5,2.1,27.0,595.0,404.36,296.38
2016,8,13,15,0,200.0,392.0,2.2,27.0,554.0,366.55,268.54
2016,8,13,15,15,264.0,358.0,2.25,27.0,559.5,334.52,242.49
2016,8,13,15,30,328.0,324.0,2.3,27.0,565.0,305.61,217.55
2016,8,13,15,45,386.0,283.5,2.35,27.0,549.5,264.87,183.67
2016,8,13,16,0,444.0,243.0,2.4,27.0,534.0,208.14,139.14
2016,8,13,16,15,252.0,240.0,2.45,26.5,402.5,174.05,124.79
2016,8,13,16,30,60.0,237.0,2.5,26.0,271.0,175.41,139.96
2016,8,13,16,45,201.5,206.5,2.55,26.0,304.0,148.74,118.67
2016,8,13,17,0,343.0,176.0,2.6,26.0,337.0,123.47,98.3
2016,8,13,17,15,300.5,163.0,2.55,26.0,291.0,115.89,92.39
2016,8,13,17,30,258.0,150.0,2.5,26.0,245.0,107.93,86.03
2016,8,13,17,45,230.0,127.0,2.45,26.0,201.0,93.22,73.82
2016,8,13,18,0,202.0,104.0,2.4,26.0,157.0,77.85,60.8
2016,8,13,18,15,151.5,81.5,2.25,25.5,115.5,62.11,47.24
2016,8,13,18,30,101.0,59.0,2.1,25.0,74.0,46.95,33.83
2016,8,13,18,45,50.5,35.5,2.0,25.0,43.0,29.02,17.24
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,10.91,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,11.45,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,23.85,12.52
2016,8,14,6,45,10.0,49.0,3.2,24.0,51.0,56.88,40.64
2016,8,14,7,0,20.0,72.0,3.3,24.0,76.0,97.43,74.74
2016,8,14,7,15,33.0,95.0,3.3,24.0,104.0,132.92,104.51
2016,8,14,7,30,46.0,118.0,3.3,24.0,132.0,168.53,133.79
2016,8,14,7,45,49.0,141.5,3.35,24.5,159.5,196.72,155.87
2016,8,14,8,0,52.0,165.0,3.4,25.0,187.0,224.54,177.11
2016,8,14,8,15,28.0,163.0,3.45,25.0,175.0,195.73,152.85
2016,8,14,8,30,4.0,161.0,3.5,25.0,163.0,155.44,119.52
2016,8,14,8,45,6.5,176.0,3.6,25.0,180.0,171.44,131.85
2016,8,14,9,0,9.0,191.0,3.7,25.0,197.0,187.51,144.07
2016,8,14,9,15,88.5,259.0,3.75,25.0,321.0,352.09,273.08
2016,8,14,9,30,168.0,327.0,3.8,25.0,445.0,523.19,400.89
2016,8,14,9,45,195.0,347.5,3.9,25.5,492.5,568.46,431.95
2016,8,14,10,0,222.0,368.0,4.0,26.0,540.0,612.78,462.43
2016,8,14,10,15,120.5,330.5,4.05,26.0,425.0,464.91,352.06
2016,8,14,10,30,19.0,293.0,4.1,26.0,310.0,289.71,218.71
2016,8,14,10,45,14.0,247.0,4.15,26.0,259.5,239.23,180.6
2016,8,14,11,0,9.0,201.0,4.2,26.0,209.0,190.47,143.19
2016,8,14,11,15,82.0,335.5,4.2,26.0,411.5,397.23,300.72
2016,8,14,11,30,155.0,470.0,4.2,26.0,614.0,603.15,449.33
2016,8,14,11,45,77.5,252.5,4.25,26.0,324.5,313.46,237.23
2016,8,14,12,0,0.0,35.0,4.3,26.0,35.0,31.17,18.93
2016,8,14,12,15,11.5,195.5,4.3,26.0,206.5,184.55,138.51
2016,8,14,12,30,23.0,356.0,4.3,26.0,378.0,336.19,252.4
2016,8,14,12,45,11.5,232.0,4.3,26.0,243.0,215.15,161.18
2016,8,14,13,0,0.0,108.0,4.3,26.0,108.0,96.11,69.73
2016,8,14,13,15,4.0,145.5,4.3,25.5,149.5,131.86,97.87
2016,8,14,13,30,8.0,183.0,4.3,25.0,191.0,166.8,125.14
2016,8,14,13,45,11.0,222.0,4.3,25.0,232.5,201.38,151.71
2016,8,14,14,0,14.0,261.0,4.3,25.0,274.0,234.75,177.19
2016,8,14,14,15,76.5,344.5,4.25,25.0,411.0,325.31,245.66
2016,8,14,14,30,139.0,428.0,4.2,25.0,548.0,398.82,299.35
2016,8,14,14,45,76.0,339.5,4.2,25.0,405.0,305.29,229.76
2016,8,14,15,0,13.0,251.0,4.2,25.0,262.0,218.31,165.02
2016,8,14,15,15,7.0,198.0,4.1,25.0,204.0,172.25,130.04
2016,8,14,15,30,1.0,145.0,4.0,25.0,146.0,126.59,94.94
2016,8,14,15,45,0.5,145.0,3.95,25.0,145.5,125.97,94.77
2016,8,14,16,0,0.0,145.0,3.9,25.0,145.0,125.26,94.51
2016,8,14,16,15,0.0,110.5,3.75,24.5,110.5,96.87,72.43
2016,8,14,16,30,0.0,76.0,3.6,24.0,76.0,67.28,51.46
2016,8,14,16,45,1.5,112.0,3.45,24.0,113.0,97.21,76.92
2016,8,14,17,0,3.0,148.0,3.3,24.0,150.0,123.49,99.27
2016,8,14,17,15,1.5,128.5,3.1,23.5,129.5,107.91,86.66
2016,8,14,17,30,0.0,109.0,2.9,23.0,109.0,92.18,73.75
2016,8,14,17,45,0.0,89.5,2.7,23.0,89.5,76.3,60.31
2016,8,14,18,0,0.0,70.0,2.5,23.0,70.0,60.26,46.49
2016,8,14,18,15,0.0,51.5,2.3,22.5,51.5,44.83,33.03
2016,8,14,18,30,0.0,33.0,2.1,22.0,33.0,29.11,19.12
2016,8,14,18,45,0.0,19.5,1.95,22.0,19.5,17.17,7.89
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.46,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,2.65,21.0,9.0,8.19,0.0
2016,8,15,6,30,0.0,18.0,2.7,21.0,18.0,15.84,6.49
2016,8,15,6,45,0.0,34.0,2.75,21.5,34.0,29.99,18.88
2016,8,15,7,0,0.0,50.0,2.8,22.0,50.0,45.53,32.08
2016,8,15,7,15,0.0,69.0,2.8,22.0,69.0,64.44,47.98
2016,8,15,7,30,0.0,88.0,2.8,22.0,88.0,82.96,63.3
2016,8,15,7,45,0.0,79.5,2.8,22.0,79.5,71.5,53.72
2016,8,15,8,0,0.0,71.0,2.8,22.0,71.0,62.78,46.37
2016,8,15,8,15,0.0,96.0,2.75,22.0,96.0,86.24,65.38
2016,8,15,8,30,0.0,121.0,2.7,22.0,121.0,110.35,84.62
2016,8,15,8,45,0.0,109.0,2.7,22.5,109.0,97.85,74.04
2016,8,15,9,0,0.0,97.0,2.7,23.0,97.0,86.21,64.3
2016,8,15,9,15,0.0,101.0,2.6,23.0,101.0,89.89,67.04
2016,8,15,9,30,0.0,105.0,2.5,23.0,105.0,93.58,69.77
2016,8,15,9,45,0.0,116.0,2.45,23.5,116.0,103.76,77.49
2016,8,15,10,0,0.0,127.0,2.4,24.0,127.0,113.91,85.12
2016,8,15,10,15,5.5,176.5,2.35,24.0,181.0,165.49,125.38
2016,8,15,10,30,11.0,226.0,2.3,24.0,235.0,217.24,165.0
2016,8,15,10,45,9.5,206.0,2.25,24.0,214.0,196.18,148.44
2016,8,15,11,0,8.0,186.0,2.2,24.0,193.0,175.6,132.45
2016,8,15,11,15,8.5,187.5,2.15,24.0,195.0,177.01,133.42
2016,8,15,11,30,9.0,189.0,2.1,24.0,197.0,178.35,134.32
2016,8,15,11,45,4.5,141.0,2.1,24.5,145.0,130.28,96.84
2016,8,15,12,0,0.0,93.0,2.1,25.0,93.0,82.99,59.79
2016,8,15,12,15,4.5,143.5,2.1,25.0,148.0,131.96,98.0
2016,8,15,12,30,9.0,194.0,2.1,25.0,203.0,180.31,135.06
2016,8,15,12,45,4.5,139.5,2.1,25.0,144.0,127.69,94.5
2016,8,15,13,0,0.0,85.0,2.1,25.0,85.0,75.71,54.09
2016,8,15,13,15,8.5,192.5,2.1,25.0,200.5,176.2,132.03
2016,8,15,13,30,17.0,300.0,2.1,25.0,316.0,273.4,205.17
2016,8,15,13,45,19.5,315.5,2.15,25.0,334.0,285.76,214.15
2016,8,15,14,0,22.0,331.0,2.2,25.0,352.0,297.35,222.85
2016,8,15,14,15,17.0,287.5,2.2,24.5,303.0,256.24,192.7
2016,8,15,14,30,12.0,244.0,2.2,24.0,254.0,216.05,162.98
2016,8,15,14,45,26.5,290.5,2.2,24.0,312.0,248.92,187.99
2016,8,15,15,0,41.0,337.0,2.2,24.0,370.0,282.52,212.99
2016,8,15,15,15,30.5,300.0,2.15,24.0,324.5,246.97,186.4
2016,8,15,15,30,20.0,263.0,2.1,24.0,279.0,223.73,169.38
2016,8,15,15,45,10.0,201.0,2.05,24.0,209.0,171.86,130.22
2016,8,15,16,0,0.0,139.0,2.0,24.0,139.0,120.42,90.82
2016,8,15,16,15,5.0,162.0,1.95,24.0,165.0,137.68,104.7
2016,8,15,16,30,10.0,185.0,1.9,24.0,191.0,152.67,122.4
2016,8,15,16,45,5.0,156.5,1.9,24.0,159.5,130.91,104.82
2016,8,15,17,0,0.0,128.0,1.9,24.0,128.0,108.7,86.72
2016,8,15,17,15,0.0,110.5,1.8,23.5,110.5,94.45,75.23
2016,8,15,17,30,0.0,93.0,1.7,23.0,93.0,80.06,63.39
2016,8,15,17,45,0.0,75.5,1.6,23.0,75.5,65.53,51.07
2016,8,15,18,0,0.0,58.0,1.5,23.0,58.0,50.85,38.4
2016,8,15,18,15,0.0,42.5,1.45,22.5,42.5,37.51,26.73
2016,8,15,18,30,0.0,27.0,1.4,22.0,27.0,23.78,14.58
2016,8,15,18,45,0.0,15.5,1.35,22.0,15.5,13.63,4.93
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.64,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.0,2.25,21.0,6.0,5.46,0.0
2016,8,16,6,30,0.0,12.0,2.3,21.0,12.0,10.54,2.37
2016,8,16,6,45,0.0,24.0,2.35,21.5,24.0,21.13,11.63
2016,8,16,7,0,0.0,36.0,2.4,22.0,36.0,31.73,20.68
2016,8,16,7,15,0.0,49.0,2.35,22.0,49.0,43.25,30.43
2016,8,16,7,30,0.0,62.0,2.3,22.0,62.0,54.78,40.03
2016,8,16,7,45,0.0,90.5,2.3,22.5,90.5,83.15,63.19
2016,8,16,8,0,0.0,119.0,2.3,23.0,119.0,111.69,86.01
2016,8,16,8,15,0.5,136.5,2.25,23.0,137.0,128.56,99.23
2016,8,16,8,30,1.0,154.0,2.2,23.0,155.0,145.37,112.24
2016,8,16,8,45,40.5,210.0,2.2,23.5,235.0,256.13,199.91
2016,8,16,9,0,80.0,266.0,2.2,24.0,315.0,356.37,275.98
2016,8,16,9,15,60.0,275.0,2.15,24.0,313.5,342.88,263.68
2016,8,16,9,30,40.0,284.0,2.1,24.0,312.0,329.17,251.79
2016,8,16,9,45,31.0,282.5,2.05,24.5,305.5,314.62,239.42
2016,8,16,10,0,22.0,281.0,2.0,25.0,299.0,284.57,215.6
2016,8,16,10,15,24.5,293.0,1.9,25.0,313.5,312.6,236.09
2016,8,16,10,30,27.0,305.0,1.8,25.0,328.0,324.34,244.14
2016,8,16,10,45,51.5,350.5,1.75,25.5,396.0,391.56,292.94
2016,8,16,11,0,76.0,396.0,1.7,26.0,464.0,456.94,338.83
2016,8,16,11,15,69.0,413.0,1.6,26.0,475.5,461.48,340.52
2016,8,16,11,30,62.0,430.0,1.5,26.0,487.0,465.49,342.23
2016,8,16,11,45,69.5,429.5,1.4,26.0,495.0,465.32,341.67
2016,8,16,12,0,77.0,429.0,1.3,26.0,503.0,464.58,340.74
2016,8,16,12,15,82.5,450.5,1.3,26.0,529.5,481.66,352.44
2016,8,16,12,30,88.0,472.0,1.3,26.0,556.0,497.17,362.9
2016,8,16,12,45,79.5,464.5,1.3,26.0,540.5,474.77,346.89
2016,8,16,13,0,71.0,457.0,1.3,26.0,525.0,453.08,331.61
2016,8,16,13,15,40.5,329.5,1.35,26.0,368.5,315.9,233.87
2016,8,16,13,30,10.0,202.0,1.4,26.0,212.0,184.53,136.94
2016,8,16,13,45,5.0,160.5,1.5,26.0,165.5,144.66,107.08
2016,8,16,14,0,0.0,119.0,1.6,26.0,119.0,105.36,76.99
2016,8,16,14,15,33.5,258.0,1.65,26.0,286.5,234.97,175.99
2016,8,16,14,30,67.0,397.0,1.7,26.0,454.0,351.27,261.09
2016,8,16,14,45,109.0,393.0,1.8,26.0,482.5,355.87,263.47
2016,8,16,15,0,151.0,389.0,1.9,26.0,511.0,345.46,254.75
2016,8,16,15,15,78.0,283.5,1.95,26.0,346.5,248.55,184.44
2016,8,16,15,30,5.0,178.0,2.0,26.0,182.0,154.28,115.49
2016,8,16,15,45,10.0,199.0,2.15,26.0,206.0,170.21,128.11
2016,8,16,16,0,15.0,220.0,2.3,26.0,230.0,183.95,138.93
2016,8,16,16,15,12.5,202.0,2.3,25.5,210.0,167.37,127.05
2016,8,16,16,30,10.0,184.0,2.3,25.0,190.0,151.88,121.32
2016,8,16,16,45,16.0,176.0,2.35,25.0,184.0,144.8,115.99
2016,8,16,17,0,22.0,168.0,2.4,25.0,178.0,137.49,110.4
2016,8,16,17,15,18.0,146.5,2.3,24.5,154.0,120.62,96.93
2016,8,16,17,30,14.0,125.0,2.2,24.0,130.0,103.58,83.07
2016,8,16,17,45,7.0,104.0,2.1,24.0,106.5,86.72,68.91
2016,8,16,18,0,0.0,83.0,2.0,24.0,83.0,69.72,54.34
2016,8,16,18,15,0.0,61.0,1.9,23.5,61.0,51.88,38.84
2016,8,16,18,30,0.0,39.0,1.8,23.0,39.0,33.82,22.91
2016,8,16,18,45,0.0,22.5,1.75,23.0,22.5,19.81,9.33
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.46,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.55,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,8.78,0.95
2016,8,17,6,45,0.0,20.5,2.3,22.5,20.5,18.03,9.03
2016,8,17,7,0,0.0,31.0,2.4,23.0,31.0,27.3,16.92
2016,8,17,7,15,0.0,42.5,2.5,23.0,42.5,37.48,25.51
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,47.67,33.99
2016,8,17,7,45,0.0,89.0,2.75,23.5,89.0,81.6,61.69
2016,8,17,8,0,0.0,124.0,2.9,24.0,124.0,117.27,90.22
2016,8,17,8,15,3.0,145.0,2.95,24.0,146.5,140.08,108.25
2016,8,17,8,30,6.0,166.0,3.0,24.0,169.0,162.86,126.03
2016,8,17,8,45,79.0,220.5,3.05,24.5,268.0,305.08,238.85
2016,8,17,9,0,152.0,275.0,3.1,25.0,367.0,454.66,351.76
2016,8,17,9,15,162.0,299.5,3.1,25.0,405.0,489.52,375.75
2016,8,17,9,30,172.0,324.0,3.1,25.0,443.0,523.48,399.33
2016,8,17,9,45,184.5,346.0,3.1,25.5,481.0,556.01,420.93
2016,8,17,10,0,197.0,368.0,3.1,26.0,519.0,587.42,441.45
2016,8,17,10,15,192.5,388.5,3.05,26.0,542.0,598.99,448.0
2016,8,17,10,30,188.0,409.0,3.0,26.0,565.0,609.25,453.77
2016,8,17,10,45,150.5,422.5,3.0,26.5,550.5,578.56,429.26
2016,8,17,11,0,113.0,436.0,3.0,27.0,536.0,547.67,404.92
2016,8,17,11,15,140.5,452.0,3.0,27.0,579.5,581.14,428.79
2016,8,17,11,30,168.0,468.0,3.0,27.0,623.0,612.38,450.54
2016,8,17,11,45,238.0,463.0,3.0,27.5,686.0,659.51,483.48
2016,8,17,12,0,308.0,458.0,3.0,28.0,749.0,709.47,517.45
2016,8,17,12,15,176.5,441.0,3.0,28.0,608.0,558.55,410.09
2016,8,17,12,30,45.0,424.0,3.0,28.0,467.0,418.84,308.36
2016,8,17,12,45,28.5,331.0,3.0,28.0,358.5,317.56,235.38
2016,8,17,13,0,12.0,238.0,3.0,28.0,250.0,219.49,162.79
2016,8,17,13,15,13.0,254.0,3.0,28.0,267.0,232.79,172.98
2016,8,17,13,30,14.0,270.0,3.0,28.0,284.0,245.66,182.59
2016,8,17,13,45,42.5,348.0,3.0,28.0,387.0,321.74,239.16
2016,8,17,14,0,71.0,426.0,3.0,28.0,490.0,392.56,290.49
2016,8,17,14,15,146.0,423.5,2.95,28.0,550.0,411.87,304.19
2016,8,17,14,30,221.0,421.0,2.9,28.0,610.0,428.82,315.3
2016,8,17,14,45,154.5,397.5,2.9,28.0,527.0,367.3,270.42
2016,8,17,15,0,88.0,374.0,2.9,28.0,444.0,323.24,238.95
2016,8,17,15,15,170.5,354.5,2.85,27.5,481.5,312.25,228.76
2016,8,17,15,30,253.0,335.0,2.8,27.0,519.0,291.07,209.63
2016,8,17,15,45,164.0,309.5,2.8,27.0,426.0,249.98,181.86
2016,8,17,16,0,75.0,284.0,2.8,27.0,333.0,220.1,163.68
2016,8,17,16,15,44.0,236.5,2.7,26.5,265.0,180.22,135.83
2016,8,17,16,30,13.0,189.0,2.6,26.0,197.0,155.33,123.73
2016,8,17,16,45,6.5,164.5,2.55,26.0,168.5,136.52,108.76
2016,8,17,17,0,0.0,140.0,2.5,26.0,140.0,117.42,93.37
2016,8,17,17,15,0.0,121.0,2.35,25.5,121.0,102.15,81.14
2016,8,17,17,30,0.0,102.0,2.2,25.0,102.0,86.73,68.55
2016,8,17,17,45,0.0,83.0,2.05,25.0,83.0,71.16,55.44
2016,8,17,18,0,0.0,64.0,1.9,25.0,64.0,55.43,41.94
2016,8,17,18,15,0.0,46.5,1.85,24.5,46.5,40.71,29.16
2016,8,17,18,30,0.0,29.0,1.8,24.0,29.0,25.56,15.83
2016,8,17,18,45,0.0,16.5,1.75,23.5,16.5,14.52,5.01
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,3.0,14.0,1.2,22.0,14.5,14.49,0.0
2016,8,18,6,30,6.0,28.0,1.3,22.0,29.0,32.38,18.59
2016,8,18,6,45,33.5,50.0,1.45,22.5,56.5,83.28,62.6
2016,8,18,7,0,61.0,72.0,1.6,23.0,84.0,128.72,101.33
2016,8,18,7,15,77.5,95.5,1.65,23.0,116.0,182.31,145.74
2016,8,18,7,30,94.0,119.0,1.7,23.0,148.0,223.8,179.47
2016,8,18,7,45,57.5,134.0,1.75,23.5,153.0,194.47,154.35
2016,8,18,8,0,21.0,149.0,1.8,24.0,158.0,164.08,128.19
2016,8,18,8,15,37.5,178.5,1.85,24.0,197.0,224.22,175.78
2016,8,18,8,30,54.0,208.0,1.9,24.0,236.0,271.07,211.82
2016,8,18,8,45,34.0,207.5,2.0,24.5,226.0,247.23,191.48
2016,8,18,9,0,14.0,207.0,2.1,25.0,216.0,209.21,160.5
2016,8,18,9,15,50.5,260.0,2.05,25.0,294.5,316.36,243.0
2016,8,18,9,30,87.0,313.0,2.0,25.0,373.0,408.76,311.39
2016,8,18,9,45,121.0,341.0,2.0,25.5,430.5,487.34,367.22
2016,8,18,10,0,155.0,369.0,2.0,26.0,488.0,546.68,408.12
2016,8,18,10,15,202.5,384.5,1.95,26.0,547.5,604.34,448.24
2016,8,18,10,30,250.0,400.0,1.9,26.0,607.0,676.69,497.28
2016,8,18,10,45,208.5,421.0,1.9,26.0,598.0,633.46,465.19
2016,8,18,11,0,167.0,442.0,1.9,26.0,589.0,605.69,444.32
2016,8,18,11,15,155.5,453.5,1.85,26.0,593.5,596.59,437.0
2016,8,18,11,30,144.0,465.0,1.8,26.0,598.0,586.84,429.18
2016,8,18,11,45,195.0,469.5,1.8,26.5,652.0,626.33,456.34
2016,8,18,12,0,246.0,474.0,1.8,27.0,706.0,662.25,480.21
2016,8,18,12,15,225.0,481.0,1.75,27.0,694.5,635.42,460.54
2016,8,18,12,30,204.0,488.0,1.7,27.0,683.0,608.79,441.51
2016,8,18,12,45,246.0,477.5,1.7,27.0,712.0,616.49,447.57
2016,8,18,13,0,288.0,467.0,1.7,27.0,741.0,620.05,450.36
2016,8,18,13,15,200.0,467.0,1.7,27.0,656.0,539.68,393.39
2016,8,18,13,30,112.0,467.0,1.7,27.0,571.0,469.4,343.29
2016,8,18,13,45,248.5,430.5,1.7,27.0,656.0,501.39,367.69
2016,8,18,14,0,385.0,394.0,1.7,27.0,741.0,528.51,386.49
2016,8,18,14,15,355.0,394.5,1.7,27.0,707.0,486.74,355.46
2016,8,18,14,30,325.0,395.0,1.7,27.0,673.0,447.5,326.39
2016,8,18,14,45,289.5,386.0,1.75,27.0,626.0,402.24,293.05
2016,8,18,15,0,254.0,377.0,1.8,27.0,579.0,360.8,262.36
2016,8,18,15,15,374.5,316.0,1.8,26.5,596.5,332.31,237.21
2016,8,18,15,30,495.0,255.0,1.8,26.0,614.0,281.42,193.35
2016,8,18,15,45,516.0,228.5,1.85,26.0,580.5,233.11,154.61
2016,8,18,16,0,537.0,202.0,1.9,26.0,547.0,182.89,117.5
2016,8,18,16,15,335.5,223.0,1.9,26.0,432.5,161.95,115.68
2016,8,18,16,30,134.0,244.0,1.9,26.0,318.0,169.3,134.98
2016,8,18,16,45,335.0,185.5,1.9,26.0,344.5,128.45,101.99
2016,8,18,17,0,536.0,127.0,1.9,26.0,371.0,86.28,67.37
2016,8,18,17,15,552.0,104.5,1.8,25.5,326.0,72.69,56.36
2016,8,18,17,30,568.0,82.0,1.7,25.0,281.0,58.35,44.47
2016,8,18,17,45,513.0,73.5,1.65,25.0,228.5,53.97,40.8
2016,8,18,18,0,458.0,65.0,1.6,25.0,176.0,49.37,36.77
2016,8,18,18,15,370.0,53.5,1.65,24.5,128.0,41.81,30.06
2016,8,18,18,30,282.0,42.0,1.7,24.0,80.0,32.48,21.56
2016,8,18,18,45,141.0,26.5,1.75,23.5,45.5,20.74,9.01
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,46.36,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,136.34,95.42
2016,8,19,6,45,213.5,49.5,2.3,23.5,85.5,243.9,192.36
2016,8,19,7,0,320.0,66.0,2.5,24.0,129.0,347.77,279.24
2016,8,19,7,15,392.5,77.0,2.7,24.0,179.5,426.47,344.05
2016,8,19,7,30,465.0,88.0,2.9,24.0,230.0,510.19,410.19
2016,8,19,7,45,232.5,51.0,3.1,24.5,122.0,275.04,223.82
2016,8,19,8,0,0.0,14.0,3.3,25.0,14.0,12.32,4.47
2016,8,19,8,15,327.5,63.0,3.4,25.0,230.5,396.79,320.5
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,769.61,596.45
2016,8,19,8,45,690.0,113.0,3.65,25.5,499.5,815.1,623.38
2016,8,19,9,0,725.0,114.0,3.8,26.0,552.0,859.17,651.14
2016,8,19,9,15,494.0,213.0,3.8,26.5,522.5,749.07,568.88
2016,8,19,9,30,263.0,312.0,3.8,27.0,493.0,617.27,466.55
2016,8,19,9,45,534.0,215.5,3.8,27.5,613.5,791.58,595.54
2016,8,19,10,0,805.0,119.0,3.8,28.0,734.0,951.68,701.57
2016,8,19,10,15,546.0,255.0,3.75,28.0,681.5,838.39,620.49
2016,8,19,10,30,287.0,391.0,3.7,28.0,629.0,703.21,519.18
2016,8,19,10,45,275.5,410.0,3.7,28.0,645.5,702.09,517.75
2016,8,19,11,0,264.0,429.0,3.7,28.0,662.0,699.29,514.49
2016,8,19,11,15,284.5,435.5,3.65,28.0,692.5,712.71,523.34
2016,8,19,11,30,305.0,442.0,3.6,28.0,723.0,723.88,530.52
2016,8,19,11,45,220.5,461.0,3.55,28.5,666.0,640.79,469.5
2016,8,19,12,0,136.0,480.0,3.5,29.0,609.0,571.01,417.62
2016,8,19,12,15,226.0,470.5,3.45,29.0,686.0,626.19,458.2
2016,8,19,12,30,316.0,461.0,3.4,29.0,763.0,678.29,495.12
2016,8,19,12,45,341.5,446.5,3.35,29.0,772.0,664.24,485.21
2016,8,19,13,0,367.0,432.0,3.3,29.0,781.0,647.95,473.96
2016,8,19,13,15,345.5,439.5,3.25,29.0,765.0,614.83,449.93
2016,8,19,13,30,324.0,447.0,3.2,29.0,749.0,582.53,426.41
2016,8,19,13,45,242.0,450.0,3.15,29.0,673.0,516.97,378.87
2016,8,19,14,0,160.0,453.0,3.1,29.0,597.0,454.76,333.77
2016,8,19,14,15,271.0,411.5,3.05,29.0,646.5,456.37,334.86
2016,8,19,14,30,382.0,370.0,3.0,29.0,696.0,453.72,331.03
2016,8,19,14,45,581.5,254.0,2.95,29.0,726.0,410.85,295.68
2016,8,19,15,0,781.0,138.0,2.9,29.0,756.0,359.32,250.17
2016,8,19,15,15,442.0,237.0,2.85,29.0,583.5,286.73,200.5
2016,8,19,15,30,103.0,336.0,2.8,29.0,411.0,278.2,203.95
2016,8,19,15,45,410.5,230.5,2.75,29.0,498.0,216.05,144.71
2016,8,19,16,0,718.0,125.0,2.7,29.0,585.0,144.11,79.91
2016,8,19,16,15,695.0,120.5,2.55,28.5,535.5,94.81,56.1
2016,8,19,16,30,672.0,116.0,2.4,28.0,486.0,72.43,54.91
2016,8,19,16,45,500.0,143.0,2.3,28.0,402.0,94.29,73.28
2016,8,19,17,0,328.0,170.0,2.2,28.0,318.0,119.98,94.79
2016,8,19,17,15,311.5,148.0,2.1,27.5,273.0,106.75,84.3
2016,8,19,17,30,295.0,126.0,2.0,27.0,228.0,92.85,73.11
2016,8,19,17,45,350.5,98.5,1.9,26.5,198.5,71.34,55.22
2016,8,19,18,0,406.0,71.0,1.8,26.0,169.0,52.96,39.63
2016,8,19,18,15,316.5,58.0,1.85,25.5,121.5,44.01,31.75
2016,8,19,18,30,227.0,45.0,1.9,25.0,74.0,34.75,23.26
2016,8,19,18,45,120.5,26.5,2.0,25.0,41.5,20.76,8.19
2016,8,19,19,0,14.0,8.0,2.1,25.0,9.0,7.28,0.0
2016,8,19,19,15,7.0,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.73,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,5.26,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,10.97,3.23
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,16.7,8.1
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,23.32,13.69
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,29.95,19.21
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,34.82,23.19
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,39.7,27.12
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,51.68,36.8
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,63.69,46.39
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,85.44,63.6
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,108.12,81.3
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,104.0,77.74
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,100.1,74.43
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,127.73,95.88
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,155.41,117.05
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,159.79,120.2
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,164.16,123.38
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,171.74,129.05
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,179.22,134.63
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,197.63,148.57
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,215.78,162.21
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,234.06,175.56
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,251.95,188.51
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,243.89,182.31
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,235.91,176.26
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,258.61,193.25
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,280.62,209.58
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,229.14,171.01
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,178.52,132.84
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,106.38,77.61
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,33.78,21.02
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,148.0,110.21
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,254.84,191.54
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,162.2,121.14
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,67.49,47.91
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,43.88,29.39
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,20.35,10.68
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,35.84,23.16
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,51.33,35.66
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,120.71,90.29
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,174.22,139.55
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,136.0,108.52
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,115.92,92.33
