Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,89.35,70.45
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,68.74,53.27
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,62.45,48.0
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,56.6,42.88
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,46.25,33.77
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,35.52,23.96
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,18.77,6.06
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,6.37,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,12.31,3.22
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,25.12,14.83
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,37.95,25.89
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,55.23,40.51
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,72.21,54.66
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,96.77,74.81
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,121.01,94.33
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,173.81,137.05
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,243.4,191.85
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,334.83,263.32
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,445.26,346.42
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,482.49,372.36
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,518.85,397.66
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,584.19,444.2
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,666.61,501.07
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,691.06,515.52
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,713.64,528.81
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,595.07,441.24
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,479.74,355.43
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,547.76,403.7
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,598.69,437.7
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,598.6,435.81
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,597.28,433.46
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,400.29,295.49
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,204.87,152.13
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,247.14,184.35
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,288.23,214.28
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,336.62,249.69
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,381.13,281.79
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,391.45,289.4
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,399.32,295.31
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,328.28,244.06
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,269.64,201.56
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,258.13,193.53
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,246.63,185.23
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,241.43,181.5
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,223.85,168.3
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,217.98,163.61
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,209.36,157.18
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,174.9,133.03
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,155.65,124.9
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,136.22,109.36
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,134.32,108.24
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,117.68,94.87
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,100.38,80.7
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,84.29,67.08
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,67.7,52.72
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,51.25,38.26
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,34.39,23.11
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,17.8,4.38
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.51,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,55.66,40.29
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,115.53,88.55
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,167.05,129.9
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,234.92,183.2
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,286.36,222.35
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,337.66,260.59
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,364.1,279.48
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,389.98,297.88
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,422.76,320.84
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,454.81,342.94
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,630.58,472.69
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,783.6,580.79
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,697.9,516.82
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,611.94,453.19
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,659.05,487.72
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,713.68,526.11
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,629.26,463.84
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,558.23,410.94
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,709.71,527.13
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,818.18,605.71
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,725.27,536.61
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,636.7,468.67
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,565.15,416.95
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,503.95,372.06
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,466.2,344.1
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,430.64,317.59
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,457.11,337.08
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,462.67,336.24
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,373.58,270.19
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,336.58,247.0
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,297.97,208.38
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,241.69,151.38
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,188.86,109.82
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,138.56,76.4
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,81.11,49.25
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,66.68,50.21
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,66.39,50.17
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,66.06,50.1
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,63.77,48.47
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,61.35,46.66
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,57.06,43.14
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,51.0,37.93
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,41.56,29.56
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,31.8,20.53
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,16.08,1.92
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,44.83,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,128.9,84.46
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,240.36,189.26
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,343.95,276.86
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,424.69,344.15
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,510.66,412.94
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,387.47,312.47
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,233.98,185.31
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,518.06,413.94
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,777.75,606.52
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,825.73,636.5
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,867.28,662.69
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,897.55,680.14
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,925.09,695.62
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,947.63,707.63
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,956.8,710.64
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,965.1,714.75
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,969.94,716.69
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,969.52,714.2
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,965.57,709.54
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,953.41,700.32
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,937.78,688.96
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,916.5,672.92
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,892.0,654.88
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,863.09,635.3
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,831.32,613.78
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,794.83,588.98
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,755.93,562.43
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,713.07,530.9
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,668.32,497.34
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,620.26,460.69
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,570.86,422.18
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,519.31,381.11
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,467.0,338.39
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,412.89,293.44
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,353.37,243.8
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,297.57,196.45
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,242.72,150.57
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,188.97,108.74
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,137.54,75.2
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,86.78,55.12
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,67.65,50.81
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,66.7,50.23
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,65.65,49.56
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,63.31,47.99
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,60.84,46.24
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,56.1,42.32
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,51.16,38.04
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,40.91,28.97
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,31.89,20.48
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,16.13,0.06
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,74.4,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,202.92,132.64
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,314.98,248.32
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,432.74,347.37
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,513.08,412.65
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,597.21,477.71
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,665.77,527.45
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,731.89,573.54
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,782.42,607.58
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,831.78,640.09
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,705.46,545.76
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,547.37,421.43
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,768.42,587.01
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,953.19,709.87
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,970.09,716.85
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,983.65,722.97
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,990.34,725.53
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,993.4,725.91
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,989.25,720.62
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,981.44,713.17
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,968.08,703.7
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,951.14,692.05
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,926.59,674.15
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,898.87,654.31
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,868.61,634.17
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,835.46,612.07
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,796.92,586.26
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,756.09,558.77
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,634.44,467.58
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,537.27,393.18
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,563.79,415.62
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,567.9,418.32
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,515.94,376.95
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,463.2,334.11
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,408.54,288.97
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,348.65,239.32
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,293.16,192.79
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,238.61,147.58
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,194.88,126.96
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,208.09,152.64
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,126.19,90.67
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,65.25,49.01
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,64.17,48.35
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,62.98,47.55
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,60.5,45.74
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,57.89,43.74
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,53.8,40.37
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,49.61,36.7
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,39.07,27.38
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,29.59,18.47
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,69.95,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,191.57,121.91
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,295.83,232.68
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,403.09,322.81
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,485.42,389.63
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,571.52,455.42
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,638.56,503.25
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,706.64,549.88
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,758.59,584.27
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,809.68,617.3
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,847.11,639.06
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,887.58,662.58
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,915.74,677.06
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,941.03,689.61
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,950.54,691.87
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,967.23,699.0
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,973.91,701.11
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,977.11,701.24
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,974.65,697.2
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,968.61,691.13
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,955.28,681.43
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,938.45,669.73
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,916.76,653.8
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,891.79,635.97
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,861.18,615.92
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,827.73,594.08
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,790.4,570.16
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,750.64,544.51
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,707.25,514.48
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,661.92,482.16
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,612.96,446.77
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,562.67,409.3
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,510.51,369.03
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,457.57,326.92
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,364.08,259.87
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,325.47,237.08
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,310.19,223.16
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,276.59,194.82
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,223.12,160.28
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,185.3,137.82
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,175.66,138.38
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,170.3,134.83
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,105.8,82.7
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,61.7,46.43
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,59.15,44.6
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,56.47,42.54
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,51.91,38.76
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,47.19,34.63
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,36.84,25.46
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,27.29,16.45
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,46.81,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,142.0,85.58
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,243.63,188.98
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,347.75,274.5
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,427.96,338.26
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,519.52,406.84
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,589.66,455.71
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,661.1,503.53
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,715.3,536.78
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,768.84,568.41
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,812.59,592.24
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,854.74,614.49
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,880.04,626.89
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,908.18,641.21
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,831.19,589.14
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,730.66,518.58
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,715.58,509.13
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,698.26,497.09
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,729.74,518.92
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,758.92,538.46
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,750.93,533.02
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,741.14,526.81
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,823.45,587.96
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,871.6,621.92
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,819.14,586.25
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,757.62,542.07
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,755.24,545.31
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,736.17,536.03
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,694.06,506.6
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,650.19,475.37
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,603.65,441.6
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,555.89,405.84
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,505.03,367.25
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,449.17,323.72
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,394.99,279.34
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,340.69,233.8
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,290.03,197.93
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,276.18,193.8
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,235.56,164.24
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,197.82,139.64
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,161.69,127.87
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,159.44,126.83
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,135.69,107.84
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,120.27,95.53
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,106.37,84.47
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,91.78,72.57
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,76.46,59.75
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,60.48,46.02
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,44.52,31.98
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,28.0,16.9
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,14.78,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,50.49,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,147.6,86.17
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,249.32,193.72
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,351.85,278.62
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,430.82,341.08
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,521.47,408.23
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,589.13,455.34
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,657.88,501.35
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,711.93,534.6
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,765.33,566.2
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,807.87,588.43
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,848.71,608.95
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,873.59,623.01
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,901.56,639.28
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,920.74,649.85
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,936.72,658.68
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,945.27,664.38
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,950.4,668.19
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,947.72,666.92
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,941.54,663.52
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,802.56,571.95
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,642.96,460.44
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,531.7,385.09
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,417.72,304.62
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,470.51,343.14
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,522.75,379.61
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,466.11,338.99
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,416.07,303.24
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,547.59,402.74
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,644.17,471.61
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,550.18,401.04
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,477.94,347.58
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,472.59,343.91
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,444.32,319.5
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,391.14,276.04
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,338.62,232.29
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,214.23,146.79
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,169.56,126.47
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,151.81,98.66
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,123.8,69.67
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,75.83,57.7
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,75.45,57.78
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,73.47,56.36
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,71.3,54.76
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,68.08,52.35
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,64.68,49.7
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,56.59,42.8
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,49.01,36.11
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,38.35,26.62
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,27.3,16.03
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,46.38,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,138.22,77.02
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,237.59,185.97
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,336.15,270.03
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,416.11,336.35
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,501.05,403.5
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,575.69,458.51
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,646.11,508.19
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,700.53,544.86
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,754.33,580.2
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,798.78,608.26
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,841.63,634.81
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,872.23,653.66
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,894.55,666.97
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,916.38,679.08
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,935.14,689.18
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,943.62,693.59
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,948.68,695.98
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,819.3,604.09
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,674.12,495.37
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,807.13,595.46
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,906.97,664.11
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,748.64,551.64
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,572.6,420.56
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,597.72,439.83
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,619.07,455.23
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,591.01,434.93
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,563.43,415.13
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,615.29,457.16
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,640.01,477.22
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,593.62,441.54
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,545.9,404.34
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,491.99,361.65
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,439.78,319.02
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,356.16,257.61
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,320.37,236.16
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,283.03,197.8
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,224.79,139.69
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,171.79,99.53
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,120.65,68.36
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,76.03,57.94
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,75.66,58.01
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,72.98,56.0
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,70.04,53.75
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,66.35,50.93
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,62.45,47.82
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,54.88,41.43
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,47.61,35.05
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,36.88,25.45
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,25.78,14.6
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,44.43,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,132.58,69.73
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,237.36,186.18
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,341.47,275.55
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,212.44,172.77
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,37.03,25.1
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,46.34,32.77
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,55.66,40.25
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,117.42,90.6
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,182.9,142.83
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,277.02,217.11
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,357.37,278.72
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,242.52,187.74
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,126.6,94.99
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,370.89,286.21
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,593.73,449.93
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,610.44,459.73
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,625.7,469.41
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,649.41,484.99
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,656.0,488.61
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,665.28,493.84
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,672.44,497.64
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,617.7,457.45
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,574.56,425.4
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,619.99,459.28
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,662.64,490.12
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,454.2,339.25
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,261.01,194.44
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,469.32,356.65
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,639.49,480.56
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,591.62,442.57
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,542.48,403.71
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,490.41,361.64
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,437.67,317.91
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,383.61,272.18
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,329.77,225.85
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,275.06,179.21
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,221.14,134.45
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,159.11,87.53
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,108.06,57.9
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,98.83,77.18
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,143.49,114.71
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,99.39,78.37
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,58.0,43.8
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,55.26,41.73
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,52.38,39.43
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,48.81,36.41
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,45.25,33.16
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,34.27,23.3
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,24.26,13.1
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,14.1,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,53.16,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,149.99,74.34
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,255.18,199.91
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,363.1,292.32
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,226.18,183.86
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,64.05,47.38
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,155.64,123.56
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,243.23,194.12
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,316.3,250.86
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,374.17,294.55
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,404.93,316.08
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,434.96,336.8
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,561.85,432.04
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,671.96,512.04
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,637.11,481.87
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,581.83,438.26
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,626.35,470.18
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,685.14,510.96
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,683.41,507.14
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,680.05,502.63
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,689.68,508.95
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,697.2,513.75
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,657.73,484.54
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,612.07,451.26
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,528.6,390.74
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,446.05,330.21
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,481.11,356.44
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,511.64,378.64
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,524.79,388.46
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,529.23,391.72
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,477.7,353.72
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,427.49,316.87
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,430.54,318.44
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,417.31,306.78
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,385.23,279.38
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,347.01,245.09
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,296.12,207.29
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,265.71,187.18
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,225.36,156.47
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,183.32,128.6
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,146.52,115.87
