Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,132.0,104.63
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,110.97,87.64
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,97.28,76.56
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,87.74,68.96
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,77.64,60.68
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,68.37,52.85
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,55.06,41.28
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,40.18,28.07
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,24.88,13.04
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,14.1,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,27.58,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,81.31,34.43
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,180.69,140.16
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,290.7,233.27
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,290.3,234.65
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,301.21,243.03
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,457.19,366.92
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,607.35,479.1
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,670.93,521.89
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,727.12,558.61
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,776.61,590.01
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,824.73,619.89
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,855.65,638.55
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,884.03,655.54
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,777.46,577.76
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,654.36,484.94
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,596.9,442.86
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,555.56,411.14
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,669.56,492.65
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,775.85,565.1
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,540.33,398.77
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,294.64,217.64
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,413.94,305.43
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,518.77,378.9
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,383.5,281.83
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,252.02,185.54
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,340.55,251.05
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,420.74,308.53
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,450.89,330.21
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,472.59,345.69
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,494.93,362.4
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,503.04,367.49
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,467.87,340.29
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,430.19,310.57
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,386.14,277.07
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,342.64,244.75
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,300.89,213.35
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,261.87,184.57
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,223.35,157.01
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,187.07,134.08
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,122.08,95.24
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,78.41,59.78
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,76.5,58.48
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,74.45,56.99
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,70.13,53.68
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,64.13,48.82
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,56.46,42.36
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,48.48,35.36
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,35.82,24.13
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.7,10.68
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,13.19,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,43.66,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,127.61,51.13
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,232.02,180.47
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,331.31,266.21
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,411.05,332.32
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,495.87,398.98
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,569.13,452.11
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,638.16,499.54
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,692.74,535.84
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,746.67,570.65
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,787.37,595.37
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,826.07,618.35
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,857.37,637.25
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,886.12,654.41
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,738.21,547.73
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,556.86,412.8
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,550.67,407.71
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,543.47,401.05
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,594.42,436.49
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,643.08,469.39
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,790.44,576.31
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,900.59,651.19
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,798.22,578.56
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,690.43,499.63
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,576.05,419.28
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,471.79,344.12
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,498.41,363.98
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,517.79,377.9
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,586.63,431.22
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,627.69,461.93
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,580.27,425.86
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,531.94,388.71
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,480.99,348.54
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,429.81,307.17
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,376.3,264.31
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,334.17,230.17
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,287.74,195.72
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,250.76,170.73
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,213.01,149.11
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,193.39,142.38
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,169.66,134.0
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,155.13,122.99
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,141.57,112.39
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,127.49,101.21
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,110.84,87.9
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,93.61,73.79
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,75.46,58.53
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,58.21,43.64
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,39.31,27.04
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,20.03,8.12
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,10.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,18.64,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,47.68,13.03
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,149.12,114.07
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,232.9,186.02
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,115.43,92.03
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,3.95,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,5.27,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,50.35,35.72
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,97.85,73.81
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,132.89,101.26
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,168.06,128.26
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,117.46,88.1
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,70.92,51.08
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,128.26,96.0
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,187.09,140.83
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,459.13,347.36
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,717.87,527.19
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,680.35,495.49
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,628.6,457.04
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,499.15,365.54
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,363.7,267.4
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,464.58,340.4
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,566.84,410.4
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,598.99,432.59
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,629.53,453.74
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,568.71,411.06
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,514.74,373.23
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,539.53,391.84
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,557.02,404.06
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,548.71,398.35
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,523.5,378.96
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,474.37,341.95
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,425.34,303.91
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,372.76,261.26
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,318.54,216.28
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,200.49,136.23
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,153.54,114.08
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,132.79,98.62
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,112.39,83.21
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,100.69,78.05
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,89.08,68.92
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,71.34,54.44
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,78.97,61.05
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,73.16,56.47
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,67.07,51.51
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,58.0,43.81
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,48.54,35.48
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,34.73,23.15
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,21.06,7.81
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,30.31,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,84.74,22.18
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,201.27,155.62
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,297.51,238.91
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,377.58,305.6
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,462.7,373.18
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,532.5,425.23
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,604.64,475.96
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,480.26,377.32
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,343.77,267.36
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,433.88,335.93
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,543.91,415.14
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,527.39,400.1
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,526.57,396.95
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,581.18,434.52
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,652.14,481.76
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,495.06,367.75
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,341.2,253.36
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,529.26,391.35
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,709.44,513.91
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,811.87,586.11
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,891.68,639.43
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,862.07,619.65
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,835.18,602.34
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,718.35,519.47
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,605.4,438.03
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,665.45,483.86
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,701.33,510.37
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,658.95,480.09
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,615.35,448.81
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,517.22,376.94
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,447.28,325.62
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,428.57,311.84
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,398.61,289.07
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,368.68,262.2
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,319.48,217.28
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,275.47,186.92
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,254.98,177.53
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,192.64,126.24
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,120.54,76.57
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,115.34,90.13
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,138.66,109.82
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,110.28,86.8
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,87.05,67.8
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,80.09,62.32
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,72.78,56.33
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,62.39,47.5
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,52.85,39.05
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,36.4,24.41
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,19.47,5.5
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,24.96,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,72.0,12.47
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,171.62,131.16
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,263.37,209.98
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,357.47,287.05
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,442.68,354.69
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,511.78,407.54
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,583.04,460.16
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,638.82,499.0
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,694.7,536.55
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,747.73,571.2
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,792.27,599.28
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,826.22,620.39
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,857.69,639.75
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,880.15,651.67
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,899.65,661.68
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,796.55,587.38
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,682.04,502.76
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,632.36,465.9
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,597.7,438.78
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,629.5,461.36
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,668.86,488.35
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,668.02,486.44
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,665.22,483.46
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,671.34,488.5
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,673.57,490.62
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,699.05,512.14
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,706.8,520.3
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,601.58,441.55
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,516.97,377.72
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,486.44,355.97
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,456.31,333.93
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,445.94,324.71
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,418.87,299.0
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,366.27,255.46
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,309.06,208.26
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,256.09,164.71
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,204.67,124.15
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,152.95,88.08
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,103.62,63.79
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,107.02,83.38
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,135.95,107.67
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,122.87,97.25
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,109.09,86.18
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,95.52,75.24
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,81.34,63.53
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,66.5,50.93
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,51.09,37.51
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,35.69,23.7
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,18.45,3.2
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,10.01,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,47.79,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,131.89,16.01
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,257.21,198.04
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,375.51,299.92
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,259.27,209.16
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,108.54,83.87
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,134.58,105.18
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,173.82,136.31
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,202.39,158.3
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,230.78,179.74
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,295.0,229.24
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,359.29,277.5
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,379.77,291.5
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,399.55,305.04
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,439.64,333.52
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,495.88,373.01
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,446.26,335.14
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,413.93,310.02
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,568.19,423.95
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,715.33,527.37
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,665.59,489.52
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,606.15,445.98
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,748.17,552.57
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,846.35,621.29
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,815.79,600.07
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,782.52,577.77
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,686.67,506.46
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,597.42,438.29
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,342.7,255.65
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,106.37,76.9
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,130.05,95.41
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,153.01,113.04
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,138.22,101.82
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,123.86,90.97
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,145.5,107.74
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,165.91,123.48
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,193.19,143.82
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,219.47,163.27
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,203.21,148.42
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,186.46,137.33
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,149.55,118.16
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,129.85,102.71
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,92.29,71.98
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,58.47,43.9
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,55.68,41.78
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,52.81,39.45
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,46.76,34.23
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,40.49,28.56
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,28.76,17.89
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,18.14,0.68
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,5.0,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,9.67,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,30.03,17.86
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,51.13,35.92
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,81.3,61.41
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,111.12,86.32
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,207.83,166.24
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,312.33,249.6
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,256.36,202.58
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,198.32,153.97
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,372.85,291.59
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,536.65,414.26
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,414.03,318.73
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,289.78,220.92
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,451.08,343.89
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,593.83,447.67
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,486.72,366.33
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,365.32,274.07
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,310.86,232.9
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,248.81,185.67
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,486.7,364.91
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,702.68,518.17
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,792.01,584.57
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,846.7,622.61
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,605.9,451.05
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,366.77,270.2
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,493.57,365.08
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,602.06,442.66
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,619.07,457.97
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,615.66,457.06
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,566.85,419.16
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,516.87,379.58
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,464.88,337.44
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,412.3,293.73
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,354.76,246.4
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,301.66,202.61
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,248.27,158.68
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,196.52,118.16
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,146.19,84.26
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,98.91,63.42
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,63.16,47.2
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,53.02,39.03
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,45.91,33.21
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,38.81,27.33
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,32.16,21.82
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,25.53,16.22
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,37.33,26.21
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,50.52,36.92
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,33.98,21.97
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,17.51,0.0
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,9.55,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,8.64,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,68.11,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,176.15,133.41
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,291.35,232.1
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,376.12,302.98
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,466.98,375.73
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,538.31,430.12
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,620.21,489.81
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,676.95,530.03
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,733.18,569.11
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,778.45,598.49
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,822.11,626.33
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,852.46,645.21
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,880.23,662.3
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,895.47,669.5
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,913.37,678.66
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,789.2,589.25
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,646.28,481.21
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,793.41,590.81
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,919.35,676.15
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,808.17,595.99
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,687.11,505.12
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,683.57,501.93
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,678.06,496.77
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,743.14,547.8
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,779.05,576.0
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,742.07,550.09
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,702.84,521.42
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,609.4,450.07
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,533.31,391.58
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,532.99,392.7
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,516.42,378.67
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,464.96,336.88
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,407.88,290.1
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,354.13,245.08
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,302.12,201.15
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,254.77,170.28
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,242.97,170.72
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,174.78,113.29
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,86.44,54.59
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,73.9,55.89
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,73.26,55.71
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,71.71,54.64
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,70.09,53.48
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,65.87,50.17
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,59.76,45.12
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,51.83,38.29
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,43.62,30.94
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,29.93,18.41
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,16.25,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,8.19,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,32.56,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,159.63,120.25
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,263.15,210.46
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,363.22,293.7
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,456.63,368.91
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,539.17,432.86
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,633.61,502.06
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,691.16,541.31
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,748.15,579.12
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,799.25,611.99
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,848.99,643.27
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,874.36,658.36
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,902.37,675.4
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,924.02,686.73
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,942.44,695.95
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,948.9,698.69
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,942.26,692.98
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,940.22,689.23
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,934.6,683.26
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,920.96,673.52
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,903.85,661.66
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,879.37,643.72
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,851.87,623.91
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,821.06,603.19
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,787.48,580.57
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,749.25,553.0
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,708.83,522.6
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,664.49,489.86
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,618.43,455.19
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,569.19,417.51
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,519.02,378.14
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,462.87,333.37
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,409.27,289.27
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,354.19,243.33
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,299.86,197.59
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,244.73,152.32
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,191.02,110.84
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,130.99,71.08
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,80.4,51.78
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,70.9,53.43
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,70.08,53.09
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,68.71,52.15
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,67.3,51.16
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,63.33,48.15
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,59.2,44.84
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,50.07,36.95
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,42.17,29.8
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,28.41,17.05
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,14.69,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,7.28,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,23.44,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,142.74,106.29
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,235.42,187.45
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,319.43,258.44
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,425.64,343.89
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,510.19,410.04
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,599.04,476.39
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,664.37,521.93
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,723.35,561.53
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,776.7,596.09
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,828.7,628.94
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,859.44,647.82
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,887.54,664.96
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,905.79,674.07
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,926.67,685.05
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,934.01,687.02
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,937.83,686.9
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,927.53,677.63
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,923.65,672.91
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,910.52,663.25
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,893.95,651.53
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,873.81,636.56
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,850.16,619.41
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,819.45,598.63
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,785.87,575.96
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,747.29,549.85
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,706.34,520.26
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,661.93,487.46
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,615.68,452.61
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,565.64,414.33
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,514.39,374.1
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,461.29,331.36
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,407.61,287.03
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,352.57,240.93
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,291.2,189.88
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,235.26,143.88
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,180.57,101.78
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,126.48,67.36
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,74.88,56.37
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,68.36,51.35
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,60.81,45.38
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,59.33,44.43
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,57.78,43.39
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,54.13,40.48
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,50.33,37.31
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,44.13,31.9
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,37.73,26.02
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,24.61,13.76
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,14.55,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
