Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,72.16,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,205.7,153.78
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,318.47,251.05
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,407.43,322.56
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,499.97,392.43
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,506.9,395.64
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,514.84,398.82
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,335.82,262.45
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,123.94,93.59
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,187.46,143.93
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,268.37,204.74
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,288.94,219.65
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,309.21,234.59
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,634.76,479.51
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,912.05,665.87
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,793.64,582.67
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,656.39,483.06
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,795.49,586.59
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,913.43,666.36
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,891.54,651.42
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,875.3,641.44
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,855.98,629.33
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,833.2,614.85
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,802.6,594.44
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,769.24,572.12
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,732.03,546.72
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,692.43,518.02
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,648.07,484.9
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,601.98,449.74
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,553.55,412.08
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,503.78,372.29
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,436.15,319.56
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,393.49,287.13
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,328.22,239.79
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,291.63,216.05
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,260.87,187.25
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,232.99,160.44
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,154.41,97.66
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,66.62,50.22
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,63.76,48.19
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,56.9,42.71
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,55.58,41.76
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,54.21,40.74
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,50.78,37.99
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,47.23,34.99
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,41.72,30.04
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,36.1,24.71
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,23.08,12.3
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,12.73,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,63.15,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,210.56,159.62
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,319.69,258.32
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,403.54,329.65
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,499.57,406.51
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,568.02,457.07
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,637.59,505.93
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,692.83,542.69
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,747.43,577.6
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,788.55,602.19
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,827.72,624.86
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,694.67,526.14
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,524.66,396.96
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,734.46,550.79
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,913.48,667.9
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,921.06,669.62
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,925.14,670.98
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,823.1,599.58
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,706.55,514.08
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,810.45,590.34
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,886.13,641.06
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,862.69,623.42
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,843.24,609.45
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,812.34,589.23
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,778.56,567.13
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,739.68,540.13
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,698.4,509.82
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,654.05,477.79
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,607.8,443.58
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,557.96,406.09
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,506.8,366.43
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,453.28,323.65
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,399.17,279.21
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,344.33,233.51
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,283.36,183.08
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,227.34,137.44
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,172.58,96.05
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,118.27,62.91
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,67.81,50.79
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,66.98,50.45
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,59.88,44.83
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,57.62,43.12
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,55.22,41.24
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,51.82,38.53
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,48.3,35.57
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,41.55,29.66
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,34.55,23.24
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,22.89,11.68
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,11.82,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,71.83,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,221.64,164.77
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,337.0,265.34
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,424.75,336.19
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,517.16,406.13
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,585.29,453.52
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,654.54,499.38
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,708.48,535.79
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,761.7,570.97
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,801.6,595.36
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,834.49,614.79
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,864.0,631.78
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,890.66,646.86
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,908.36,655.61
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,922.76,662.43
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,929.83,666.07
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,933.35,667.69
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,920.17,657.6
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,913.03,651.68
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,819.44,588.3
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,702.35,504.69
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,704.23,507.78
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,708.58,511.25
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,549.27,399.68
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,400.19,292.26
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,502.3,366.72
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,587.65,425.22
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,554.51,401.06
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,521.72,377.71
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,520.15,377.41
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,501.87,361.87
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,445.56,317.32
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,392.12,273.75
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,336.56,227.84
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,281.56,181.98
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,226.32,137.35
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,172.52,97.23
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,119.62,65.89
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,66.87,50.02
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,65.84,49.53
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,64.72,48.89
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,63.06,47.69
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,61.33,46.4
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,57.03,42.94
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,52.56,39.16
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,45.14,32.65
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,35.55,24.0
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,22.33,10.71
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,10.01,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.64,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,13.63,4.72
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,23.78,13.74
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,36.61,24.59
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,49.72,35.5
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,64.58,47.62
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,79.3,59.37
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,132.47,102.07
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,186.41,144.09
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,298.84,231.19
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,415.04,316.85
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,456.8,345.18
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,497.8,372.78
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,378.63,283.66
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,263.64,196.47
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,254.38,189.57
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,245.57,182.57
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,261.78,193.79
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,277.68,204.54
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,291.83,214.45
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,305.61,224.07
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,425.17,309.21
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,536.04,383.92
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,508.29,363.89
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,478.31,343.47
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,425.7,307.37
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,376.33,273.07
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,383.04,278.52
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,387.93,282.23
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,394.45,286.5
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,391.26,283.52
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,399.8,287.06
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,388.07,270.46
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,328.38,221.69
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,275.94,178.23
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,221.91,134.51
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,169.4,95.67
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,110.34,60.17
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,68.85,51.47
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,67.92,51.05
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,66.91,50.53
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,64.98,49.11
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,62.98,47.58
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,58.36,43.87
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,53.55,39.81
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,44.04,31.53
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,35.54,23.79
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,21.93,9.61
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,50.75,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,198.13,144.68
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,308.09,244.52
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,396.09,317.86
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,487.45,390.05
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,558.9,442.91
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,631.92,494.44
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,685.42,530.18
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,738.29,564.48
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,778.63,589.23
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,817.03,612.32
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,643.16,486.28
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,413.8,312.62
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,390.36,294.24
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,366.85,274.92
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,445.3,332.82
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,536.81,398.06
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,500.28,369.45
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,451.37,332.79
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,480.93,354.12
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,518.62,380.57
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,420.67,309.29
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,337.13,247.73
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,467.2,343.59
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,579.54,423.01
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,641.18,470.66
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,671.95,495.28
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,629.65,463.49
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,584.06,429.07
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,496.79,363.19
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,433.62,316.2
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,418.24,301.76
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,380.34,266.27
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,326.79,221.46
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,274.18,177.4
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,231.69,151.36
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,223.15,155.24
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,149.79,98.24
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,70.33,52.71
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,69.12,52.09
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,67.81,51.31
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,64.1,48.4
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,60.14,45.22
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,55.78,41.7
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,51.26,37.86
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,42.9,30.53
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,32.56,21.23
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,20.03,7.36
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,8.19,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,25.35,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,131.9,93.81
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,212.98,168.1
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,292.22,234.6
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,375.77,301.65
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,459.93,365.0
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,531.88,416.46
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,589.64,456.69
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,647.58,495.85
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,694.23,526.14
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,739.92,555.1
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,640.35,480.75
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,535.43,401.95
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,707.03,525.78
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,853.29,624.79
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,612.94,454.44
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,367.1,271.97
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,402.63,298.11
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,436.77,321.72
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,471.68,346.52
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,514.44,376.48
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,669.34,489.62
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,793.31,576.29
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,764.42,555.14
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,733.18,533.35
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,696.55,507.74
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,658.41,480.62
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,616.39,450.13
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,573.39,418.26
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,527.62,383.76
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,482.41,348.86
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,418.24,301.04
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,373.49,268.76
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,334.86,234.46
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,282.35,187.03
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,232.71,148.21
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,185.29,114.44
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,138.82,88.51
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,106.8,82.61
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,103.07,80.07
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,99.09,77.25
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,91.72,71.41
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,83.93,65.12
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,74.86,57.71
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,65.36,49.68
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,52.51,38.52
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,37.15,24.89
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,19.12,5.52
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,46.95,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,193.51,137.68
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,303.32,237.58
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,391.54,309.69
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,483.4,380.64
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,554.17,431.49
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,626.38,480.87
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,680.98,516.87
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,734.96,551.53
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,776.29,576.87
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,815.71,600.65
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,839.44,612.66
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,865.8,626.46
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,884.36,635.15
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,899.67,641.9
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,758.14,546.34
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,584.21,422.86
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,583.78,421.97
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,582.26,419.02
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,743.76,534.12
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,860.67,610.86
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,662.86,475.39
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,448.87,321.95
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,625.31,452.28
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,752.42,540.43
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,646.41,463.17
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,550.1,393.51
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,578.84,417.11
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,582.71,420.31
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,533.73,382.54
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,483.57,343.23
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,369.32,262.76
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,314.42,228.15
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,297.68,206.56
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,264.4,166.98
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,209.83,123.48
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,156.72,85.71
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,104.27,58.43
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,65.77,48.57
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,64.64,47.97
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,63.42,47.26
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,61.29,45.66
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,59.06,43.94
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,54.21,40.1
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,49.16,35.89
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,40.68,28.45
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,30.34,19.11
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,15.32,1.87
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,61.25,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,212.27,149.95
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,327.37,257.68
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,414.58,330.06
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,506.81,401.38
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,574.13,449.24
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,642.66,495.27
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,695.32,528.02
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,747.28,558.74
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,785.55,578.91
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,817.25,594.03
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,716.5,522.07
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,590.97,429.91
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,560.95,406.82
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,546.18,392.94
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,744.64,530.96
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,909.2,633.37
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,904.19,627.65
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,895.64,622.19
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,874.18,609.28
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,857.76,599.65
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,834.75,585.39
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,808.71,569.18
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,778.02,550.43
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,744.65,529.41
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,654.02,465.0
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,570.54,405.27
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,583.77,417.5
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,577.62,413.62
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,395.55,285.15
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,272.07,197.37
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,330.54,235.87
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,369.7,253.12
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,316.83,209.62
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,266.34,168.59
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,206.06,121.96
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,153.84,85.67
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,102.71,59.66
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,75.7,56.69
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,74.33,55.94
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,72.86,55.06
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,70.05,52.93
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,67.1,50.63
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,59.96,44.89
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,53.24,39.28
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,42.73,30.1
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,31.84,20.19
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,16.12,0.16
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,29.73,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,166.01,114.37
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,266.73,209.77
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,352.99,282.39
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,445.49,356.66
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,516.41,411.07
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,597.79,470.28
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,654.52,508.6
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,710.72,545.3
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,753.57,571.55
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,794.66,596.03
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,824.76,611.81
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,852.25,625.54
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,870.65,633.51
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,880.88,636.2
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,888.23,637.88
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,892.13,637.38
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,889.25,632.01
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,882.87,624.64
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,869.32,613.5
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,852.41,600.39
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,828.71,581.95
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,808.75,566.05
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,777.57,545.07
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,743.62,522.52
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,705.17,495.25
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,664.41,466.07
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,587.85,412.6
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,523.7,367.61
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,506.26,356.39
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,474.39,331.72
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,411.82,286.41
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,372.18,258.41
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,326.05,223.66
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,283.38,191.64
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,220.96,137.89
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,144.83,76.79
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,91.78,51.43
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,66.95,49.54
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,59.42,43.68
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,58.27,43.01
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,55.86,41.17
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,53.35,39.18
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,49.01,35.73
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,44.52,31.95
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,36.68,25.03
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,28.53,17.37
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,13.79,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,38.03,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,189.67,129.34
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,314.02,246.91
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,404.07,322.47
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,499.28,397.8
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,572.74,451.93
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,647.99,504.79
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,700.54,539.27
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,747.85,568.94
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,788.61,592.06
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,827.29,613.13
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,855.76,627.34
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,881.35,639.37
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,897.83,646.31
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,902.1,645.55
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,907.42,647.04
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,909.22,646.42
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,904.93,641.38
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,897.05,634.32
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,882.59,625.07
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,864.65,613.75
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,841.84,598.16
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,815.73,580.54
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,783.47,560.11
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,748.4,537.75
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,709.1,511.17
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,667.42,482.02
2016,9,19,13,15,890.5,106.5,2.35,34.0,867.0,622.15,449.33
2016,9,19,13,30,887.0,106.0,2.4,34.0,853.0,575.08,414.43
2016,9,19,13,45,882.0,105.0,2.5,34.5,830.5,525.27,375.9
2016,9,19,14,0,877.0,104.0,2.6,35.0,808.0,474.21,335.37
2016,9,19,14,15,869.0,102.5,2.6,34.5,777.5,420.56,292.95
2016,9,19,14,30,861.0,101.0,2.6,34.0,747.0,366.42,248.92
2016,9,19,14,45,850.0,98.5,2.65,34.0,709.5,310.44,202.42
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,254.77,156.42
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,199.0,112.93
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,135.7,69.28
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,81.63,44.66
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,60.14,43.84
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,58.87,43.08
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,57.54,42.25
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,50.37,36.45
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,48.31,34.83
2016,9,19,17,15,570.0,60.0,2.15,31.0,218.5,44.5,31.79
2016,9,19,17,30,509.0,53.0,1.9,30.0,164.0,40.59,28.48
2016,9,19,17,45,409.5,42.5,1.65,29.5,115.0,33.41,22.14
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,25.98,15.06
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,12.95,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
