Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,51.64,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,209.05,140.35
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,338.89,265.7
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,428.55,340.5
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,523.47,413.97
2016,9,20,7,45,608.0,65.5,1.65,26.0,250.5,595.45,465.25
2016,9,20,8,0,670.0,71.0,1.6,27.0,307.0,669.09,514.72
2016,9,20,8,15,706.5,75.5,1.45,27.5,362.0,716.38,543.48
2016,9,20,8,30,743.0,80.0,1.3,28.0,417.0,767.84,573.78
2016,9,20,8,45,771.5,83.0,1.2,28.5,469.5,808.87,596.29
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,847.76,616.71
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,875.03,631.29
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,890.36,638.33
2016,9,20,9,45,850.5,94.5,1.3,30.5,660.5,906.31,646.68
2016,9,20,10,0,864.0,97.0,1.4,31.0,703.0,918.89,652.96
2016,9,20,10,15,874.0,98.5,1.45,31.5,739.0,923.57,653.75
2016,9,20,10,30,884.0,100.0,1.5,32.0,775.0,924.65,652.53
2016,9,20,10,45,890.5,102.0,1.6,32.5,803.5,919.41,648.16
2016,9,20,11,0,897.0,104.0,1.7,33.0,832.0,910.5,641.65
2016,9,20,11,15,902.0,104.5,1.75,33.0,852.0,895.08,631.9
2016,9,20,11,30,907.0,105.0,1.8,33.0,872.0,876.12,620.06
2016,9,20,11,45,908.0,106.5,1.85,33.0,883.5,851.39,604.58
2016,9,20,12,0,909.0,108.0,1.9,33.0,895.0,823.42,587.06
2016,9,20,12,15,910.0,108.0,1.9,33.0,898.0,790.98,566.17
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,755.65,543.34
2016,9,20,12,45,909.5,108.0,1.9,33.5,895.5,715.87,514.72
2016,9,20,13,0,908.0,108.0,1.9,34.0,890.0,673.71,483.87
2016,9,20,13,15,904.5,107.0,1.9,34.0,875.5,627.32,450.46
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,579.11,414.88
2016,9,20,13,45,895.0,105.0,1.9,34.0,838.0,528.07,376.26
2016,9,20,14,0,889.0,104.0,1.9,34.0,815.0,475.86,335.6
2016,9,20,14,15,881.0,102.5,1.9,34.0,784.0,421.54,292.23
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,366.71,247.37
2016,9,20,14,45,846.0,106.0,1.9,34.0,712.0,311.28,201.93
2016,9,20,15,0,819.0,111.0,1.9,34.0,671.0,250.52,153.18
2016,9,20,15,15,803.0,108.0,1.85,33.5,626.5,194.67,110.21
2016,9,20,15,30,787.0,105.0,1.8,33.0,582.0,140.32,74.13
2016,9,20,15,45,764.5,101.5,1.8,33.0,532.5,87.16,51.14
2016,9,20,16,0,742.0,98.0,1.8,33.0,483.0,69.69,51.62
2016,9,20,16,15,711.5,93.0,1.7,32.5,430.0,61.58,45.3
2016,9,20,16,30,681.0,88.0,1.6,32.0,377.0,60.13,44.39
2016,9,20,16,45,637.5,82.0,1.55,32.0,322.0,57.77,42.59
2016,9,20,17,0,594.0,76.0,1.5,32.0,267.0,55.31,40.65
2016,9,20,17,15,529.5,67.5,1.35,31.0,212.5,50.63,36.9
2016,9,20,17,30,465.0,59.0,1.2,30.0,158.0,45.79,32.81
2016,9,20,17,45,363.0,46.5,1.05,29.0,109.5,37.07,25.18
2016,9,20,18,0,261.0,34.0,0.9,28.0,61.0,26.6,15.42
2016,9,20,18,15,130.5,17.0,0.9,27.5,30.5,13.45,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,7.0,17.04,0.0
2016,9,21,6,45,107.5,29.0,0.4,23.5,42.0,128.08,81.88
2016,9,21,7,0,197.0,51.0,0.4,24.0,77.0,223.64,173.35
2016,9,21,7,15,277.0,69.5,0.5,24.5,126.0,321.59,253.15
2016,9,21,7,30,357.0,88.0,0.6,25.0,175.0,411.89,324.02
2016,9,21,7,45,431.5,97.5,0.7,25.5,229.5,490.48,383.33
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,572.55,442.52
2016,9,21,8,15,548.5,116.0,0.85,26.5,338.0,635.9,484.84
2016,9,21,8,30,591.0,125.0,0.9,27.0,392.0,694.16,522.36
2016,9,21,8,45,295.5,140.0,0.95,27.5,273.5,451.41,345.25
2016,9,21,9,0,0.0,155.0,1.0,28.0,155.0,143.87,107.31
2016,9,21,9,15,111.0,220.5,1.05,28.5,290.5,343.01,261.46
2016,9,21,9,30,222.0,286.0,1.1,29.0,426.0,517.08,386.02
2016,9,21,9,45,186.5,310.0,1.15,29.5,433.0,506.48,374.41
2016,9,21,10,0,151.0,334.0,1.2,30.0,440.0,494.36,363.36
2016,9,21,10,15,112.0,342.5,1.25,30.0,423.5,445.58,327.73
2016,9,21,10,30,73.0,351.0,1.3,30.0,407.0,413.01,303.35
2016,9,21,10,45,147.5,374.5,1.4,30.5,492.5,512.16,373.91
2016,9,21,11,0,222.0,398.0,1.5,31.0,578.0,593.16,429.24
2016,9,21,11,15,539.0,267.5,1.6,31.5,718.0,749.02,539.58
2016,9,21,11,30,856.0,137.0,1.7,32.0,858.0,861.18,613.6
2016,9,21,11,45,612.0,265.5,1.8,32.5,784.5,767.9,548.19
2016,9,21,12,0,368.0,394.0,1.9,33.0,711.0,661.43,472.1
2016,9,21,12,15,629.5,258.0,1.95,33.0,803.0,720.5,517.36
2016,9,21,12,30,891.0,122.0,2.0,33.0,895.0,750.5,540.91
2016,9,21,12,45,891.5,120.5,2.15,33.0,889.5,711.23,513.87
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,669.52,484.86
2016,9,21,13,15,888.5,118.5,2.35,33.0,869.5,624.03,451.83
2016,9,21,13,30,885.0,118.0,2.4,33.0,855.0,576.76,416.6
2016,9,21,13,45,880.0,116.0,2.45,33.0,832.5,525.97,377.82
2016,9,21,14,0,875.0,114.0,2.5,33.0,810.0,473.99,336.94
2016,9,21,14,15,867.0,112.5,2.55,33.0,779.5,420.26,293.58
2016,9,21,14,30,859.0,111.0,2.6,33.0,749.0,366.04,248.77
2016,9,21,14,45,848.5,108.5,2.65,33.0,711.5,310.16,202.2
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,247.15,150.81
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,190.34,106.93
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,134.96,70.46
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,80.4,47.95
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,65.66,48.6
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,64.21,47.71
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,56.95,41.97
2016,9,21,16,45,668.5,77.0,2.45,31.0,325.5,54.41,40.01
2016,9,21,17,0,628.0,71.0,2.4,31.0,270.0,51.76,37.88
2016,9,21,17,15,565.5,63.0,2.1,30.0,215.0,47.29,34.27
2016,9,21,17,30,503.0,55.0,1.8,29.0,160.0,42.67,30.31
2016,9,21,17,45,402.5,43.0,1.55,28.0,110.5,34.23,22.88
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,25.44,14.3
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,14.1,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,27.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,54.0,9.0,1.5,20.0,10.0,40.13,0.0
2016,9,22,6,45,175.5,26.5,1.8,21.0,46.5,178.96,114.51
2016,9,22,7,0,297.0,44.0,2.1,22.0,83.0,293.36,231.55
2016,9,22,7,15,384.0,57.0,2.0,22.5,133.5,379.46,304.87
2016,9,22,7,30,471.0,70.0,1.9,23.0,184.0,476.73,382.52
2016,9,22,7,45,523.0,80.5,1.85,24.0,237.5,545.01,432.85
2016,9,22,8,0,575.0,91.0,1.8,25.0,291.0,614.3,481.0
2016,9,22,8,15,615.0,98.5,1.85,25.5,345.0,670.41,518.93
2016,9,22,8,30,655.0,106.0,1.9,26.0,399.0,725.84,555.2
2016,9,22,8,45,680.0,113.0,2.0,27.0,450.0,766.3,579.36
2016,9,22,9,0,705.0,120.0,2.1,28.0,501.0,804.71,601.7
2016,9,22,9,15,726.0,124.5,2.2,28.5,548.0,834.08,618.82
2016,9,22,9,30,747.0,129.0,2.3,29.0,595.0,860.73,634.08
2016,9,22,9,45,761.5,133.0,2.4,29.5,636.5,877.81,643.01
2016,9,22,10,0,776.0,137.0,2.5,30.0,678.0,886.63,646.65
2016,9,22,10,15,787.5,140.0,2.55,30.0,713.0,893.56,650.17
2016,9,22,10,30,799.0,143.0,2.6,30.0,748.0,896.97,651.56
2016,9,22,10,45,806.5,145.0,2.65,30.5,775.5,892.16,646.45
2016,9,22,11,0,814.0,147.0,2.7,31.0,803.0,883.83,639.28
2016,9,22,11,15,819.0,148.5,2.75,31.0,822.5,869.32,629.51
2016,9,22,11,30,824.0,150.0,2.8,31.0,842.0,851.43,617.67
2016,9,22,11,45,820.0,155.5,2.85,31.5,851.5,826.78,600.22
2016,9,22,12,0,816.0,161.0,2.9,32.0,861.0,799.24,580.96
2016,9,22,12,15,816.0,161.0,2.95,32.0,864.0,766.97,559.0
2016,9,22,12,30,816.0,161.0,3.0,32.0,867.0,732.14,534.62
2016,9,22,12,45,810.5,163.0,3.05,32.5,859.5,693.0,505.73
2016,9,22,13,0,805.0,165.0,3.1,33.0,852.0,652.04,475.11
2016,9,22,13,15,800.5,163.5,3.15,33.0,837.5,607.11,442.13
2016,9,22,13,30,796.0,162.0,3.2,33.0,823.0,560.82,407.32
2016,9,22,13,45,784.0,163.0,3.25,33.0,799.0,511.79,369.59
2016,9,22,14,0,772.0,164.0,3.3,33.0,775.0,462.53,330.69
2016,9,22,14,15,761.5,161.5,3.35,33.0,744.0,406.25,285.79
2016,9,22,14,30,751.0,159.0,3.4,33.0,713.0,354.08,242.91
2016,9,22,14,45,714.0,166.0,3.45,33.0,671.5,302.43,200.78
2016,9,22,15,0,677.0,173.0,3.5,33.0,630.0,254.33,162.27
2016,9,22,15,15,657.0,167.5,3.5,32.5,586.5,203.4,123.82
2016,9,22,15,30,637.0,162.0,3.5,32.0,543.0,154.77,92.45
2016,9,22,15,45,498.0,180.0,3.5,31.5,462.5,122.19,85.57
2016,9,22,16,0,359.0,198.0,3.5,31.0,382.0,136.07,106.35
2016,9,22,16,15,380.0,170.5,3.4,30.5,346.0,120.53,94.25
2016,9,22,16,30,401.0,143.0,3.3,30.0,310.0,97.98,76.21
2016,9,22,16,45,350.5,132.0,3.25,30.0,262.5,97.03,75.69
2016,9,22,17,0,300.0,121.0,3.2,30.0,215.0,89.7,69.73
2016,9,22,17,15,251.5,100.5,2.85,29.0,168.5,75.73,58.27
2016,9,22,17,30,203.0,80.0,2.5,28.0,122.0,61.25,45.99
2016,9,22,17,45,136.0,57.5,2.2,27.5,81.5,44.81,31.62
2016,9,22,18,0,69.0,35.0,1.9,27.0,41.0,28.56,16.32
2016,9,22,18,15,34.5,17.5,1.9,26.5,20.5,15.92,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,113.5,23.0,2.2,22.5,38.0,131.86,79.86
2016,9,23,7,0,227.0,46.0,2.4,23.0,76.0,249.21,195.51
2016,9,23,7,15,318.0,60.5,2.55,23.5,124.5,337.13,270.66
2016,9,23,7,30,409.0,75.0,2.7,24.0,173.0,431.81,347.89
2016,9,23,7,45,497.0,78.5,2.85,24.5,229.0,521.15,417.6
2016,9,23,8,0,585.0,82.0,3.0,25.0,285.0,610.13,483.26
2016,9,23,8,15,427.5,130.5,3.1,25.5,292.5,543.95,430.05
2016,9,23,8,30,270.0,179.0,3.2,26.0,300.0,457.07,359.56
2016,9,23,8,45,219.0,209.5,3.35,26.5,315.5,432.82,338.58
2016,9,23,9,0,168.0,240.0,3.5,27.0,331.0,421.65,326.89
2016,9,23,9,15,225.5,257.0,3.5,27.0,390.5,489.66,377.83
2016,9,23,9,30,283.0,274.0,3.5,27.0,450.0,574.66,439.39
2016,9,23,9,45,197.0,300.5,3.55,27.5,427.5,504.32,383.7
2016,9,23,10,0,111.0,327.0,3.6,28.0,405.0,433.2,327.8
2016,9,23,10,15,477.5,218.0,3.6,28.5,575.5,690.75,521.74
2016,9,23,10,30,844.0,109.0,3.6,29.0,746.0,889.98,657.67
2016,9,23,10,45,853.5,109.5,3.65,29.5,774.0,885.81,651.37
2016,9,23,11,0,863.0,110.0,3.7,30.0,802.0,878.09,644.36
2016,9,23,11,15,641.5,232.0,3.7,30.0,753.5,801.65,590.54
2016,9,23,11,30,420.0,354.0,3.7,30.0,705.0,708.49,520.63
2016,9,23,11,45,364.5,382.5,3.75,30.5,690.5,664.06,487.66
2016,9,23,12,0,309.0,411.0,3.8,31.0,676.0,628.23,460.21
2016,9,23,12,15,345.5,398.5,3.85,31.0,695.5,625.12,458.53
2016,9,23,12,30,382.0,386.0,3.9,31.0,715.0,618.84,454.28
2016,9,23,12,45,220.0,388.5,3.95,31.5,577.5,489.09,359.5
2016,9,23,13,0,58.0,391.0,4.0,32.0,440.0,374.81,274.86
2016,9,23,13,15,456.0,255.5,4.05,32.0,633.0,481.69,356.22
2016,9,23,13,30,854.0,120.0,4.1,32.0,826.0,554.96,407.64
2016,9,23,13,45,848.0,119.0,4.15,32.0,803.0,505.96,368.45
2016,9,23,14,0,842.0,118.0,4.2,32.0,780.0,455.91,327.91
2016,9,23,14,15,833.0,116.0,4.2,31.5,749.5,403.13,284.87
2016,9,23,14,30,824.0,114.0,4.2,31.0,719.0,344.24,236.29
2016,9,23,14,45,688.0,165.5,4.2,31.0,653.0,292.33,195.83
2016,9,23,15,0,552.0,217.0,4.2,31.0,587.0,259.46,172.33
2016,9,23,15,15,659.5,159.5,4.15,30.5,572.0,195.03,118.57
2016,9,23,15,30,767.0,102.0,4.1,30.0,557.0,126.31,67.47
2016,9,23,15,45,745.0,98.5,4.1,30.0,508.5,74.63,56.26
2016,9,23,16,0,723.0,95.0,4.1,30.0,460.0,61.43,45.59
2016,9,23,16,15,691.5,90.0,3.95,29.5,408.0,59.98,44.66
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,58.44,43.64
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,55.61,41.4
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,52.66,38.98
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,47.84,34.94
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,42.87,30.55
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,34.02,22.61
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,23.54,12.03
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.0,22.0,2.7,23.0,37.5,133.81,77.72
2016,9,24,7,0,242.0,44.0,2.9,23.0,75.0,255.95,200.9
2016,9,24,7,15,333.5,57.5,2.95,23.0,123.5,343.2,276.46
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,437.34,354.26
2016,9,24,7,45,490.0,79.5,3.1,23.5,225.0,515.68,415.6
2016,9,24,8,0,555.0,88.0,3.2,24.0,278.0,591.82,472.11
2016,9,24,8,15,277.5,92.0,3.35,24.5,187.0,367.65,295.95
2016,9,24,8,30,0.0,96.0,3.5,25.0,96.0,86.58,64.74
2016,9,24,8,45,2.0,132.5,3.65,25.5,133.5,124.29,94.89
2016,9,24,9,0,4.0,169.0,3.8,26.0,171.0,162.21,124.35
2016,9,24,9,15,83.0,228.0,3.85,26.5,279.5,309.53,240.51
2016,9,24,9,30,162.0,287.0,3.9,27.0,388.0,462.02,355.19
2016,9,24,9,45,97.5,282.5,3.95,27.5,344.5,376.14,287.55
2016,9,24,10,0,33.0,278.0,4.0,28.0,301.0,307.53,233.03
2016,9,24,10,15,82.5,322.0,3.95,28.0,383.5,395.64,299.74
2016,9,24,10,30,132.0,366.0,3.9,28.0,466.0,495.92,373.06
2016,9,24,10,45,154.5,382.0,3.9,28.5,502.5,524.56,392.33
2016,9,24,11,0,177.0,398.0,3.9,29.0,539.0,551.41,410.38
2016,9,24,11,15,190.5,397.0,3.9,29.0,552.5,551.7,410.26
2016,9,24,11,30,204.0,396.0,3.9,29.0,566.0,550.86,409.48
2016,9,24,11,45,181.0,414.0,3.95,29.5,566.5,537.29,397.89
2016,9,24,12,0,158.0,432.0,4.0,30.0,567.0,523.54,386.36
2016,9,24,12,15,327.5,388.0,4.0,30.0,668.5,600.98,444.26
2016,9,24,12,30,497.0,344.0,4.0,30.0,770.0,663.94,489.92
2016,9,24,12,45,393.5,377.5,4.0,30.0,713.5,594.24,438.27
2016,9,24,13,0,290.0,411.0,4.0,30.0,657.0,533.29,393.18
2016,9,24,13,15,561.5,270.5,3.95,30.0,736.0,552.21,408.84
2016,9,24,13,30,833.0,130.0,3.9,30.0,815.0,546.97,404.22
2016,9,24,13,45,824.5,129.5,3.9,30.0,791.5,497.02,364.38
2016,9,24,14,0,816.0,129.0,3.9,30.0,768.0,446.37,323.16
2016,9,24,14,15,506.0,241.0,3.85,30.0,632.5,368.57,265.53
2016,9,24,14,30,196.0,353.0,3.8,30.0,497.0,331.14,241.66
2016,9,24,14,45,453.0,251.0,3.8,30.0,559.0,293.58,204.58
2016,9,24,15,0,710.0,149.0,3.8,30.0,621.0,237.21,149.8
2016,9,24,15,15,632.0,164.5,3.8,29.5,563.5,192.15,118.08
2016,9,24,15,30,554.0,180.0,3.8,29.0,506.0,156.45,99.16
2016,9,24,15,45,525.0,172.5,3.8,29.0,460.0,113.08,88.13
2016,9,24,16,0,496.0,165.0,3.8,29.0,414.0,108.63,84.83
2016,9,24,16,15,408.0,158.5,3.6,28.5,348.5,106.37,83.45
2016,9,24,16,30,320.0,152.0,3.4,28.0,283.0,109.3,86.35
2016,9,24,16,45,284.0,135.0,3.2,28.0,238.0,98.6,77.66
2016,9,24,17,0,248.0,118.0,3.0,28.0,193.0,87.45,68.42
2016,9,24,17,15,205.5,96.5,2.8,27.5,150.0,72.79,56.12
2016,9,24,17,30,163.0,75.0,2.6,27.0,107.0,57.59,43.01
2016,9,24,17,45,105.0,52.5,2.45,26.5,70.5,42.17,29.39
2016,9,24,18,0,47.0,30.0,2.3,26.0,34.0,24.74,12.37
2016,9,24,18,15,23.5,15.0,2.35,25.5,17.0,13.64,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.15,22.5,19.5,17.49,4.6
2016,9,25,7,0,0.0,39.0,2.3,23.0,39.0,39.59,26.04
2016,9,25,7,15,12.0,62.0,2.35,23.0,65.0,72.8,54.33
2016,9,25,7,30,24.0,85.0,2.4,23.0,91.0,115.24,89.97
2016,9,25,7,45,37.5,109.0,2.5,23.5,120.5,151.97,120.25
2016,9,25,8,0,51.0,133.0,2.6,24.0,150.0,188.67,149.76
2016,9,25,8,15,46.5,153.5,2.65,24.0,171.5,205.71,162.68
2016,9,25,8,30,42.0,174.0,2.7,24.0,193.0,222.27,174.98
2016,9,25,8,45,98.0,206.0,2.75,24.0,256.5,305.68,241.22
2016,9,25,9,0,154.0,238.0,2.8,24.0,320.0,406.15,318.25
2016,9,25,9,15,93.5,241.0,2.8,24.0,292.5,334.18,260.49
2016,9,25,9,30,33.0,244.0,2.8,24.0,265.0,278.29,215.05
2016,9,25,9,45,182.5,273.5,2.8,24.5,398.5,459.38,355.16
2016,9,25,10,0,332.0,303.0,2.8,25.0,532.0,638.96,485.7
2016,9,25,10,15,189.5,313.5,2.8,25.0,445.5,498.31,379.15
2016,9,25,10,30,47.0,324.0,2.8,25.0,359.0,360.31,273.26
2016,9,25,10,45,147.5,356.0,2.85,25.5,472.0,490.82,371.35
2016,9,25,11,0,248.0,388.0,2.9,26.0,585.0,602.29,451.26
2016,9,25,11,15,328.5,372.0,2.9,26.0,640.5,654.17,488.22
2016,9,25,11,30,409.0,356.0,2.9,26.0,696.0,689.91,513.88
2016,9,25,11,45,411.0,360.0,2.9,26.5,706.0,683.53,507.3
2016,9,25,12,0,413.0,364.0,2.9,27.0,716.0,667.41,494.42
2016,9,25,12,15,380.0,383.5,2.85,27.0,707.5,634.02,469.64
2016,9,25,12,30,347.0,403.0,2.8,27.0,699.0,605.94,448.54
2016,9,25,12,45,349.0,397.0,2.75,27.0,693.0,579.85,429.53
2016,9,25,13,0,351.0,391.0,2.7,27.0,687.0,552.88,409.66
2016,9,25,13,15,305.0,395.5,2.55,27.0,649.5,506.29,374.92
2016,9,25,13,30,259.0,400.0,2.4,27.0,612.0,463.05,342.62
2016,9,25,13,45,129.5,216.0,2.3,27.0,322.0,243.36,181.67
2016,9,25,14,0,0.0,32.0,2.2,27.0,32.0,28.35,16.85
2016,9,25,14,15,0.0,50.0,2.15,26.5,50.0,44.32,29.7
2016,9,25,14,30,0.0,68.0,2.1,26.0,68.0,60.29,42.52
2016,9,25,14,45,0.0,74.5,2.1,26.0,74.5,66.05,47.17
2016,9,25,15,0,0.0,81.0,2.1,26.0,81.0,71.8,51.86
2016,9,25,15,15,0.0,58.5,2.1,25.5,58.5,51.77,36.1
2016,9,25,15,30,0.0,36.0,2.1,25.0,36.0,31.8,20.19
2016,9,25,15,45,0.0,49.0,2.1,25.0,49.0,43.29,31.16
2016,9,25,16,0,0.0,62.0,2.1,25.0,62.0,54.8,41.03
2016,9,25,16,15,0.0,54.5,2.1,24.5,54.5,48.13,35.59
2016,9,25,16,30,0.0,47.0,2.1,24.0,47.0,41.47,30.1
2016,9,25,16,45,0.0,39.5,2.1,24.0,39.5,34.82,24.48
2016,9,25,17,0,0.0,32.0,2.1,24.0,32.0,28.18,18.78
2016,9,25,17,15,0.0,24.5,2.1,23.5,24.5,21.55,13.04
2016,9,25,17,30,0.0,17.0,2.1,23.0,17.0,14.94,7.22
2016,9,25,17,45,0.0,11.0,2.1,23.0,11.0,9.65,2.48
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.38,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.27,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.44,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.88,0.0
2016,9,26,7,15,0.0,2.5,3.35,20.0,2.5,2.19,0.0
2016,9,26,7,30,0.0,4.0,3.5,20.0,4.0,3.51,0.0
2016,9,26,7,45,0.0,5.0,3.65,20.0,5.0,4.39,0.0
2016,9,26,8,0,0.0,6.0,3.8,20.0,6.0,5.27,0.0
2016,9,26,8,15,0.0,23.0,3.85,20.0,23.0,20.25,11.37
2016,9,26,8,30,0.0,40.0,3.9,20.0,40.0,35.28,23.87
2016,9,26,8,45,0.0,45.0,4.0,20.0,45.0,39.73,27.45
2016,9,26,9,0,0.0,50.0,4.1,20.0,50.0,44.18,31.01
2016,9,26,9,15,0.0,72.0,4.05,20.0,72.0,63.73,46.97
2016,9,26,9,30,0.0,94.0,4.0,20.0,94.0,83.39,62.84
2016,9,26,9,45,2.5,140.0,4.0,20.0,142.0,128.77,99.43
2016,9,26,10,0,5.0,186.0,4.0,20.0,190.0,174.64,135.85
2016,9,26,10,15,6.0,191.5,3.95,20.0,196.0,179.97,139.73
2016,9,26,10,30,7.0,197.0,3.9,20.0,202.0,185.29,143.69
2016,9,26,10,45,3.5,111.5,3.9,20.5,114.0,102.49,77.37
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,23.04,13.08
2016,9,26,11,15,0.0,31.5,3.9,21.0,31.5,27.93,17.05
2016,9,26,11,30,0.0,37.0,3.9,21.0,37.0,32.83,20.99
2016,9,26,11,45,5.0,132.0,3.9,21.0,136.5,121.64,92.29
2016,9,26,12,0,10.0,227.0,3.9,21.0,236.0,210.33,161.89
2016,9,26,12,15,5.0,181.0,3.9,21.0,185.5,164.67,125.89
2016,9,26,12,30,0.0,135.0,3.9,21.0,135.0,119.94,90.55
2016,9,26,12,45,0.0,134.5,3.9,21.5,134.5,119.34,89.96
2016,9,26,13,0,0.0,134.0,3.9,22.0,134.0,118.74,89.35
2016,9,26,13,15,8.0,204.5,3.9,22.0,211.0,184.14,140.84
2016,9,26,13,30,16.0,275.0,3.9,22.0,288.0,246.63,189.23
2016,9,26,13,45,11.5,234.0,3.95,22.0,243.5,208.32,159.61
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,170.8,130.58
2016,9,26,14,15,30.0,254.5,3.95,21.5,276.5,221.62,170.36
2016,9,26,14,30,53.0,316.0,3.9,21.0,354.0,267.96,205.96
2016,9,26,14,45,32.0,264.5,3.9,21.0,287.0,219.34,168.76
2016,9,26,15,0,11.0,213.0,3.9,21.0,220.0,181.35,140.05
2016,9,26,15,15,7.0,192.5,3.85,21.0,197.0,162.78,125.89
2016,9,26,15,30,3.0,172.0,3.8,21.0,174.0,144.87,112.18
2016,9,26,15,45,25.0,186.0,3.8,21.0,198.5,152.71,124.46
2016,9,26,16,0,47.0,200.0,3.8,21.0,223.0,151.02,123.48
2016,9,26,16,15,43.0,177.0,3.75,20.5,196.5,135.44,110.97
2016,9,26,16,30,39.0,154.0,3.7,20.0,170.0,119.43,97.9
2016,9,26,16,45,31.5,131.0,3.65,20.0,143.0,102.97,84.04
2016,9,26,17,0,24.0,108.0,3.6,20.0,116.0,86.12,69.57
2016,9,26,17,15,12.5,85.5,3.45,19.5,89.5,71.13,56.54
2016,9,26,17,30,1.0,63.0,3.3,19.0,63.0,52.97,40.41
2016,9,26,17,45,0.5,40.5,3.2,19.0,40.5,34.66,23.81
2016,9,26,18,0,0.0,18.0,3.1,19.0,18.0,15.86,4.9
2016,9,26,18,15,0.0,9.0,3.1,19.0,9.0,8.19,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.5,3.35,16.5,15.5,13.65,1.51
2016,9,27,7,0,0.0,31.0,3.4,17.0,31.0,28.24,17.38
2016,9,27,7,15,0.0,52.5,3.5,17.0,52.5,51.38,37.41
2016,9,27,7,30,0.0,74.0,3.6,17.0,74.0,73.24,56.24
2016,9,27,7,45,5.5,96.5,3.7,17.5,98.0,99.88,78.83
2016,9,27,8,0,11.0,119.0,3.8,18.0,122.0,126.32,100.8
2016,9,27,8,15,5.5,120.5,3.8,18.5,122.0,119.3,94.3
2016,9,27,8,30,0.0,122.0,3.8,19.0,122.0,113.64,88.93
2016,9,27,8,45,7.0,154.0,3.85,19.5,157.5,151.55,119.63
2016,9,27,9,0,14.0,186.0,3.9,20.0,193.0,189.4,149.65
2016,9,27,9,15,16.0,203.5,3.75,20.5,212.5,207.09,162.91
2016,9,27,9,30,18.0,221.0,3.6,21.0,232.0,224.68,175.96
2016,9,27,9,45,28.5,251.5,3.5,21.5,270.5,278.44,217.28
2016,9,27,10,0,39.0,282.0,3.4,22.0,309.0,317.25,246.24
2016,9,27,10,15,123.0,321.0,3.25,22.0,411.5,445.38,344.76
2016,9,27,10,30,207.0,360.0,3.1,22.0,514.0,554.99,425.91
2016,9,27,10,45,153.0,371.0,3.0,22.0,487.0,510.09,389.96
2016,9,27,11,0,99.0,382.0,2.9,22.0,460.0,453.89,346.55
2016,9,27,11,15,120.5,397.0,2.8,22.0,495.0,490.42,373.32
2016,9,27,11,30,142.0,412.0,2.7,22.0,530.0,512.94,389.25
2016,9,27,11,45,105.0,404.0,2.65,22.0,492.0,457.6,347.47
2016,9,27,12,0,68.0,396.0,2.6,22.0,454.0,413.72,314.2
2016,9,27,12,15,59.0,388.0,2.6,22.0,438.0,392.76,298.52
2016,9,27,12,30,50.0,380.0,2.6,22.0,422.0,372.62,283.35
2016,9,27,12,45,46.0,371.0,2.6,22.0,410.0,355.72,270.69
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,339.34,258.41
2016,9,27,13,15,46.5,361.5,2.6,22.0,400.5,335.14,255.33
2016,9,27,13,30,51.0,361.0,2.6,22.0,403.0,330.25,251.64
2016,9,27,13,45,71.0,364.0,2.65,22.0,420.5,334.36,254.69
2016,9,27,14,0,91.0,367.0,2.7,22.0,438.0,335.74,255.35
2016,9,27,14,15,67.0,335.5,2.65,22.0,386.5,294.19,224.0
2016,9,27,14,30,43.0,304.0,2.6,22.0,335.0,256.06,195.46
2016,9,27,14,45,65.5,301.0,2.6,22.0,345.0,251.9,191.63
2016,9,27,15,0,88.0,298.0,2.6,22.0,355.0,244.41,184.99
2016,9,27,15,15,219.5,266.5,2.55,22.0,396.0,220.43,161.34
2016,9,27,15,30,351.0,235.0,2.5,22.0,437.0,180.37,129.15
2016,9,27,15,45,392.0,203.0,2.45,22.0,410.0,138.78,112.14
2016,9,27,16,0,433.0,171.0,2.4,22.0,383.0,112.87,90.83
2016,9,27,16,15,417.0,152.5,2.15,21.5,337.5,103.18,83.14
2016,9,27,16,30,401.0,134.0,1.9,21.0,292.0,92.92,74.82
2016,9,27,16,45,457.5,105.5,1.7,21.0,259.0,75.38,59.95
2016,9,27,17,0,514.0,77.0,1.5,21.0,226.0,57.4,44.46
2016,9,27,17,15,441.5,66.5,1.35,20.5,174.5,51.1,38.96
2016,9,27,17,30,369.0,56.0,1.2,20.0,123.0,42.76,31.41
2016,9,27,17,45,267.5,40.5,1.05,20.0,79.5,31.41,20.89
2016,9,27,18,0,166.0,25.0,0.9,20.0,36.0,19.69,6.11
2016,9,27,18,15,83.0,12.5,0.85,19.5,18.0,11.37,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,17.5,1.65,17.5,37.5,157.57,70.39
2016,9,28,7,0,341.0,35.0,1.9,18.0,75.0,309.37,245.17
2016,9,28,7,15,434.5,45.0,1.85,18.5,125.5,398.96,323.81
2016,9,28,7,30,528.0,55.0,1.8,19.0,176.0,494.4,401.2
2016,9,28,7,45,587.5,62.0,1.8,19.5,230.5,564.28,454.57
2016,9,28,8,0,647.0,69.0,1.8,20.0,285.0,635.74,506.34
2016,9,28,8,15,686.0,74.0,1.65,20.5,339.0,688.45,541.0
2016,9,28,8,30,725.0,79.0,1.5,21.0,393.0,736.36,570.64
2016,9,28,8,45,752.5,82.5,1.35,22.0,445.0,775.71,591.89
2016,9,28,9,0,780.0,86.0,1.2,23.0,497.0,812.88,610.7
2016,9,28,9,15,799.5,89.0,1.15,23.5,544.0,839.82,624.46
2016,9,28,9,30,819.0,92.0,1.1,24.0,591.0,863.81,636.18
2016,9,28,9,45,833.5,94.5,1.05,24.5,632.5,871.05,636.92
2016,9,28,10,0,848.0,97.0,1.0,25.0,674.0,883.57,641.39
2016,9,28,10,15,858.5,99.0,0.95,25.0,709.0,888.46,642.21
2016,9,28,10,30,869.0,101.0,0.9,25.0,744.0,889.78,640.99
2016,9,28,10,45,877.0,102.0,0.9,25.5,771.5,884.18,635.17
2016,9,28,11,0,885.0,103.0,0.9,26.0,799.0,874.97,627.33
2016,9,28,11,15,889.5,104.0,0.9,26.0,818.5,859.19,616.74
2016,9,28,11,30,894.0,105.0,0.9,26.0,838.0,839.95,604.12
2016,9,28,11,45,902.0,102.5,0.95,26.5,850.5,816.64,588.58
2016,9,28,12,0,910.0,100.0,1.0,27.0,863.0,789.92,570.86
2016,9,28,12,15,910.5,100.0,1.0,27.0,865.5,756.74,549.38
2016,9,28,12,30,911.0,100.0,1.0,27.0,868.0,720.72,524.98
2016,9,28,12,45,910.0,99.5,1.05,27.5,861.5,680.58,496.14
2016,9,28,13,0,909.0,99.0,1.1,28.0,855.0,638.04,464.96
2016,9,28,13,15,905.5,98.0,1.1,28.0,840.0,591.47,430.64
2016,9,28,13,30,902.0,97.0,1.1,28.0,825.0,543.1,394.03
2016,9,28,13,45,897.5,95.5,1.15,28.0,802.0,492.26,354.75
2016,9,28,14,0,893.0,94.0,1.2,28.0,779.0,440.14,313.13
2016,9,28,14,15,885.0,92.5,1.2,28.0,748.0,385.73,268.37
2016,9,28,14,30,877.0,91.0,1.2,28.0,717.0,330.84,222.26
2016,9,28,14,45,867.0,88.5,1.2,28.0,679.0,274.46,174.84
2016,9,28,15,0,857.0,86.0,1.2,28.0,641.0,218.3,128.85
2016,9,28,15,15,842.0,83.5,1.15,28.0,597.0,161.98,87.17
2016,9,28,15,30,827.0,81.0,1.1,28.0,553.0,106.88,56.15
2016,9,28,15,45,807.5,77.5,1.1,28.0,504.0,55.05,40.51
2016,9,28,16,0,788.0,74.0,1.1,28.0,455.0,53.9,39.77
2016,9,28,16,15,758.5,70.5,1.05,27.5,402.0,52.62,38.94
2016,9,28,16,30,729.0,67.0,1.0,27.0,349.0,51.32,38.07
2016,9,28,16,45,687.0,61.5,0.95,27.0,294.5,48.29,35.6
2016,9,28,17,0,645.0,56.0,0.9,27.0,240.0,45.17,32.98
2016,9,28,17,15,576.5,49.0,0.85,26.5,186.0,37.11,26.08
2016,9,28,17,30,508.0,42.0,0.8,26.0,132.0,32.79,22.14
2016,9,28,17,45,389.5,31.5,0.8,25.5,85.0,25.17,15.11
2016,9,28,18,0,271.0,21.0,0.8,25.0,38.0,17.28,2.87
2016,9,28,18,15,135.5,10.5,0.8,24.5,19.0,9.55,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,173.17,68.75
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,345.39,276.84
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,436.07,359.3
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,532.66,439.52
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,600.82,493.31
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,665.69,541.81
2016,9,29,8,15,738.5,68.5,4.05,18.5,351.5,718.41,579.22
2016,9,29,8,30,776.0,73.0,4.1,19.0,407.0,769.99,614.54
2016,9,29,8,45,802.0,76.5,4.2,20.0,460.0,808.81,638.58
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,845.29,660.45
2016,9,29,9,15,847.0,82.5,4.3,21.5,561.5,863.16,669.58
2016,9,29,9,30,866.0,85.0,4.3,22.0,610.0,886.5,682.7
2016,9,29,9,45,880.0,87.0,4.35,22.5,652.5,901.51,690.15
2016,9,29,10,0,894.0,89.0,4.4,23.0,695.0,913.04,695.34
2016,9,29,10,15,904.0,91.0,4.4,23.5,731.0,917.35,695.44
2016,9,29,10,30,914.0,93.0,4.4,24.0,767.0,917.91,693.19
2016,9,29,10,45,921.5,94.0,4.4,24.5,795.0,911.4,686.29
2016,9,29,11,0,929.0,95.0,4.4,25.0,823.0,901.12,677.05
2016,9,29,11,15,933.5,96.0,4.4,25.0,843.0,884.56,665.02
2016,9,29,11,30,938.0,97.0,4.4,25.0,863.0,864.37,650.65
2016,9,29,11,45,940.0,97.5,4.45,25.5,874.0,838.16,631.19
2016,9,29,12,0,942.0,98.0,4.5,26.0,885.0,808.63,609.51
2016,9,29,12,15,942.5,98.0,4.5,26.0,887.5,774.34,585.6
2016,9,29,12,30,943.0,98.0,4.5,26.0,890.0,737.11,558.46
2016,9,29,12,45,942.5,97.5,4.5,26.0,883.5,696.0,527.29
2016,9,29,13,0,942.0,97.0,4.5,26.0,877.0,652.35,493.6
2016,9,29,13,15,938.5,96.5,4.45,26.0,861.5,604.69,455.99
2016,9,29,13,30,935.0,96.0,4.4,26.0,846.0,555.14,416.06
2016,9,29,13,45,930.0,94.5,4.4,26.0,822.5,502.41,372.76
2016,9,29,14,0,925.0,93.0,4.4,26.0,799.0,448.39,327.29
2016,9,29,14,15,917.0,91.5,4.35,26.0,767.0,392.25,279.05
2016,9,29,14,30,909.0,90.0,4.3,26.0,735.0,335.59,229.62
2016,9,29,14,45,895.5,89.5,4.3,26.0,695.5,278.1,179.8
2016,9,29,15,0,882.0,89.0,4.3,26.0,656.0,221.13,132.15
2016,9,29,15,15,866.5,86.5,4.2,25.5,611.0,163.26,89.07
2016,9,29,15,30,851.0,84.0,4.1,25.0,566.0,97.89,50.65
2016,9,29,15,45,831.0,80.5,4.05,25.0,515.5,57.54,43.22
2016,9,29,16,0,811.0,77.0,4.0,25.0,465.0,56.46,42.48
2016,9,29,16,15,781.0,73.0,3.65,24.5,410.5,54.86,41.38
2016,9,29,16,30,751.0,69.0,3.3,24.0,356.0,53.23,40.22
2016,9,29,16,45,707.5,63.0,3.0,23.5,299.5,49.82,37.47
2016,9,29,17,0,664.0,57.0,2.7,23.0,243.0,46.3,34.53
2016,9,29,17,15,592.5,50.0,2.5,22.0,187.5,38.14,27.47
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,33.85,23.52
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.0,25.34,15.55
2016,9,29,18,0,270.0,20.0,1.9,19.0,36.0,16.5,0.52
2016,9,29,18,15,135.0,10.0,1.9,18.5,18.0,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
