Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.0,111.46,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,58.0,285.88,215.97
2016,10,10,7,15,439.0,40.0,1.2,12.5,109.0,382.84,312.52
2016,10,10,7,30,548.0,51.0,1.3,13.0,160.0,487.13,400.63
2016,10,10,7,45,615.5,58.5,1.4,14.0,216.5,561.77,459.33
2016,10,10,8,0,683.0,66.0,1.5,15.0,273.0,638.2,516.09
2016,10,10,8,15,725.5,71.5,1.35,16.0,329.5,688.27,548.45
2016,10,10,8,30,768.0,77.0,1.2,17.0,386.0,743.09,582.31
2016,10,10,8,45,798.5,81.0,1.05,18.0,439.5,784.62,604.9
2016,10,10,9,0,829.0,85.0,0.9,19.0,493.0,823.83,624.78
2016,10,10,9,15,849.5,88.0,0.9,20.0,541.5,850.6,637.87
2016,10,10,9,30,870.0,91.0,0.9,21.0,590.0,874.22,648.81
2016,10,10,9,45,885.5,93.5,0.9,22.0,633.0,881.67,649.16
2016,10,10,10,0,901.0,96.0,0.9,23.0,676.0,893.61,652.74
2016,10,10,10,15,911.5,98.0,0.85,23.0,711.5,897.02,652.52
2016,10,10,10,30,922.0,100.0,0.8,23.0,747.0,896.67,650.16
2016,10,10,10,45,929.5,101.5,0.8,23.5,775.0,889.46,643.29
2016,10,10,11,0,937.0,103.0,0.8,24.0,803.0,878.46,634.3
2016,10,10,11,15,942.0,104.0,0.8,24.5,822.0,861.18,621.51
2016,10,10,11,30,947.0,105.0,0.8,25.0,841.0,840.25,606.61
2016,10,10,11,45,952.5,104.0,0.8,25.5,852.0,814.17,588.55
2016,10,10,12,0,958.0,103.0,0.8,26.0,863.0,784.62,568.38
2016,10,10,12,15,958.0,103.0,0.85,26.0,864.5,748.9,544.54
2016,10,10,12,30,958.0,103.0,0.9,26.0,866.0,710.26,517.88
2016,10,10,12,45,956.0,102.5,0.95,26.5,858.0,667.23,486.51
2016,10,10,13,0,954.0,102.0,1.0,27.0,850.0,621.79,452.64
2016,10,10,13,15,949.5,101.5,1.05,27.0,833.0,572.88,416.17
2016,10,10,13,30,945.0,101.0,1.1,27.0,816.0,522.18,377.13
2016,10,10,13,45,938.5,99.5,1.15,27.0,790.5,468.28,334.42
2016,10,10,14,0,932.0,98.0,1.2,27.0,765.0,413.27,289.46
2016,10,10,14,15,922.0,96.0,1.2,27.0,731.0,355.93,241.55
2016,10,10,14,30,912.0,94.0,1.2,27.0,697.0,298.33,192.97
2016,10,10,14,45,899.5,91.5,1.3,27.0,656.5,239.86,144.84
2016,10,10,15,0,887.0,89.0,1.4,27.0,616.0,181.88,100.62
2016,10,10,15,15,868.5,86.0,1.45,26.5,569.0,115.71,58.82
2016,10,10,15,30,850.0,83.0,1.5,26.0,522.0,59.77,44.88
2016,10,10,15,45,825.0,79.0,1.55,26.0,470.5,58.24,43.81
2016,10,10,16,0,800.0,75.0,1.6,26.0,419.0,56.66,42.64
2016,10,10,16,15,763.0,70.5,1.45,25.0,363.5,54.56,41.18
2016,10,10,16,30,726.0,66.0,1.3,24.0,308.0,52.43,39.64
2016,10,10,16,45,671.0,59.5,1.15,23.5,251.5,44.28,32.73
2016,10,10,17,0,616.0,53.0,1.0,23.0,195.0,40.59,29.49
2016,10,10,17,15,523.5,44.0,1.05,22.0,141.0,34.55,24.08
2016,10,10,17,30,431.0,35.0,1.1,21.0,87.0,28.38,18.17
2016,10,10,17,45,215.5,17.5,1.15,20.0,43.5,13.95,1.99
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.75,14.5,28.0,106.16,0.0
2016,10,11,7,0,315.0,28.0,0.7,15.0,56.0,274.51,201.84
2016,10,11,7,15,426.0,39.0,0.75,15.5,106.0,371.7,298.38
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,476.56,385.2
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,548.72,440.57
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,622.6,493.96
2016,10,11,8,15,709.0,70.5,0.95,19.0,321.0,671.78,526.72
2016,10,11,8,30,751.0,76.0,1.0,20.0,376.0,725.65,561.51
2016,10,11,8,45,781.0,79.5,1.1,21.0,428.0,765.7,586.02
2016,10,11,9,0,811.0,83.0,1.2,22.0,480.0,803.48,608.49
2016,10,11,9,15,831.5,86.5,1.2,22.5,527.5,830.57,623.25
2016,10,11,9,30,852.0,90.0,1.2,23.0,575.0,854.57,635.89
2016,10,11,9,45,867.5,92.0,1.2,24.0,617.0,869.15,641.05
2016,10,11,10,0,883.0,94.0,1.2,25.0,659.0,872.72,639.19
2016,10,11,10,15,894.0,96.0,1.2,25.5,694.0,876.61,639.08
2016,10,11,10,30,905.0,98.0,1.2,26.0,729.0,876.81,636.75
2016,10,11,10,45,913.0,99.0,1.25,26.5,756.5,869.69,630.6
2016,10,11,11,0,921.0,100.0,1.3,27.0,784.0,858.85,622.28
2016,10,11,11,15,925.5,101.0,1.35,27.0,802.5,841.52,611.12
2016,10,11,11,30,930.0,102.0,1.4,27.0,821.0,820.64,597.75
2016,10,11,11,45,935.5,100.5,1.45,27.5,831.5,794.56,579.86
2016,10,11,12,0,941.0,99.0,1.5,28.0,842.0,765.09,559.77
2016,10,11,12,15,941.0,99.0,1.55,28.0,843.5,730.03,535.44
2016,10,11,12,30,941.0,99.0,1.6,28.0,845.0,692.11,508.43
2016,10,11,12,45,940.0,98.5,1.7,28.5,837.0,650.44,477.51
2016,10,11,13,0,939.0,98.0,1.8,29.0,829.0,606.32,444.0
2016,10,11,13,15,934.5,97.0,1.8,29.0,812.5,557.77,406.76
2016,10,11,13,30,930.0,96.0,1.8,29.0,796.0,507.48,367.15
2016,10,11,13,45,924.5,94.5,1.85,29.0,771.0,454.87,324.78
2016,10,11,14,0,919.0,93.0,1.9,29.0,746.0,401.06,280.25
2016,10,11,14,15,909.5,91.0,1.9,29.0,713.0,344.72,232.81
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,288.08,184.84
2016,10,11,14,45,883.0,88.5,1.95,29.0,639.5,231.12,138.07
2016,10,11,15,0,866.0,88.0,2.0,29.0,599.0,175.1,95.92
2016,10,11,15,15,847.5,85.0,2.0,28.5,553.0,110.27,55.85
2016,10,11,15,30,829.0,82.0,2.0,28.0,507.0,59.03,43.91
2016,10,11,15,45,804.0,78.5,2.0,28.0,456.0,57.86,43.13
2016,10,11,16,0,779.0,75.0,2.0,28.0,405.0,56.67,42.29
2016,10,11,16,15,742.0,70.0,1.75,27.0,351.0,54.17,40.51
2016,10,11,16,30,705.0,65.0,1.5,26.0,297.0,51.62,38.61
2016,10,11,16,45,650.0,58.5,1.3,25.5,242.0,43.54,31.79
2016,10,11,17,0,595.0,52.0,1.1,25.0,187.0,39.83,28.55
2016,10,11,17,15,501.0,43.0,1.1,24.0,134.5,33.77,23.15
2016,10,11,17,30,407.0,34.0,1.1,23.0,82.0,27.58,17.22
2016,10,11,17,45,203.5,17.0,1.1,22.0,41.0,13.6,0.35
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.0,26.0,87.35,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,232.28,166.08
2016,10,12,7,15,360.5,43.5,1.55,19.5,100.0,331.58,264.43
2016,10,12,7,30,473.0,56.0,1.8,20.0,148.0,437.11,352.99
2016,10,12,7,45,548.0,63.5,2.1,21.0,202.0,515.01,415.47
2016,10,12,8,0,623.0,71.0,2.4,22.0,256.0,594.92,475.79
2016,10,12,8,15,667.0,76.5,2.55,22.5,310.0,649.37,514.95
2016,10,12,8,30,711.0,82.0,2.7,23.0,364.0,703.19,552.38
2016,10,12,8,45,455.5,147.0,2.85,23.5,336.5,573.49,452.63
2016,10,12,9,0,200.0,212.0,3.0,24.0,309.0,407.69,321.01
2016,10,12,9,15,141.0,231.5,3.0,24.5,303.5,376.89,294.88
2016,10,12,9,30,82.0,251.0,3.0,25.0,298.0,329.23,255.5
2016,10,12,9,45,134.0,275.0,3.05,26.0,358.0,410.65,316.49
2016,10,12,10,0,186.0,299.0,3.1,27.0,418.0,475.76,363.32
2016,10,12,10,15,535.5,199.5,3.1,27.5,566.5,686.74,521.52
2016,10,12,10,30,885.0,100.0,3.1,28.0,715.0,858.9,639.1
2016,10,12,10,45,893.0,101.0,3.15,28.5,741.5,851.92,631.09
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,841.32,622.19
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,824.31,610.11
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,803.83,595.83
2016,10,12,11,45,912.5,104.5,3.2,29.5,815.0,777.97,576.83
2016,10,12,12,0,915.0,105.0,3.2,30.0,825.0,748.9,555.49
2016,10,12,12,15,915.5,105.0,3.15,30.0,826.0,714.93,530.28
2016,10,12,12,30,916.0,105.0,3.1,30.0,827.0,678.15,502.7
2016,10,12,12,45,914.5,104.0,3.1,30.5,819.0,636.64,470.49
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,592.82,436.02
2016,10,12,13,15,908.5,102.5,3.05,31.0,794.5,545.81,399.18
2016,10,12,13,30,904.0,102.0,3.0,31.0,778.0,497.12,360.12
2016,10,12,13,45,898.0,100.0,2.95,31.0,753.5,445.14,317.64
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,392.09,273.31
2016,10,12,14,15,881.5,96.5,2.85,31.0,696.0,337.27,226.97
2016,10,12,14,30,871.0,95.0,2.8,31.0,663.0,282.29,180.41
2016,10,12,14,45,856.0,93.0,2.75,31.0,623.5,219.09,129.14
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,163.29,87.5
2016,10,12,15,15,821.5,88.0,2.6,30.5,538.5,107.66,55.25
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,61.14,45.3
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,60.05,44.59
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,58.97,43.85
2016,10,12,16,15,709.5,73.0,2.0,29.5,338.5,56.59,42.09
2016,10,12,16,30,671.0,68.0,1.7,29.0,285.0,49.4,36.22
2016,10,12,16,45,611.5,61.5,1.4,28.5,231.0,45.9,33.35
2016,10,12,17,0,552.0,55.0,1.1,28.0,177.0,42.34,30.25
2016,10,12,17,15,455.5,45.0,1.05,27.0,126.0,35.56,24.27
2016,10,12,17,30,359.0,35.0,1.0,26.0,75.0,28.6,17.66
2016,10,12,17,45,179.5,17.5,1.0,25.0,37.5,14.14,0.0
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,9.5,0.65,19.5,9.5,8.64,0.0
2016,10,13,7,0,0.0,19.0,0.8,20.0,19.0,16.74,6.45
2016,10,13,7,15,0.0,39.0,0.9,20.0,39.0,37.48,25.01
2016,10,13,7,30,0.0,59.0,1.0,20.0,59.0,58.11,42.69
2016,10,13,7,45,3.0,81.0,1.1,20.5,82.0,82.61,63.32
2016,10,13,8,0,6.0,103.0,1.2,21.0,105.0,106.59,83.11
2016,10,13,8,15,11.5,123.5,1.2,21.5,128.0,130.42,102.38
2016,10,13,8,30,17.0,144.0,1.2,22.0,151.0,154.25,121.21
2016,10,13,8,45,42.5,175.0,1.2,23.0,195.0,220.65,173.57
2016,10,13,9,0,68.0,206.0,1.2,24.0,239.0,274.63,214.46
2016,10,13,9,15,71.0,226.5,1.2,24.5,264.0,296.39,229.63
2016,10,13,9,30,74.0,247.0,1.2,25.0,289.0,317.68,244.37
2016,10,13,9,45,96.0,271.5,1.3,25.5,330.0,359.18,274.71
2016,10,13,10,0,118.0,296.0,1.4,26.0,371.0,414.04,314.03
2016,10,13,10,15,204.0,307.0,1.5,26.5,444.5,492.03,371.04
2016,10,13,10,30,290.0,318.0,1.6,27.0,518.0,580.89,433.69
2016,10,13,10,45,564.0,219.5,1.75,27.5,627.0,706.65,525.38
2016,10,13,11,0,838.0,121.0,1.9,28.0,736.0,813.12,598.12
2016,10,13,11,15,692.5,197.5,2.05,28.0,715.0,757.62,558.75
2016,10,13,11,30,547.0,274.0,2.2,28.0,694.0,694.17,512.7
2016,10,13,11,45,701.5,198.0,2.4,28.5,743.0,716.59,530.75
2016,10,13,12,0,856.0,122.0,2.6,29.0,792.0,720.06,534.67
2016,10,13,12,15,667.0,214.5,2.7,29.0,737.0,650.26,481.97
2016,10,13,12,30,478.0,307.0,2.8,29.0,682.0,579.71,429.08
2016,10,13,12,45,359.0,342.0,2.9,29.5,622.5,511.15,377.98
2016,10,13,13,0,240.0,377.0,3.0,30.0,563.0,452.88,334.17
2016,10,13,13,15,278.5,360.5,3.0,29.5,571.5,439.74,324.78
2016,10,13,13,30,317.0,344.0,3.0,29.0,580.0,423.1,311.97
2016,10,13,13,45,284.5,338.5,3.05,29.0,545.0,382.82,281.41
2016,10,13,14,0,252.0,333.0,3.1,29.0,510.0,350.22,256.54
2016,10,13,14,15,194.0,320.0,3.05,29.0,452.5,304.25,222.56
2016,10,13,14,30,136.0,307.0,3.0,29.0,395.0,264.58,193.98
2016,10,13,14,45,254.5,271.5,2.95,29.0,424.0,240.64,170.91
2016,10,13,15,0,373.0,236.0,2.9,29.0,453.0,210.22,143.58
2016,10,13,15,15,314.5,225.5,2.8,28.5,398.5,172.17,121.37
2016,10,13,15,30,256.0,215.0,2.7,28.0,344.0,145.36,115.16
2016,10,13,15,45,236.0,194.0,2.65,28.0,303.0,133.7,106.01
2016,10,13,16,0,216.0,173.0,2.6,28.0,262.0,127.27,101.07
2016,10,13,16,15,387.5,128.0,2.35,27.5,261.5,89.73,70.28
2016,10,13,16,30,559.0,83.0,2.1,27.0,261.0,60.88,46.26
2016,10,13,16,45,497.0,73.5,1.85,26.5,209.5,55.5,41.8
2016,10,13,17,0,435.0,64.0,1.6,26.0,158.0,49.94,36.94
2016,10,13,17,15,337.5,51.0,1.5,25.5,111.0,39.13,27.39
2016,10,13,17,30,240.0,38.0,1.4,25.0,64.0,29.63,18.42
2016,10,13,17,45,120.0,19.0,1.3,24.5,32.0,14.98,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,83.5,15.0,1.0,19.5,21.5,62.56,0.0
2016,10,14,7,0,167.0,30.0,1.1,20.0,43.0,178.92,121.36
2016,10,14,7,15,276.5,44.5,1.2,20.5,87.5,274.25,216.99
2016,10,14,7,30,386.0,59.0,1.3,21.0,132.0,374.48,300.93
2016,10,14,7,45,223.5,86.5,1.45,21.5,132.0,286.27,231.41
2016,10,14,8,0,61.0,114.0,1.6,22.0,132.0,174.27,138.95
2016,10,14,8,15,67.0,137.5,1.7,22.5,161.0,204.24,163.07
2016,10,14,8,30,73.0,161.0,1.8,23.0,190.0,233.75,185.81
2016,10,14,8,45,36.5,141.5,1.9,23.5,156.0,174.78,137.21
2016,10,14,9,0,0.0,122.0,2.0,24.0,122.0,111.72,85.11
2016,10,14,9,15,0.0,107.5,1.95,24.5,107.5,96.59,72.64
2016,10,14,9,30,0.0,93.0,1.9,25.0,93.0,82.54,61.07
2016,10,14,9,45,0.0,100.0,1.9,25.5,100.0,88.97,65.89
2016,10,14,10,0,0.0,107.0,1.9,26.0,107.0,95.38,70.64
2016,10,14,10,15,194.0,199.0,1.85,26.0,332.5,379.84,294.06
2016,10,14,10,30,388.0,291.0,1.8,26.0,558.0,632.61,476.1
2016,10,14,10,45,280.5,325.0,1.8,26.5,522.0,568.74,424.9
2016,10,14,11,0,173.0,359.0,1.8,27.0,486.0,494.59,368.78
2016,10,14,11,15,237.5,359.0,1.75,27.0,537.5,534.95,398.41
2016,10,14,11,30,302.0,359.0,1.7,27.0,589.0,580.1,429.91
2016,10,14,11,45,328.0,357.0,1.7,27.5,610.0,581.23,429.24
2016,10,14,12,0,354.0,355.0,1.7,28.0,631.0,579.77,427.0
2016,10,14,12,15,605.0,238.0,1.7,28.0,709.5,627.6,463.37
2016,10,14,12,30,856.0,121.0,1.7,28.0,788.0,648.03,478.91
2016,10,14,12,45,855.5,119.5,1.7,28.5,781.0,608.82,448.31
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,567.41,416.0
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,522.41,381.16
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,473.19,342.32
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.0,423.03,301.82
2016,10,14,14,0,834.0,112.0,1.8,29.0,694.0,372.0,259.51
2016,10,14,14,15,823.0,110.0,1.8,29.0,662.5,318.88,214.87
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,265.87,170.25
2016,10,14,14,45,798.5,104.5,1.8,29.0,592.5,211.61,126.21
2016,10,14,15,0,785.0,101.0,1.8,29.0,554.0,158.24,87.01
2016,10,14,15,15,764.0,98.0,1.8,29.0,509.5,105.95,58.05
2016,10,14,15,30,743.0,95.0,1.8,29.0,465.0,68.5,51.62
2016,10,14,15,45,714.5,90.5,1.85,29.0,416.5,60.66,45.31
2016,10,14,16,0,686.0,86.0,1.9,29.0,368.0,59.32,44.36
2016,10,14,16,15,644.0,80.0,1.75,28.5,316.0,56.73,42.42
2016,10,14,16,30,602.0,74.0,1.6,28.0,264.0,54.07,40.34
2016,10,14,16,45,539.5,66.0,1.45,27.5,212.0,49.61,36.62
2016,10,14,17,0,477.0,58.0,1.3,27.0,160.0,45.02,32.61
2016,10,14,17,15,376.0,46.5,1.2,26.0,112.0,37.07,25.55
2016,10,14,17,30,275.0,35.0,1.1,25.0,64.0,28.85,17.6
2016,10,14,17,45,137.5,17.5,1.05,24.5,32.0,13.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.4,19.5,21.0,61.02,0.0
2016,10,15,7,0,164.0,29.0,2.6,20.0,42.0,173.9,115.01
2016,10,15,7,15,277.5,43.5,2.8,20.5,86.5,272.86,217.02
2016,10,15,7,30,391.0,58.0,3.0,21.0,131.0,375.54,304.62
2016,10,15,7,45,468.5,67.0,3.2,21.5,183.0,456.33,371.37
2016,10,15,8,0,546.0,76.0,3.4,22.0,235.0,537.21,435.21
2016,10,15,8,15,594.5,83.0,3.6,22.5,287.0,594.84,478.2
2016,10,15,8,30,643.0,90.0,3.8,23.0,339.0,652.12,519.53
2016,10,15,8,45,323.5,123.5,4.05,24.0,249.5,432.9,346.79
2016,10,15,9,0,4.0,157.0,4.3,25.0,160.0,151.58,116.65
2016,10,15,9,15,9.0,177.0,4.3,25.5,182.5,174.47,134.66
2016,10,15,9,30,14.0,197.0,4.3,26.0,205.0,197.21,151.93
2016,10,15,9,45,410.5,152.5,4.35,26.5,409.0,535.65,420.0
2016,10,15,10,0,807.0,108.0,4.4,27.0,613.0,819.36,624.31
2016,10,15,10,15,819.0,110.5,4.4,27.5,647.0,824.17,623.37
2016,10,15,10,30,831.0,113.0,4.4,28.0,681.0,825.45,621.85
2016,10,15,10,45,462.0,229.5,4.4,28.5,547.5,629.53,477.07
2016,10,15,11,0,93.0,346.0,4.4,29.0,414.0,406.36,305.38
2016,10,15,11,15,155.0,359.5,4.35,29.0,476.0,470.61,353.88
2016,10,15,11,30,217.0,373.0,4.3,29.0,538.0,520.11,390.01
2016,10,15,11,45,551.0,240.5,4.3,29.5,665.5,639.09,480.25
2016,10,15,12,0,885.0,108.0,4.3,30.0,793.0,720.42,540.28
2016,10,15,12,15,633.5,228.0,4.25,30.0,718.5,634.98,473.67
2016,10,15,12,30,382.0,348.0,4.2,30.0,644.0,549.14,407.87
2016,10,15,12,45,244.0,359.5,4.2,30.5,548.0,456.57,338.83
2016,10,15,13,0,106.0,371.0,4.2,31.0,452.0,374.85,277.6
2016,10,15,13,15,493.5,236.0,4.15,31.0,600.5,441.04,326.18
2016,10,15,13,30,881.0,101.0,4.1,31.0,749.0,475.7,346.27
2016,10,15,13,45,566.5,214.5,4.1,31.0,626.0,391.67,283.25
2016,10,15,14,0,252.0,328.0,4.1,31.0,503.0,344.2,250.75
2016,10,15,14,15,551.0,210.5,4.05,31.0,569.5,312.9,217.86
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,266.1,168.68
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,204.75,119.27
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,151.34,80.63
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.5,97.74,51.86
2016,10,15,15,30,770.0,86.0,3.9,30.0,467.0,62.15,46.21
2016,10,15,15,45,739.5,82.5,3.85,30.0,417.5,61.08,45.51
2016,10,15,16,0,709.0,79.0,3.8,30.0,368.0,54.6,40.25
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.5,52.16,38.41
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,49.65,36.45
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,45.77,33.21
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,41.83,29.73
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,34.6,23.3
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,27.17,15.93
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,13.56,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,14.5,3.4,21.5,20.5,61.39,0.0
2016,10,16,7,0,166.0,29.0,3.5,22.0,41.0,173.8,110.24
2016,10,16,7,15,283.5,43.5,3.75,22.5,86.5,276.38,218.16
2016,10,16,7,30,401.0,58.0,4.0,23.0,132.0,383.08,308.95
2016,10,16,7,45,490.5,65.0,4.3,23.5,185.5,468.38,379.57
2016,10,16,8,0,580.0,72.0,4.6,24.0,239.0,556.08,448.86
2016,10,16,8,15,628.0,78.5,4.65,24.5,292.0,613.21,491.12
2016,10,16,8,30,676.0,85.0,4.7,25.0,345.0,669.93,531.57
2016,10,16,8,45,722.0,86.0,4.8,25.5,397.5,717.1,563.98
2016,10,16,9,0,768.0,87.0,4.9,26.0,450.0,758.99,591.85
2016,10,16,9,15,790.5,90.0,4.85,26.5,496.5,786.12,607.91
2016,10,16,9,30,813.0,93.0,4.8,27.0,543.0,810.32,621.74
2016,10,16,9,45,837.0,92.5,4.8,27.5,585.5,828.49,631.5
2016,10,16,10,0,861.0,92.0,4.8,28.0,628.0,836.11,633.94
2016,10,16,10,15,872.5,93.5,4.7,28.5,662.0,839.61,633.11
2016,10,16,10,30,884.0,95.0,4.6,29.0,696.0,839.54,629.97
2016,10,16,10,45,895.0,94.5,4.6,29.5,723.5,833.26,623.37
2016,10,16,11,0,906.0,94.0,4.6,30.0,751.0,823.33,614.48
2016,10,16,11,15,911.0,95.0,4.55,30.0,769.0,806.61,602.2
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,786.39,587.65
2016,10,16,11,45,922.0,94.5,4.45,30.5,797.5,760.98,568.47
2016,10,16,12,0,928.0,93.0,4.4,31.0,808.0,732.22,546.5
2016,10,16,12,15,928.5,93.0,4.35,31.0,809.0,698.01,520.66
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,660.96,492.37
2016,10,16,12,45,927.0,92.5,4.25,31.5,802.0,619.33,459.33
2016,10,16,13,0,925.0,92.0,4.2,32.0,794.0,575.4,424.03
2016,10,16,13,15,920.5,91.5,4.15,32.0,777.5,528.14,386.38
2016,10,16,13,30,916.0,91.0,4.1,32.0,761.0,479.18,346.5
2016,10,16,13,45,909.0,90.0,4.1,32.0,736.0,427.37,303.57
2016,10,16,14,0,902.0,89.0,4.1,32.0,711.0,374.54,258.89
2016,10,16,14,15,891.5,87.5,4.05,32.0,678.0,319.58,212.05
2016,10,16,14,30,881.0,86.0,4.0,32.0,645.0,264.45,165.33
2016,10,16,14,45,867.5,83.5,3.95,32.0,605.5,208.14,119.79
2016,10,16,15,0,854.0,81.0,3.9,32.0,566.0,152.49,79.89
2016,10,16,15,15,834.5,78.5,3.8,31.5,521.0,89.22,45.17
2016,10,16,15,30,815.0,76.0,3.7,31.0,476.0,55.35,40.41
2016,10,16,15,45,786.5,73.0,3.6,31.0,425.5,54.36,39.74
2016,10,16,16,0,758.0,70.0,3.5,31.0,375.0,53.37,39.06
2016,10,16,16,15,718.5,65.5,3.15,30.0,322.0,51.13,37.47
2016,10,16,16,30,679.0,61.0,2.8,29.0,269.0,48.86,35.79
2016,10,16,16,45,616.0,54.5,2.45,28.5,215.0,40.91,29.09
2016,10,16,17,0,553.0,48.0,2.1,28.0,161.0,37.07,25.71
2016,10,16,17,15,447.5,38.5,1.9,27.0,112.0,30.45,19.81
2016,10,16,17,30,342.0,29.0,1.7,26.0,63.0,23.67,12.93
2016,10,16,17,45,171.0,14.5,1.55,25.5,31.5,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,78.0,14.0,3.55,21.5,20.0,57.83,0.0
2016,10,17,7,0,156.0,28.0,3.7,22.0,40.0,164.51,99.67
2016,10,17,7,15,273.0,43.5,3.95,22.5,84.5,269.09,211.94
2016,10,17,7,30,390.0,59.0,4.2,23.0,129.0,374.46,301.96
2016,10,17,7,45,486.0,65.0,4.5,23.5,183.0,463.52,375.95
2016,10,17,8,0,582.0,71.0,4.8,24.0,237.0,554.46,448.14
2016,10,17,8,15,630.0,77.5,4.85,24.5,290.0,611.42,490.46
2016,10,17,8,30,678.0,84.0,4.9,25.0,343.0,667.98,530.98
2016,10,17,8,45,727.5,83.5,5.0,25.5,396.0,715.86,564.04
2016,10,17,9,0,777.0,83.0,5.1,26.0,449.0,758.91,592.87
2016,10,17,9,15,799.0,86.0,5.1,26.5,495.5,785.59,608.93
2016,10,17,9,30,821.0,89.0,5.1,27.0,542.0,809.34,622.79
2016,10,17,9,45,843.5,89.0,5.15,27.5,583.5,826.74,632.35
2016,10,17,10,0,866.0,89.0,5.2,28.0,625.0,833.74,634.66
2016,10,17,10,15,877.5,90.5,5.15,28.5,659.0,837.2,634.15
2016,10,17,10,30,889.0,92.0,5.1,29.0,693.0,837.08,631.32
2016,10,17,10,45,899.0,92.0,5.1,29.5,720.0,830.45,624.43
2016,10,17,11,0,909.0,92.0,5.1,30.0,747.0,820.17,615.23
2016,10,17,11,15,914.0,93.0,5.1,30.0,765.0,803.4,602.96
2016,10,17,11,30,919.0,94.0,5.1,30.0,783.0,783.12,588.4
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,756.08,568.04
2016,10,17,12,0,917.0,98.0,5.1,31.0,801.0,725.97,544.68
2016,10,17,12,15,917.5,98.0,5.05,31.0,802.0,692.03,518.72
2016,10,17,12,30,918.0,98.0,5.0,31.0,803.0,655.29,490.32
2016,10,17,12,45,916.0,97.5,4.95,31.5,795.0,614.03,457.19
2016,10,17,13,0,914.0,97.0,4.9,32.0,787.0,570.49,421.85
2016,10,17,13,15,909.5,96.5,4.85,32.0,770.0,523.67,384.21
2016,10,17,13,30,905.0,96.0,4.8,32.0,753.0,475.18,344.4
2016,10,17,13,45,898.0,94.5,4.75,32.0,728.5,423.46,301.25
2016,10,17,14,0,891.0,93.0,4.7,32.0,704.0,370.78,256.47
2016,10,17,14,15,880.5,91.5,4.6,32.0,671.5,316.4,209.93
2016,10,17,14,30,870.0,90.0,4.5,32.0,639.0,261.86,163.67
2016,10,17,14,45,852.0,89.0,4.45,32.0,598.5,199.43,113.81
2016,10,17,15,0,834.0,88.0,4.4,32.0,558.0,144.81,75.2
2016,10,17,15,15,813.5,85.0,4.3,31.5,513.0,90.12,47.71
2016,10,17,15,30,793.0,82.0,4.2,31.0,468.0,59.73,44.05
2016,10,17,15,45,765.0,78.0,4.1,31.0,418.0,58.16,42.91
2016,10,17,16,0,737.0,74.0,4.0,31.0,368.0,56.56,41.73
2016,10,17,16,15,695.5,69.0,3.55,30.5,315.0,54.04,39.83
2016,10,17,16,30,654.0,64.0,3.1,30.0,262.0,47.0,34.06
2016,10,17,16,45,591.0,57.0,2.7,29.5,209.0,42.96,30.67
2016,10,17,17,0,528.0,50.0,2.3,29.0,156.0,38.84,27.04
2016,10,17,17,15,421.0,39.5,2.15,28.0,107.0,31.42,20.46
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,23.79,12.66
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.5,3.45,21.5,11.5,10.46,0.0
2016,10,18,7,0,0.0,23.0,3.6,22.0,23.0,23.11,8.21
2016,10,18,7,15,26.5,45.0,3.85,22.5,49.5,73.95,54.09
2016,10,18,7,30,53.0,67.0,4.1,23.0,76.0,117.2,91.33
2016,10,18,7,45,78.0,89.0,4.35,23.5,108.0,171.73,137.05
2016,10,18,8,0,103.0,111.0,4.6,24.0,140.0,215.24,173.03
2016,10,18,8,15,135.0,134.0,4.7,24.5,180.5,265.95,213.98
2016,10,18,8,30,167.0,157.0,4.8,25.0,221.0,317.05,254.21
2016,10,18,8,45,326.0,155.0,4.9,25.5,300.5,453.63,362.8
2016,10,18,9,0,485.0,153.0,5.0,26.0,380.0,597.53,472.42
2016,10,18,9,15,630.0,128.5,5.0,26.5,454.0,697.35,545.23
2016,10,18,9,30,775.0,104.0,5.0,27.0,528.0,785.52,605.88
2016,10,18,9,45,796.0,105.0,5.0,27.5,569.0,802.63,614.76
2016,10,18,10,0,817.0,106.0,5.0,28.0,610.0,816.44,621.7
2016,10,18,10,15,829.0,108.5,4.95,28.5,643.5,821.0,621.97
2016,10,18,10,30,841.0,111.0,4.9,29.0,677.0,821.99,619.96
2016,10,18,10,45,850.5,112.0,4.85,29.5,703.0,815.71,613.07
2016,10,18,11,0,860.0,113.0,4.8,30.0,729.0,805.85,603.94
2016,10,18,11,15,865.5,114.0,4.7,30.0,747.0,784.2,587.78
2016,10,18,11,30,871.0,115.0,4.6,30.0,765.0,764.98,573.52
2016,10,18,11,45,617.5,229.5,4.55,30.5,693.5,672.1,501.81
2016,10,18,12,0,364.0,344.0,4.5,31.0,622.0,570.61,423.71
2016,10,18,12,15,433.5,316.5,4.4,31.0,648.0,575.0,427.18
2016,10,18,12,30,503.0,289.0,4.3,31.0,674.0,569.49,422.71
2016,10,18,12,45,364.0,328.5,4.2,31.0,605.5,495.03,366.73
2016,10,18,13,0,225.0,368.0,4.1,31.0,537.0,432.26,319.62
2016,10,18,13,15,211.0,361.0,4.0,31.0,516.5,403.22,297.78
2016,10,18,13,30,197.0,354.0,3.9,31.0,496.0,375.15,276.43
2016,10,18,13,45,361.0,296.0,3.8,31.0,546.0,373.44,271.95
2016,10,18,14,0,525.0,238.0,3.7,31.0,596.0,354.19,251.89
2016,10,18,14,15,686.0,166.5,3.6,31.0,611.0,309.12,210.14
2016,10,18,14,30,847.0,95.0,3.5,31.0,626.0,251.17,156.5
2016,10,18,14,45,829.5,93.5,3.4,31.0,586.0,196.32,112.62
2016,10,18,15,0,812.0,92.0,3.3,31.0,546.0,142.74,75.12
2016,10,18,15,15,791.0,88.5,3.1,30.5,501.0,89.02,48.85
2016,10,18,15,30,770.0,85.0,2.9,30.0,456.0,61.96,46.09
2016,10,18,15,45,739.0,81.5,2.75,30.0,406.5,60.85,45.35
2016,10,18,16,0,708.0,78.0,2.6,30.0,357.0,54.38,40.1
2016,10,18,16,15,664.5,72.5,2.25,29.5,304.5,51.89,38.21
2016,10,18,16,30,621.0,67.0,1.9,29.0,252.0,49.34,36.19
2016,10,18,16,45,553.5,59.5,1.55,28.5,199.5,45.01,32.54
2016,10,18,17,0,486.0,52.0,1.2,28.0,147.0,40.59,28.62
2016,10,18,17,15,376.0,41.0,1.2,27.0,100.0,32.83,21.68
2016,10,18,17,30,266.0,30.0,1.2,26.0,53.0,24.84,13.17
2016,10,18,17,45,133.0,15.0,1.3,25.5,26.5,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,72.0,13.0,2.15,22.0,17.5,53.09,0.0
2016,10,19,7,0,144.0,26.0,2.3,22.0,35.0,151.03,80.04
2016,10,19,7,15,262.0,40.5,2.45,22.5,78.0,256.24,200.1
2016,10,19,7,30,380.0,55.0,2.6,23.0,121.0,361.54,289.65
2016,10,19,7,45,465.5,63.0,2.8,23.5,172.5,443.39,357.19
2016,10,19,8,0,551.0,71.0,3.0,24.0,224.0,527.69,423.61
2016,10,19,8,15,599.5,77.5,3.15,24.5,275.5,583.94,465.29
2016,10,19,8,30,648.0,84.0,3.3,25.0,327.0,639.87,505.29
2016,10,19,8,45,324.0,95.0,3.5,25.5,216.5,392.9,314.23
2016,10,19,9,0,0.0,106.0,3.7,26.0,106.0,95.96,71.87
2016,10,19,9,15,73.0,176.5,3.75,26.0,216.5,238.98,187.42
2016,10,19,9,30,146.0,247.0,3.8,26.0,327.0,391.74,305.33
2016,10,19,9,45,480.5,173.0,3.85,26.5,462.5,610.93,474.45
2016,10,19,10,0,815.0,99.0,3.9,27.0,598.0,803.81,611.63
2016,10,19,10,15,594.0,192.5,3.9,27.5,567.0,718.22,545.86
2016,10,19,10,30,373.0,286.0,3.9,28.0,536.0,607.72,460.3
2016,10,19,10,45,386.5,296.0,3.9,28.5,564.0,617.82,466.25
2016,10,19,11,0,400.0,306.0,3.9,29.0,592.0,625.66,469.96
2016,10,19,11,15,437.5,297.0,3.9,29.0,616.5,639.5,479.4
2016,10,19,11,30,475.0,288.0,3.9,29.0,641.0,640.92,480.09
2016,10,19,11,45,489.5,287.0,3.95,29.0,654.5,629.91,471.63
2016,10,19,12,0,504.0,286.0,4.0,29.0,668.0,616.31,461.25
2016,10,19,12,15,688.0,197.5,3.95,29.0,719.5,632.46,474.3
2016,10,19,12,30,872.0,109.0,3.9,29.0,771.0,630.64,473.28
2016,10,19,12,45,867.5,109.5,3.9,29.0,762.5,590.55,441.91
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,548.5,408.56
2016,10,19,13,15,693.0,184.0,3.85,29.0,694.0,484.78,358.67
2016,10,19,13,30,523.0,258.0,3.8,29.0,634.0,433.2,318.51
2016,10,19,13,45,524.0,247.0,3.75,29.0,612.5,392.28,285.37
2016,10,19,14,0,525.0,236.0,3.7,29.0,591.0,350.7,251.08
2016,10,19,14,15,544.0,216.5,3.6,29.0,569.5,307.05,214.28
2016,10,19,14,30,563.0,197.0,3.5,29.0,548.0,261.22,175.74
2016,10,19,14,45,593.5,173.0,3.45,29.0,521.5,211.93,135.32
2016,10,19,15,0,624.0,149.0,3.4,29.0,495.0,158.19,95.41
2016,10,19,15,15,666.0,124.5,3.2,28.5,466.5,101.31,62.71
2016,10,19,15,30,708.0,100.0,3.0,28.0,438.0,66.18,50.04
2016,10,19,15,45,677.5,94.5,2.85,28.0,389.5,64.28,48.64
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,62.32,47.15
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,59.44,44.93
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,56.49,42.57
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,50.42,37.41
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,44.13,31.84
2016,10,19,17,15,316.5,43.5,1.3,25.5,93.0,33.67,22.47
2016,10,19,17,30,205.0,31.0,1.2,25.0,48.0,24.35,12.39
2016,10,19,17,45,102.5,15.5,1.15,24.5,24.0,14.1,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
