Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.5,25.63,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,29.0,70.62,31.24
2016,10,20,7,15,141.5,47.0,3.05,21.0,69.0,176.59,137.23
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,267.59,216.15
2016,10,20,7,45,303.5,85.0,3.8,21.5,156.5,352.24,287.03
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,428.55,349.31
2016,10,20,8,15,187.0,53.0,4.55,22.0,104.5,225.1,184.93
2016,10,20,8,30,0.0,5.0,4.9,22.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,6.0,5.25,22.5,6.0,5.28,0.0
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.16,0.0
2016,10,20,9,15,0.0,54.5,5.8,23.0,54.5,48.15,33.94
2016,10,20,9,30,0.0,102.0,6.0,23.0,102.0,91.1,68.74
2016,10,20,9,45,0.0,57.0,6.2,23.0,57.0,50.41,35.53
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,10.59,3.0
2016,10,20,10,15,0.0,13.5,6.5,23.5,13.5,11.92,4.05
2016,10,20,10,30,0.0,15.0,6.6,24.0,15.0,13.25,5.09
2016,10,20,10,45,1.0,91.5,6.7,24.5,92.5,81.97,60.32
2016,10,20,11,0,2.0,168.0,6.8,25.0,170.0,152.51,115.93
2016,10,20,11,15,89.5,266.0,6.85,25.0,332.5,317.05,246.08
2016,10,20,11,30,177.0,364.0,6.9,25.0,495.0,477.84,368.98
2016,10,20,11,45,503.5,249.5,6.95,25.5,628.5,603.08,467.63
2016,10,20,12,0,830.0,135.0,7.0,26.0,762.0,695.16,538.34
2016,10,20,12,15,831.5,135.0,7.0,26.0,763.0,663.24,512.54
2016,10,20,12,30,833.0,135.0,7.0,26.0,764.0,628.7,484.75
2016,10,20,12,45,842.0,129.0,7.0,26.5,759.5,590.47,452.88
2016,10,20,13,0,851.0,123.0,7.0,27.0,755.0,549.45,418.27
2016,10,20,13,15,591.5,223.5,7.0,27.0,658.0,467.78,353.55
2016,10,20,13,30,332.0,324.0,7.0,27.0,561.0,404.51,304.59
2016,10,20,13,45,587.5,217.0,7.0,27.0,619.0,390.45,288.38
2016,10,20,14,0,843.0,110.0,7.0,27.0,677.0,354.68,251.23
2016,10,20,14,15,832.5,108.0,6.95,26.5,645.5,301.66,205.02
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,248.69,159.36
2016,10,20,14,45,807.0,103.0,6.9,26.0,575.5,194.56,115.15
2016,10,20,15,0,792.0,100.0,6.9,26.0,537.0,141.48,77.78
2016,10,20,15,15,771.0,96.5,6.8,25.5,492.5,89.11,53.3
2016,10,20,15,30,750.0,93.0,6.7,25.0,448.0,61.88,47.09
2016,10,20,15,45,728.0,86.5,6.6,25.0,400.0,59.1,44.9
2016,10,20,16,0,706.0,80.0,6.5,25.0,352.0,56.18,42.55
2016,10,20,16,15,663.5,74.0,6.25,24.5,300.0,53.37,40.34
2016,10,20,16,30,621.0,68.0,6.0,24.0,248.0,50.48,37.97
2016,10,20,16,45,563.5,59.0,5.75,23.5,196.5,44.97,33.2
2016,10,20,17,0,506.0,50.0,5.5,23.0,145.0,39.25,28.04
2016,10,20,17,15,395.0,38.5,5.15,22.0,97.5,30.94,20.45
2016,10,20,17,30,284.0,27.0,4.8,21.0,50.0,22.34,10.58
2016,10,20,17,45,142.0,13.5,4.5,20.5,25.0,12.28,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,106.25,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,253.02,115.96
2016,10,21,7,15,469.5,29.5,3.15,11.5,91.0,367.91,298.56
2016,10,21,7,30,597.0,39.0,3.4,12.0,141.0,480.3,399.71
2016,10,21,7,45,668.5,45.0,3.65,13.0,196.5,555.39,462.96
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,631.98,523.73
2016,10,21,8,15,782.5,55.0,4.05,14.5,308.0,684.93,563.94
2016,10,21,8,30,825.0,59.0,4.2,15.0,364.0,736.8,601.7
2016,10,21,8,45,855.0,62.0,4.35,16.0,417.0,768.58,622.25
2016,10,21,9,0,885.0,65.0,4.5,17.0,470.0,805.27,645.99
2016,10,21,9,15,904.5,67.5,4.35,17.5,518.0,830.11,659.85
2016,10,21,9,30,924.0,70.0,4.2,18.0,566.0,851.78,671.5
2016,10,21,9,45,938.5,71.5,4.1,18.5,608.0,864.68,677.11
2016,10,21,10,0,953.0,73.0,4.0,19.0,650.0,873.95,680.23
2016,10,21,10,15,963.0,74.0,3.85,19.5,684.5,875.17,677.53
2016,10,21,10,30,973.0,75.0,3.7,20.0,719.0,872.55,672.33
2016,10,21,10,45,980.0,76.0,3.6,20.5,746.0,863.63,663.21
2016,10,21,11,0,987.0,77.0,3.5,21.0,773.0,850.83,651.63
2016,10,21,11,15,991.0,77.5,3.4,21.0,791.5,831.36,636.85
2016,10,21,11,30,995.0,78.0,3.3,21.0,810.0,808.2,619.65
2016,10,21,11,45,996.5,79.0,3.2,21.5,819.5,780.15,598.01
2016,10,21,12,0,998.0,80.0,3.1,22.0,829.0,748.69,573.05
2016,10,21,12,15,998.0,80.0,3.05,22.0,829.0,712.02,544.7
2016,10,21,12,30,998.0,80.0,3.0,22.0,829.0,672.36,513.67
2016,10,21,12,45,995.5,79.5,2.95,22.5,820.5,628.01,477.63
2016,10,21,13,0,993.0,79.0,2.9,23.0,812.0,581.22,439.08
2016,10,21,13,15,989.0,78.5,2.85,23.0,794.5,531.5,398.26
2016,10,21,13,30,985.0,78.0,2.8,23.0,777.0,479.89,354.87
2016,10,21,13,45,978.0,77.0,2.75,23.5,751.0,425.1,307.35
2016,10,21,14,0,971.0,76.0,2.7,24.0,725.0,369.18,258.11
2016,10,21,14,15,961.5,74.5,2.65,23.5,691.0,311.34,207.92
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,253.13,157.86
2016,10,21,14,45,938.5,71.5,2.55,23.0,616.5,194.22,109.87
2016,10,21,15,0,925.0,70.0,2.5,23.0,576.0,135.87,69.43
2016,10,21,15,15,906.5,67.5,2.4,23.0,529.0,77.45,43.71
2016,10,21,15,30,888.0,65.0,2.3,23.0,482.0,56.51,42.92
2016,10,21,15,45,861.5,62.0,2.25,23.0,430.0,54.31,41.19
2016,10,21,16,0,835.0,59.0,2.2,23.0,378.0,45.94,34.13
2016,10,21,16,15,795.5,55.0,1.9,22.0,323.0,43.68,32.41
2016,10,21,16,30,756.0,51.0,1.6,21.0,268.0,41.41,30.6
2016,10,21,16,45,693.0,45.5,1.35,20.5,212.0,37.73,27.37
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,34.05,23.94
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,27.38,17.7
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,20.62,8.88
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,20.0,103.55,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,40.0,245.7,93.03
2016,10,22,7,15,463.0,29.5,0.7,11.5,89.0,362.11,288.03
2016,10,22,7,30,592.0,39.0,0.8,12.0,138.0,474.94,386.47
2016,10,22,7,45,660.0,45.5,0.9,13.0,193.0,547.84,445.36
2016,10,22,8,0,728.0,52.0,1.0,14.0,248.0,622.05,501.63
2016,10,22,8,15,770.5,56.5,1.2,15.0,303.0,675.23,540.3
2016,10,22,8,30,813.0,61.0,1.4,16.0,358.0,727.34,576.61
2016,10,22,8,45,840.5,64.5,1.6,17.0,410.0,764.74,601.12
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,792.43,618.19
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,817.31,633.3
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,839.1,646.14
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.5,851.36,651.14
2016,10,22,10,0,933.0,78.0,2.2,21.0,640.0,860.02,653.81
2016,10,22,10,15,943.0,79.5,2.2,21.5,674.5,861.75,652.27
2016,10,22,10,30,953.0,81.0,2.2,22.0,709.0,859.69,648.39
2016,10,22,10,45,958.5,83.0,2.2,22.5,735.0,850.77,640.08
2016,10,22,11,0,964.0,85.0,2.2,23.0,761.0,838.06,629.44
2016,10,22,11,15,968.5,86.0,2.2,23.0,779.5,819.76,616.42
2016,10,22,11,30,973.0,87.0,2.2,23.0,798.0,797.81,601.05
2016,10,22,11,45,974.0,87.5,2.25,23.5,807.0,769.33,580.51
2016,10,22,12,0,975.0,88.0,2.3,24.0,816.0,737.57,556.2
2016,10,22,12,15,975.0,88.0,2.3,24.0,816.5,701.54,529.1
2016,10,22,12,30,975.0,88.0,2.3,24.0,817.0,662.59,499.36
2016,10,22,12,45,972.0,88.5,2.3,24.5,808.5,619.68,465.14
2016,10,22,13,0,969.0,89.0,2.3,25.0,800.0,574.4,428.45
2016,10,22,13,15,964.5,88.0,2.3,25.0,782.5,524.97,388.65
2016,10,22,13,30,960.0,87.0,2.3,25.0,765.0,473.78,346.36
2016,10,22,13,45,952.5,86.0,2.35,25.0,739.0,419.95,301.05
2016,10,22,14,0,945.0,85.0,2.4,25.0,713.0,365.1,253.86
2016,10,22,14,15,934.5,83.5,2.4,25.0,679.5,308.3,204.66
2016,10,22,14,30,924.0,82.0,2.4,25.0,646.0,251.28,155.93
2016,10,22,14,45,908.0,80.5,2.45,25.0,605.0,193.49,109.74
2016,10,22,15,0,892.0,79.0,2.5,25.0,564.0,136.56,71.28
2016,10,22,15,15,872.5,76.5,2.5,24.5,517.0,79.91,47.67
2016,10,22,15,30,853.0,74.0,2.5,24.0,470.0,55.05,41.5
2016,10,22,15,45,824.0,70.5,2.5,24.0,418.5,53.57,40.4
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,52.09,39.25
2016,10,22,16,15,753.0,62.5,2.2,23.0,312.5,49.7,37.46
2016,10,22,16,30,711.0,58.0,1.9,22.0,258.0,47.31,35.57
2016,10,22,16,45,643.5,51.0,1.6,21.5,203.0,42.58,31.41
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,34.57,24.24
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,27.31,17.48
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,19.87,7.49
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,29.0,10.5,1.45,13.5,12.0,25.88,0.0
2016,10,23,7,0,58.0,21.0,1.6,14.0,24.0,75.22,17.55
2016,10,23,7,15,125.5,41.0,1.7,14.0,58.0,155.61,122.18
2016,10,23,7,30,193.0,61.0,1.8,14.0,92.0,226.71,186.51
2016,10,23,7,45,227.0,81.5,1.95,14.5,131.5,278.37,231.52
2016,10,23,8,0,261.0,102.0,2.1,15.0,171.0,330.76,275.42
2016,10,23,8,15,294.0,117.5,2.05,15.5,211.5,375.92,311.68
2016,10,23,8,30,327.0,133.0,2.0,16.0,252.0,421.63,347.01
2016,10,23,8,45,334.0,154.0,2.0,16.5,290.5,453.81,370.18
2016,10,23,9,0,341.0,175.0,2.0,17.0,329.0,484.34,391.51
2016,10,23,9,15,263.5,207.0,2.2,17.5,333.0,457.91,367.61
2016,10,23,9,30,186.0,239.0,2.4,18.0,337.0,413.51,330.3
2016,10,23,9,45,221.5,254.5,2.65,18.5,380.5,454.67,361.68
2016,10,23,10,0,257.0,270.0,2.9,19.0,424.0,508.58,401.56
2016,10,23,10,15,552.5,189.5,3.1,19.5,544.0,666.97,524.49
2016,10,23,10,30,848.0,109.0,3.3,20.0,664.0,809.58,627.59
2016,10,23,10,45,533.0,222.5,3.5,20.5,576.0,663.19,515.82
2016,10,23,11,0,218.0,336.0,3.7,21.0,488.0,499.88,387.71
2016,10,23,11,15,336.0,312.5,3.7,21.5,554.0,563.54,436.6
2016,10,23,11,30,454.0,289.0,3.7,22.0,620.0,619.03,477.18
2016,10,23,11,45,483.0,281.5,3.7,22.5,637.5,612.51,470.68
2016,10,23,12,0,512.0,274.0,3.7,23.0,655.0,602.77,462.0
2016,10,23,12,15,466.5,293.5,3.65,23.0,640.5,566.86,433.75
2016,10,23,12,30,421.0,313.0,3.6,23.0,626.0,529.35,404.44
2016,10,23,12,45,336.0,332.0,3.6,23.0,580.0,475.44,362.87
2016,10,23,13,0,251.0,351.0,3.6,23.0,534.0,426.7,325.28
2016,10,23,13,15,556.0,231.5,3.55,23.0,625.0,450.65,341.45
2016,10,23,13,30,861.0,112.0,3.5,23.0,716.0,447.78,333.18
2016,10,23,13,45,564.5,209.0,3.45,23.5,599.5,369.62,272.91
2016,10,23,14,0,268.0,306.0,3.4,24.0,483.0,319.84,238.05
2016,10,23,14,15,546.0,204.5,3.25,23.5,542.5,290.91,205.68
2016,10,23,14,30,824.0,103.0,3.1,23.0,602.0,238.44,151.3
2016,10,23,14,45,809.5,99.5,3.0,23.0,563.0,184.2,107.71
2016,10,23,15,0,795.0,96.0,2.9,23.0,524.0,130.95,71.6
2016,10,23,15,15,772.0,92.5,2.55,22.5,479.0,78.74,50.17
2016,10,23,15,30,749.0,89.0,2.2,22.0,434.0,65.8,51.08
2016,10,23,15,45,719.0,84.0,1.9,22.0,385.0,57.78,44.37
2016,10,23,16,0,689.0,79.0,1.6,22.0,336.0,55.84,42.84
2016,10,23,16,15,642.0,73.0,1.5,21.5,284.0,52.97,40.55
2016,10,23,16,30,595.0,67.0,1.4,21.0,232.0,50.06,38.11
2016,10,23,16,45,526.0,58.5,1.35,20.5,181.0,44.9,33.55
2016,10,23,17,0,457.0,50.0,1.3,20.0,130.0,39.62,28.67
2016,10,23,17,15,336.0,37.5,1.3,19.5,85.0,30.39,20.04
2016,10,23,17,30,215.0,25.0,1.3,19.0,40.0,20.82,7.06
2016,10,23,17,45,107.5,12.5,1.35,19.0,20.0,11.37,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.75,16.5,14.0,37.74,0.0
2016,10,24,7,0,99.0,22.0,0.8,17.0,28.0,111.11,15.27
2016,10,24,7,15,225.0,38.0,1.0,17.5,69.0,227.05,176.15
2016,10,24,7,30,351.0,54.0,1.2,18.0,110.0,334.4,269.64
2016,10,24,7,45,433.5,64.0,1.45,18.5,160.0,413.92,336.43
2016,10,24,8,0,516.0,74.0,1.7,19.0,210.0,496.32,402.78
2016,10,24,8,15,339.5,111.0,1.85,20.0,208.5,415.43,336.48
2016,10,24,8,30,163.0,148.0,2.0,21.0,207.0,300.58,242.27
2016,10,24,8,45,447.5,118.0,2.2,22.0,311.0,513.39,411.66
2016,10,24,9,0,732.0,88.0,2.4,23.0,415.0,713.84,557.69
2016,10,24,9,15,511.5,156.0,2.35,23.5,396.0,612.45,477.96
2016,10,24,9,30,291.0,224.0,2.3,24.0,377.0,495.03,385.04
2016,10,24,9,45,278.0,245.5,2.3,24.5,401.0,503.84,389.78
2016,10,24,10,0,265.0,267.0,2.3,25.0,425.0,510.82,392.45
2016,10,24,10,15,165.5,279.0,2.3,25.0,380.0,423.17,324.88
2016,10,24,10,30,66.0,291.0,2.3,25.0,335.0,337.91,258.45
2016,10,24,10,45,39.0,261.0,2.3,25.5,287.5,280.99,214.4
2016,10,24,11,0,12.0,231.0,2.3,26.0,240.0,218.97,166.06
2016,10,24,11,15,116.0,291.5,2.3,26.0,375.5,369.51,281.69
2016,10,24,11,30,220.0,352.0,2.3,26.0,511.0,494.33,373.18
2016,10,24,11,45,321.5,331.0,2.35,26.5,566.5,539.12,405.06
2016,10,24,12,0,423.0,310.0,2.4,27.0,622.0,574.52,429.8
2016,10,24,12,15,617.5,224.5,2.4,27.0,680.5,599.78,449.04
2016,10,24,12,30,812.0,139.0,2.4,27.0,739.0,607.87,454.84
2016,10,24,12,45,810.0,137.5,2.45,27.5,731.0,568.49,423.5
2016,10,24,13,0,808.0,136.0,2.5,28.0,723.0,527.2,390.39
2016,10,24,13,15,802.0,135.0,2.5,28.0,706.0,482.8,354.85
2016,10,24,13,30,796.0,134.0,2.5,28.0,689.0,437.22,317.51
2016,10,24,13,45,787.5,131.5,2.55,28.0,664.5,388.53,277.09
2016,10,24,14,0,779.0,129.0,2.6,28.0,640.0,339.39,235.53
2016,10,24,14,15,765.5,126.5,2.6,28.0,608.0,283.57,188.73
2016,10,24,14,30,752.0,124.0,2.6,28.0,576.0,232.81,146.45
2016,10,24,14,45,732.5,121.0,2.6,28.0,537.5,181.59,106.75
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,132.03,74.41
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.0,83.17,55.03
2016,10,24,15,30,662.0,109.0,2.6,27.0,411.0,73.49,56.47
2016,10,24,15,45,628.0,102.5,2.6,27.0,363.5,71.05,54.62
2016,10,24,16,0,594.0,96.0,2.6,27.0,316.0,68.56,52.68
2016,10,24,16,15,543.0,88.0,2.3,26.5,265.5,64.68,49.6
2016,10,24,16,30,492.0,80.0,2.0,26.0,215.0,60.71,46.33
2016,10,24,16,45,419.5,69.0,1.75,25.5,166.5,51.89,38.73
2016,10,24,17,0,347.0,58.0,1.5,25.0,118.0,44.37,31.98
2016,10,24,17,15,232.5,42.0,1.45,24.0,76.0,32.59,21.32
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,20.47,5.33
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,11.82,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.0,15.5,4.0,3.64,0.0
2016,10,25,7,0,0.0,8.0,1.1,16.0,8.0,7.02,0.0
2016,10,25,7,15,0.0,21.5,1.25,16.5,21.5,18.94,9.52
2016,10,25,7,30,0.0,35.0,1.4,17.0,35.0,30.87,20.14
2016,10,25,7,45,0.0,51.5,1.55,17.5,51.5,46.91,33.93
2016,10,25,8,0,0.0,68.0,1.7,18.0,68.0,62.96,47.54
2016,10,25,8,15,0.0,84.5,1.8,18.5,84.5,78.75,60.67
2016,10,25,8,30,0.0,101.0,1.9,19.0,101.0,94.35,73.39
2016,10,25,8,45,53.5,146.5,2.05,19.5,170.0,195.31,157.2
2016,10,25,9,0,107.0,192.0,2.2,20.0,239.0,289.2,232.35
2016,10,25,9,15,228.5,201.5,2.25,20.5,316.5,406.93,325.37
2016,10,25,9,30,350.0,211.0,2.3,21.0,394.0,526.51,415.85
2016,10,25,9,45,338.5,232.0,2.35,21.5,420.5,536.44,420.06
2016,10,25,10,0,327.0,253.0,2.4,22.0,447.0,544.33,423.47
2016,10,25,10,15,366.0,259.5,2.4,22.0,487.5,574.95,445.44
2016,10,25,10,30,405.0,266.0,2.4,22.0,528.0,603.44,465.45
2016,10,25,10,45,261.5,298.5,2.45,22.5,470.5,514.66,395.86
2016,10,25,11,0,118.0,331.0,2.5,23.0,413.0,407.31,312.51
2016,10,25,11,15,314.0,297.0,2.55,23.5,521.5,529.53,406.07
2016,10,25,11,30,510.0,263.0,2.6,24.0,630.0,631.0,480.01
2016,10,25,11,45,495.5,272.5,2.65,24.5,632.5,609.04,461.52
2016,10,25,12,0,481.0,282.0,2.7,25.0,635.0,585.8,442.89
2016,10,25,12,15,494.5,277.0,2.7,25.0,640.5,566.12,427.82
2016,10,25,12,30,508.0,272.0,2.7,25.0,646.0,544.09,410.72
2016,10,25,12,45,441.5,294.5,2.75,25.0,617.0,499.69,376.63
2016,10,25,13,0,375.0,317.0,2.8,25.0,588.0,458.48,344.94
2016,10,25,13,15,310.5,323.5,2.75,25.0,544.5,410.86,308.53
2016,10,25,13,30,246.0,330.0,2.7,25.0,501.0,370.42,277.65
2016,10,25,13,45,546.0,219.5,2.7,25.5,581.0,367.38,268.43
2016,10,25,14,0,846.0,109.0,2.7,26.0,661.0,340.43,236.35
2016,10,25,14,15,702.5,148.5,2.6,26.0,591.5,282.74,191.43
2016,10,25,14,30,559.0,188.0,2.5,26.0,522.0,242.29,162.4
2016,10,25,14,45,427.0,207.0,2.45,26.0,452.5,201.45,135.91
2016,10,25,15,0,295.0,226.0,2.4,26.0,383.0,179.94,127.5
2016,10,25,15,15,166.5,203.0,2.2,25.5,290.5,148.14,118.59
2016,10,25,15,30,38.0,180.0,2.0,25.0,198.0,137.53,110.43
2016,10,25,15,45,34.0,160.5,1.85,25.0,175.5,123.97,99.46
2016,10,25,16,0,30.0,141.0,1.7,25.0,153.0,110.06,88.09
2016,10,25,16,15,24.5,120.0,1.45,24.0,128.5,94.87,75.75
2016,10,25,16,30,19.0,99.0,1.2,23.0,104.0,81.89,64.98
2016,10,25,16,45,9.5,78.0,1.0,22.5,80.5,65.05,50.46
2016,10,25,17,0,0.0,57.0,0.8,22.0,57.0,48.06,35.5
2016,10,25,17,15,0.0,36.5,0.85,21.5,36.5,31.28,20.4
2016,10,25,17,30,0.0,16.0,0.9,21.0,16.0,14.1,0.83
2016,10,25,17,45,0.0,8.0,0.95,21.0,8.0,7.28,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,59.0,9.5,0.95,15.5,12.5,41.39,0.0
2016,10,26,7,0,118.0,19.0,1.0,16.0,25.0,114.98,0.0
2016,10,26,7,15,246.5,33.5,1.1,16.5,65.5,232.32,179.1
2016,10,26,7,30,375.0,48.0,1.2,17.0,106.0,341.47,275.75
2016,10,26,7,45,458.5,57.0,1.35,18.0,156.0,420.44,341.67
2016,10,26,8,0,542.0,66.0,1.5,19.0,206.0,502.05,406.47
2016,10,26,8,15,593.5,72.5,1.8,20.0,256.5,558.93,449.68
2016,10,26,8,30,645.0,79.0,2.1,21.0,307.0,615.63,490.86
2016,10,26,8,45,679.5,84.0,2.45,22.0,355.5,656.53,519.27
2016,10,26,9,0,714.0,89.0,2.8,23.0,404.0,695.7,545.73
2016,10,26,9,15,441.0,161.5,2.75,23.5,362.5,558.79,439.11
2016,10,26,9,30,168.0,234.0,2.7,24.0,321.0,391.74,306.22
2016,10,26,9,45,147.5,253.0,2.65,24.5,334.0,391.5,304.5
2016,10,26,10,0,127.0,272.0,2.6,25.0,347.0,390.3,301.41
2016,10,26,10,15,473.5,190.5,2.5,25.5,491.5,598.9,461.24
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,778.15,587.38
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,770.91,578.49
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,760.27,569.02
2016,10,26,11,15,836.5,116.0,2.25,27.0,702.5,744.18,557.12
2016,10,26,11,30,842.0,117.0,2.2,27.0,720.0,724.79,542.45
2016,10,26,11,45,856.0,112.0,2.15,27.5,731.0,698.84,522.08
2016,10,26,12,0,870.0,107.0,2.1,28.0,742.0,673.59,501.89
2016,10,26,12,15,590.5,223.5,2.1,28.0,655.0,577.81,429.73
2016,10,26,12,30,311.0,340.0,2.1,28.0,568.0,484.62,359.74
2016,10,26,12,45,588.0,223.5,2.1,28.0,647.5,516.39,383.7
2016,10,26,13,0,865.0,107.0,2.1,28.0,727.0,525.41,387.92
2016,10,26,13,15,859.5,106.0,2.05,28.0,710.5,480.16,351.12
2016,10,26,13,30,854.0,105.0,2.0,28.0,694.0,430.29,310.34
2016,10,26,13,45,462.5,199.0,2.0,28.5,517.0,320.58,231.09
2016,10,26,14,0,71.0,293.0,2.0,29.0,340.0,258.14,191.37
2016,10,26,14,15,442.0,195.5,2.0,29.0,460.5,253.69,175.63
2016,10,26,14,30,813.0,98.0,2.0,29.0,581.0,224.64,136.74
2016,10,26,14,45,787.0,99.0,2.0,29.0,541.0,173.38,97.81
2016,10,26,15,0,761.0,100.0,2.0,29.0,501.0,124.39,67.65
2016,10,26,15,15,737.0,96.5,1.95,28.5,457.0,67.85,51.22
2016,10,26,15,30,713.0,93.0,1.9,28.0,413.0,62.74,47.28
2016,10,26,15,45,681.5,87.5,1.85,28.0,365.0,60.59,45.63
2016,10,26,16,0,650.0,82.0,1.8,28.0,317.0,58.38,43.91
2016,10,26,16,15,601.5,75.5,1.55,27.0,266.5,55.24,41.51
2016,10,26,16,30,553.0,69.0,1.3,26.0,216.0,52.04,38.94
2016,10,26,16,45,483.5,59.0,1.1,25.5,167.0,45.68,33.42
2016,10,26,17,0,414.0,49.0,0.9,25.0,118.0,39.12,27.48
2016,10,26,17,15,290.5,35.5,0.9,24.5,75.0,28.93,18.06
2016,10,26,17,30,167.0,22.0,0.9,24.0,32.0,17.38,0.45
2016,10,26,17,45,83.5,11.0,0.95,23.5,16.0,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,0.95,16.5,11.0,8.64,0.0
2016,10,27,7,0,78.0,19.0,1.0,17.0,22.0,81.82,0.0
2016,10,27,7,15,196.0,36.0,1.1,17.5,61.5,205.14,155.96
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,306.15,246.13
2016,10,27,7,45,401.0,64.0,1.35,19.0,149.5,384.65,311.89
2016,10,27,8,0,488.0,75.0,1.5,20.0,198.0,471.74,381.12
2016,10,27,8,15,542.0,82.5,1.4,20.5,248.5,530.8,425.43
2016,10,27,8,30,596.0,90.0,1.3,21.0,299.0,589.61,467.22
2016,10,27,8,45,638.0,95.0,1.2,22.0,348.0,635.54,496.41
2016,10,27,9,0,680.0,100.0,1.1,23.0,397.0,679.94,523.25
2016,10,27,9,15,706.5,104.0,1.0,23.5,441.5,708.87,539.31
2016,10,27,9,30,733.0,108.0,0.9,24.0,486.0,735.23,553.27
2016,10,27,9,45,752.0,111.5,0.8,25.0,525.5,752.13,559.42
2016,10,27,10,0,771.0,115.0,0.7,26.0,565.0,762.32,561.03
2016,10,27,10,15,785.0,117.5,0.85,26.0,598.0,768.14,565.68
2016,10,27,10,30,799.0,120.0,1.0,26.0,631.0,770.53,568.13
2016,10,27,10,45,540.5,218.5,1.2,26.5,570.0,656.68,487.55
2016,10,27,11,0,282.0,317.0,1.4,27.0,509.0,535.98,398.93
2016,10,27,11,15,556.0,222.0,1.5,27.0,613.0,639.79,477.45
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,723.31,537.74
2016,10,27,11,45,586.5,228.0,1.75,27.5,648.0,625.47,464.45
2016,10,27,12,0,343.0,329.0,1.9,28.0,579.0,530.61,393.7
2016,10,27,12,15,614.0,216.5,1.95,28.0,663.0,583.82,434.47
2016,10,27,12,30,885.0,104.0,2.0,28.0,747.0,608.51,452.26
2016,10,27,12,45,883.5,103.0,2.05,28.5,739.0,568.59,420.38
2016,10,27,13,0,882.0,102.0,2.1,29.0,731.0,526.49,386.61
2016,10,27,13,15,877.0,101.5,2.1,29.0,714.5,481.27,350.3
2016,10,27,13,30,872.0,101.0,2.1,29.0,698.0,434.52,311.86
2016,10,27,13,45,865.0,99.0,2.15,29.0,673.5,384.54,270.18
2016,10,27,14,0,858.0,97.0,2.2,29.0,649.0,328.73,223.34
2016,10,27,14,15,846.5,95.0,2.25,29.0,617.0,275.44,178.15
2016,10,27,14,30,835.0,93.0,2.3,29.0,585.0,222.27,134.03
2016,10,27,14,45,811.0,93.5,2.35,29.0,545.0,169.82,94.3
2016,10,27,15,0,787.0,94.0,2.4,29.0,505.0,119.35,63.56
2016,10,27,15,15,763.5,90.5,2.4,28.5,460.5,68.11,51.47
2016,10,27,15,30,740.0,87.0,2.4,28.0,416.0,58.89,44.07
2016,10,27,15,45,708.0,82.0,2.4,28.0,367.5,56.92,42.57
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,54.9,40.98
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,51.97,38.74
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,49.0,36.35
2016,10,27,16,45,507.5,56.0,1.55,25.5,167.0,43.34,31.4
2016,10,27,17,0,436.0,47.0,1.3,25.0,117.0,37.54,26.1
2016,10,27,17,15,310.0,34.0,1.25,24.0,74.0,27.72,16.99
2016,10,27,17,30,184.0,21.0,1.2,23.0,31.0,17.51,0.0
2016,10,27,17,45,92.0,10.5,1.2,22.5,15.5,9.55,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.5,8.5,0.15,15.5,12.5,7.73,0.0
2016,10,28,7,0,175.0,17.0,0.1,16.0,25.0,143.79,0.0
2016,10,28,7,15,314.0,30.0,0.15,16.5,67.5,269.94,202.7
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,384.47,304.13
2016,10,28,7,45,538.0,50.5,0.3,18.0,162.0,463.74,368.52
2016,10,28,8,0,623.0,58.0,0.4,19.0,214.0,545.76,431.09
2016,10,28,8,15,672.5,63.5,0.75,19.5,266.5,601.14,474.09
2016,10,28,8,30,722.0,69.0,1.1,20.0,319.0,651.83,512.24
2016,10,28,8,45,757.5,72.5,1.45,21.0,369.5,693.27,541.48
2016,10,28,9,0,793.0,76.0,1.8,22.0,420.0,732.66,568.36
2016,10,28,9,15,815.5,79.0,1.9,22.5,466.0,758.73,584.41
2016,10,28,9,30,838.0,82.0,2.0,23.0,512.0,781.85,598.32
2016,10,28,9,45,856.0,84.0,2.1,24.0,552.5,796.98,605.47
2016,10,28,10,0,874.0,86.0,2.2,25.0,593.0,802.22,605.9
2016,10,28,10,15,885.5,87.5,2.25,25.0,626.5,805.0,606.84
2016,10,28,10,30,897.0,89.0,2.3,25.0,660.0,804.22,605.51
2016,10,28,10,45,600.5,199.5,2.35,25.5,588.0,685.68,518.43
2016,10,28,11,0,304.0,310.0,2.4,26.0,516.0,544.34,411.16
2016,10,28,11,15,614.5,201.0,2.4,26.0,631.0,663.79,502.05
2016,10,28,11,30,925.0,92.0,2.4,26.0,746.0,748.14,563.59
2016,10,28,11,45,606.0,216.5,2.4,26.5,647.0,628.76,472.11
2016,10,28,12,0,287.0,341.0,2.4,27.0,548.0,504.35,377.51
2016,10,28,12,15,609.5,216.0,2.4,27.0,656.5,578.48,434.33
2016,10,28,12,30,932.0,91.0,2.4,27.0,765.0,620.35,464.34
2016,10,28,12,45,929.0,90.5,2.4,27.5,756.0,578.49,430.29
2016,10,28,13,0,926.0,90.0,2.4,28.0,747.0,534.43,394.47
2016,10,28,13,15,920.5,89.5,2.35,28.0,729.5,487.28,356.14
2016,10,28,13,30,915.0,89.0,2.3,28.0,712.0,438.55,315.64
2016,10,28,13,45,906.0,88.0,2.3,28.0,686.5,386.85,272.1
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,334.38,227.18
2016,10,28,14,15,886.0,85.0,2.3,28.0,628.0,280.1,180.79
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,225.75,135.5
2016,10,28,14,45,858.0,81.5,2.3,28.0,555.5,171.16,93.96
2016,10,28,15,0,841.0,80.0,2.3,28.0,516.0,110.1,55.5
2016,10,28,15,15,819.0,77.0,2.25,27.5,471.0,56.41,41.93
2016,10,28,15,30,797.0,74.0,2.2,27.0,426.0,55.39,41.35
2016,10,28,15,45,765.5,70.0,2.2,27.0,376.5,53.53,39.9
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,51.65,38.42
2016,10,28,16,15,687.5,61.0,1.9,26.0,274.5,48.84,36.25
2016,10,28,16,30,641.0,56.0,1.6,25.0,222.0,42.09,30.59
2016,10,28,16,45,565.0,49.0,1.35,24.5,170.5,37.74,26.75
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,33.35,22.66
2016,10,28,17,15,355.0,30.5,1.05,23.0,75.0,24.7,14.49
2016,10,28,17,30,221.0,19.0,1.0,22.0,31.0,15.75,0.0
2016,10,28,17,45,110.5,9.5,1.0,21.5,15.5,8.64,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,99.04,0.0
2016,10,29,7,15,288.5,30.0,1.1,17.0,64.5,253.13,189.78
2016,10,29,7,30,433.0,43.0,1.3,18.0,106.0,369.88,296.0
2016,10,29,7,45,524.0,50.0,1.5,19.0,157.5,451.8,364.7
2016,10,29,8,0,615.0,57.0,1.7,20.0,209.0,536.71,431.95
2016,10,29,8,15,664.5,62.0,1.85,20.5,261.0,591.02,472.92
2016,10,29,8,30,714.0,67.0,2.0,21.0,313.0,640.91,509.01
2016,10,29,8,45,752.0,70.0,2.15,22.0,363.0,683.35,537.42
2016,10,29,9,0,790.0,73.0,2.3,23.0,413.0,723.84,563.57
2016,10,29,9,15,812.0,75.5,2.35,23.5,458.0,748.79,578.58
2016,10,29,9,30,834.0,78.0,2.4,24.0,503.0,770.84,591.46
2016,10,29,9,45,849.0,80.5,2.5,24.5,542.5,784.16,598.52
2016,10,29,10,0,864.0,83.0,2.6,25.0,582.0,787.75,598.95
2016,10,29,10,15,875.5,85.0,2.6,25.5,614.5,791.19,598.84
2016,10,29,10,30,887.0,87.0,2.6,26.0,647.0,791.08,596.45
2016,10,29,10,45,893.5,88.5,2.65,26.5,672.0,782.99,589.05
2016,10,29,11,0,900.0,90.0,2.7,27.0,697.0,771.37,579.46
2016,10,29,11,15,904.5,91.0,2.7,27.0,714.0,754.26,567.11
2016,10,29,11,30,909.0,92.0,2.7,27.0,731.0,733.76,552.54
2016,10,29,11,45,912.5,91.5,2.75,27.5,740.0,707.76,532.07
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,678.61,509.13
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,644.76,483.25
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,608.19,454.9
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,567.29,422.08
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,524.2,386.92
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,477.59,348.96
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,429.4,308.82
2016,10,29,13,45,893.0,87.0,2.95,29.0,674.0,378.85,266.04
2016,10,29,14,0,885.0,86.0,3.0,29.0,649.0,327.44,221.85
2016,10,29,14,15,874.0,84.5,3.0,29.0,616.5,274.3,176.33
2016,10,29,14,30,863.0,83.0,3.0,29.0,584.0,221.08,132.04
2016,10,29,14,45,834.0,85.0,3.0,29.0,543.0,161.44,87.32
2016,10,29,15,0,805.0,87.0,3.0,29.0,502.0,110.79,57.72
2016,10,29,15,15,782.0,84.0,2.95,28.5,457.5,61.46,45.98
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,60.66,45.59
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.0,59.0,44.34
2016,10,29,16,0,691.0,73.0,2.9,28.0,315.0,52.26,38.77
2016,10,29,16,15,641.5,67.0,2.5,27.0,264.0,49.18,36.38
2016,10,29,16,30,592.0,61.0,2.1,26.0,213.0,46.05,33.82
2016,10,29,16,45,513.5,53.0,1.75,25.5,162.5,41.08,29.44
2016,10,29,17,0,435.0,45.0,1.4,25.0,112.0,36.03,24.76
2016,10,29,17,15,217.5,36.0,1.3,24.0,69.5,28.09,16.99
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,21.97,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,12.28,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
