Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.5,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,59.0,16.0,1.0,18.0,18.0,48.62,0.0
2016,10,30,7,15,184.5,33.5,1.2,18.5,57.0,193.78,142.01
2016,10,30,7,30,310.0,51.0,1.4,19.0,96.0,298.47,238.3
2016,10,30,7,45,406.5,61.0,1.65,20.0,145.0,380.71,307.75
2016,10,30,8,0,503.0,71.0,1.9,21.0,194.0,472.56,381.45
2016,10,30,8,15,559.0,79.0,1.9,21.5,245.0,533.26,427.99
2016,10,30,8,30,615.0,87.0,1.9,22.0,296.0,593.84,472.25
2016,10,30,8,45,665.0,89.0,1.9,22.5,346.5,642.07,505.34
2016,10,30,9,0,715.0,91.0,1.9,23.0,397.0,688.83,536.39
2016,10,30,9,15,741.0,95.0,1.85,23.5,441.5,717.4,553.36
2016,10,30,9,30,767.0,99.0,1.8,24.0,486.0,739.54,565.64
2016,10,30,9,45,787.0,101.5,1.75,25.0,526.0,756.51,573.09
2016,10,30,10,0,807.0,104.0,1.7,26.0,566.0,770.21,578.26
2016,10,30,10,15,820.5,106.0,1.65,26.5,599.0,774.83,578.44
2016,10,30,10,30,834.0,108.0,1.6,27.0,632.0,775.96,576.47
2016,10,30,10,45,848.0,107.5,1.6,27.5,658.5,771.19,571.19
2016,10,30,11,0,862.0,107.0,1.6,28.0,685.0,762.81,563.71
2016,10,30,11,15,867.5,108.0,1.6,28.0,702.5,746.21,552.0
2016,10,30,11,30,873.0,109.0,1.6,28.0,720.0,722.56,534.91
2016,10,30,11,45,888.0,103.5,1.65,28.5,731.5,700.08,517.73
2016,10,30,12,0,903.0,98.0,1.7,29.0,743.0,674.01,497.75
2016,10,30,12,15,903.5,98.0,1.75,29.0,744.0,640.79,473.23
2016,10,30,12,30,904.0,98.0,1.8,29.0,745.0,604.87,446.23
2016,10,30,12,45,905.5,96.0,1.9,29.5,737.5,565.11,415.2
2016,10,30,13,0,907.0,94.0,2.0,30.0,730.0,522.91,381.54
2016,10,30,13,15,902.5,93.0,2.05,30.0,713.5,476.68,344.6
2016,10,30,13,30,898.0,92.0,2.1,30.0,697.0,428.84,305.37
2016,10,30,13,45,893.0,89.5,2.2,30.0,672.5,378.21,263.13
2016,10,30,14,0,888.0,87.0,2.3,30.0,648.0,326.47,219.17
2016,10,30,14,15,877.0,85.5,2.35,30.0,616.0,273.24,174.06
2016,10,30,14,30,866.0,84.0,2.4,30.0,584.0,219.93,130.18
2016,10,30,14,45,853.0,81.0,2.45,30.0,545.5,158.35,83.9
2016,10,30,15,0,840.0,78.0,2.5,30.0,507.0,104.0,51.81
2016,10,30,15,15,818.5,75.0,2.5,29.5,462.5,55.2,40.58
2016,10,30,15,30,797.0,72.0,2.5,29.0,418.0,54.12,39.94
2016,10,30,15,45,768.0,68.0,2.5,29.0,369.5,52.21,38.47
2016,10,30,16,0,739.0,64.0,2.5,29.0,321.0,50.28,36.94
2016,10,30,16,15,692.5,59.0,2.15,28.0,269.0,47.4,34.71
2016,10,30,16,30,646.0,54.0,1.8,27.0,217.0,44.51,32.36
2016,10,30,16,45,572.5,46.5,1.5,26.0,166.0,35.9,24.96
2016,10,30,17,0,499.0,39.0,1.2,25.0,115.0,30.98,20.47
2016,10,30,17,15,360.0,28.0,1.15,24.0,71.0,22.66,12.48
2016,10,30,17,30,221.0,17.0,1.1,23.0,27.0,14.06,0.0
2016,10,30,17,45,110.5,8.5,1.1,22.5,13.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,89.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,179.0,15.0,0.7,15.0,21.0,116.48,0.0
2016,10,31,7,15,330.0,26.5,0.8,16.0,63.5,273.0,199.28
2016,10,31,7,30,481.0,38.0,0.9,17.0,106.0,392.07,312.02
2016,10,31,7,45,567.0,45.0,1.05,18.0,158.0,470.73,378.15
2016,10,31,8,0,653.0,52.0,1.2,19.0,210.0,547.21,438.41
2016,10,31,8,15,701.5,57.0,1.35,19.5,262.5,602.26,479.96
2016,10,31,8,30,750.0,62.0,1.5,20.0,315.0,656.55,519.22
2016,10,31,8,45,783.5,65.0,1.7,21.0,365.0,695.77,545.55
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,732.88,569.66
2016,10,31,9,15,838.0,71.0,1.95,22.5,460.0,757.76,584.57
2016,10,31,9,30,859.0,74.0,2.0,23.0,505.0,772.96,592.6
2016,10,31,9,45,873.5,76.0,2.15,23.5,544.0,785.5,599.64
2016,10,31,10,0,888.0,78.0,2.3,24.0,583.0,794.69,604.4
2016,10,31,10,15,898.0,79.5,2.35,24.5,615.5,796.28,603.31
2016,10,31,10,30,908.0,81.0,2.4,25.0,648.0,794.31,599.97
2016,10,31,10,45,914.0,82.5,2.5,25.5,672.5,785.67,592.57
2016,10,31,11,0,920.0,84.0,2.6,26.0,697.0,773.46,582.89
2016,10,31,11,15,924.0,85.0,2.6,26.0,714.0,755.73,570.08
2016,10,31,11,30,928.0,86.0,2.6,26.0,731.0,734.57,554.97
2016,10,31,11,45,925.0,88.5,2.65,26.5,738.5,706.88,533.1
2016,10,31,12,0,922.0,91.0,2.7,27.0,746.0,676.26,508.92
2016,10,31,12,15,921.5,91.0,2.75,27.0,745.5,641.99,482.82
2016,10,31,12,30,921.0,91.0,2.8,27.0,745.0,605.02,454.17
2016,10,31,12,45,917.0,90.5,2.85,27.5,736.0,563.25,420.51
2016,10,31,13,0,913.0,90.0,2.9,28.0,727.0,519.41,384.58
2016,10,31,13,15,907.0,89.5,2.9,28.0,709.5,472.84,346.39
2016,10,31,13,30,901.0,89.0,2.9,28.0,692.0,424.78,306.08
2016,10,31,13,45,891.5,88.0,2.9,28.5,666.5,373.86,262.24
2016,10,31,14,0,882.0,87.0,2.9,29.0,641.0,322.24,217.38
2016,10,31,14,15,870.0,85.0,2.85,28.5,608.5,268.8,172.1
2016,10,31,14,30,858.0,83.0,2.8,28.0,576.0,215.42,128.18
2016,10,31,14,45,840.0,81.5,2.8,28.0,536.5,154.97,82.77
2016,10,31,15,0,822.0,80.0,2.8,28.0,497.0,102.29,52.22
2016,10,31,15,15,798.5,77.0,2.75,27.5,452.0,56.63,42.17
2016,10,31,15,30,775.0,74.0,2.7,27.0,407.0,55.61,41.56
2016,10,31,15,45,741.0,70.0,2.65,27.0,358.0,53.74,40.11
2016,10,31,16,0,707.0,66.0,2.6,27.0,309.0,51.86,38.62
2016,10,31,16,15,658.0,61.0,2.25,26.0,258.0,44.83,32.83
2016,10,31,16,30,609.0,56.0,1.9,25.0,207.0,42.29,30.74
2016,10,31,16,45,529.0,48.0,1.55,24.5,157.0,37.12,26.16
2016,10,31,17,0,449.0,40.0,1.2,24.0,107.0,31.85,21.27
2016,10,31,17,15,310.0,28.5,1.15,23.0,65.5,23.14,12.76
2016,10,31,17,30,171.0,17.0,1.1,22.0,24.0,14.12,0.0
2016,10,31,17,45,85.5,8.5,1.1,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,1.9,19.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.0,20.0,16.0,54.45,0.0
2016,11,1,7,15,209.5,29.0,2.3,20.5,53.5,199.33,140.65
2016,11,1,7,30,346.0,44.0,2.6,21.0,91.0,310.31,246.58
2016,11,1,7,45,436.0,53.0,2.9,21.5,139.5,391.05,315.99
2016,11,1,8,0,526.0,62.0,3.2,22.0,188.0,474.77,384.84
2016,11,1,8,15,580.5,69.0,3.3,22.5,237.5,532.87,430.64
2016,11,1,8,30,635.0,76.0,3.4,23.0,287.0,590.97,473.93
2016,11,1,8,45,676.0,79.5,3.55,23.5,335.5,633.9,504.46
2016,11,1,9,0,717.0,83.0,3.7,24.0,384.0,675.32,533.11
2016,11,1,9,15,370.0,136.5,3.75,24.5,292.5,465.13,369.46
2016,11,1,9,30,23.0,190.0,3.8,25.0,201.0,198.67,154.03
2016,11,1,9,45,54.0,222.0,3.85,25.5,251.5,267.32,208.16
2016,11,1,10,0,85.0,254.0,3.9,26.0,302.0,322.65,250.28
2016,11,1,10,15,188.5,266.5,3.9,26.5,381.5,423.49,327.63
2016,11,1,10,30,292.0,279.0,3.9,27.0,461.0,520.79,399.69
2016,11,1,10,45,575.0,188.5,3.95,27.5,563.5,641.81,491.43
2016,11,1,11,0,858.0,98.0,4.0,28.0,666.0,739.65,562.23
2016,11,1,11,15,863.5,99.0,4.0,28.0,683.5,723.98,549.96
2016,11,1,11,30,869.0,100.0,4.0,28.0,701.0,705.03,535.31
2016,11,1,11,45,596.5,212.0,4.0,28.5,627.0,609.82,460.52
2016,11,1,12,0,324.0,324.0,4.0,29.0,553.0,508.09,381.52
2016,11,1,12,15,607.5,208.0,4.0,29.0,637.5,561.93,423.2
2016,11,1,12,30,891.0,92.0,4.0,29.0,722.0,586.36,440.86
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.0,547.0,408.33
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,505.57,373.9
2016,11,1,13,15,595.5,198.5,4.05,30.0,607.0,425.02,312.46
2016,11,1,13,30,307.0,304.0,4.0,30.0,508.0,365.24,268.71
2016,11,1,13,45,189.0,292.5,4.0,30.0,417.0,299.14,220.36
2016,11,1,14,0,71.0,281.0,4.0,30.0,326.0,247.02,183.6
2016,11,1,14,15,451.5,183.5,3.95,30.0,443.0,238.98,163.8
2016,11,1,14,30,832.0,86.0,3.9,30.0,560.0,204.6,120.15
2016,11,1,14,45,817.0,83.0,3.9,30.0,522.0,151.36,80.57
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,99.12,50.65
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.0,56.6,41.79
2016,11,1,15,30,756.0,74.0,3.8,29.0,396.0,55.59,41.2
2016,11,1,15,45,720.0,70.5,3.75,29.0,348.0,54.12,40.09
2016,11,1,16,0,684.0,67.0,3.7,29.0,300.0,48.09,35.1
2016,11,1,16,15,633.5,61.5,3.35,28.5,250.0,45.21,32.77
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,42.29,30.31
2016,11,1,16,45,496.0,49.0,2.65,27.5,150.5,37.97,26.48
2016,11,1,17,0,409.0,42.0,2.3,27.0,101.0,33.67,22.42
2016,11,1,17,15,270.5,29.0,2.25,26.5,61.0,23.66,12.69
2016,11,1,17,30,132.0,16.0,2.2,26.0,21.0,14.55,0.0
2016,11,1,17,45,66.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,19.0,12.0,2.5,21.0,13.0,21.72,0.0
2016,11,2,7,15,127.5,31.5,2.7,21.0,47.5,140.26,95.18
2016,11,2,7,30,236.0,51.0,2.9,21.0,82.0,249.38,197.4
2016,11,2,7,45,335.0,62.5,3.1,21.5,129.0,331.88,268.36
2016,11,2,8,0,434.0,74.0,3.3,22.0,176.0,419.83,341.07
2016,11,2,8,15,217.0,59.0,3.4,22.5,110.0,248.68,203.02
2016,11,2,8,30,0.0,44.0,3.5,23.0,44.0,38.8,26.54
2016,11,2,8,45,0.0,86.5,3.65,23.5,86.5,78.22,58.91
2016,11,2,9,0,0.0,129.0,3.8,24.0,129.0,121.0,93.28
2016,11,2,9,15,0.0,136.0,3.85,24.5,136.0,126.31,97.03
2016,11,2,9,30,0.0,143.0,3.9,25.0,143.0,131.88,100.99
2016,11,2,9,45,2.5,161.0,4.0,25.5,162.5,150.55,115.39
2016,11,2,10,0,5.0,179.0,4.1,26.0,182.0,169.03,129.46
2016,11,2,10,15,2.5,153.0,4.05,26.5,154.5,140.66,106.57
2016,11,2,10,30,0.0,127.0,4.0,27.0,127.0,113.76,84.97
2016,11,2,10,45,405.0,121.5,4.0,27.5,388.5,448.54,350.78
2016,11,2,11,0,810.0,116.0,4.0,28.0,650.0,725.38,553.41
2016,11,2,11,15,816.0,117.0,3.95,28.0,667.0,710.1,539.41
2016,11,2,11,30,822.0,118.0,3.9,28.0,684.0,691.62,524.7
2016,11,2,11,45,582.0,217.5,3.85,28.0,621.0,600.26,454.1
2016,11,2,12,0,342.0,317.0,3.8,28.0,558.0,511.88,385.76
2016,11,2,12,15,302.5,326.0,3.7,28.0,539.5,478.31,360.13
2016,11,2,12,30,263.0,335.0,3.6,28.0,521.0,446.2,335.35
2016,11,2,12,45,210.5,335.5,3.55,28.0,483.0,400.67,300.88
2016,11,2,13,0,158.0,336.0,3.5,28.0,445.0,361.52,271.25
2016,11,2,13,15,181.0,326.5,3.4,28.0,449.0,350.64,262.34
2016,11,2,13,30,204.0,317.0,3.3,28.0,453.0,337.44,251.19
2016,11,2,13,45,247.5,298.5,3.25,28.0,456.5,321.91,237.49
2016,11,2,14,0,291.0,280.0,3.2,28.0,460.0,297.97,216.75
2016,11,2,14,15,271.5,267.0,3.1,28.0,428.5,262.56,189.04
2016,11,2,14,30,252.0,254.0,3.0,28.0,397.0,229.17,163.57
2016,11,2,14,45,438.5,194.0,2.95,28.0,422.0,183.73,121.81
2016,11,2,15,0,625.0,134.0,2.9,28.0,447.0,121.92,74.63
2016,11,2,15,15,391.0,158.0,2.8,27.5,348.0,105.35,82.82
2016,11,2,15,30,157.0,182.0,2.7,27.0,249.0,132.25,105.6
2016,11,2,15,45,139.0,162.5,2.6,27.0,216.5,119.58,95.31
2016,11,2,16,0,121.0,143.0,2.5,27.0,184.0,106.51,84.6
2016,11,2,16,15,231.0,116.5,2.3,26.5,178.5,86.36,67.89
2016,11,2,16,30,341.0,90.0,2.1,26.0,173.0,66.77,51.34
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,57.54,43.25
2016,11,2,17,0,160.0,59.0,1.7,25.0,82.0,45.84,32.73
2016,11,2,17,15,80.0,36.0,1.8,24.5,47.5,28.58,16.38
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,1.25,20.5,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.3,21.0,4.0,3.64,0.0
2016,11,3,7,15,0.0,16.0,1.45,21.0,16.0,14.08,4.09
2016,11,3,7,30,0.0,28.0,1.6,21.0,28.0,24.68,14.38
2016,11,3,7,45,0.0,44.0,1.75,21.5,44.0,39.74,27.21
2016,11,3,8,0,0.0,60.0,1.9,22.0,60.0,55.4,40.4
2016,11,3,8,15,0.0,76.5,1.95,22.0,76.5,71.32,53.69
2016,11,3,8,30,0.0,93.0,2.0,22.0,93.0,87.01,66.58
2016,11,3,8,45,4.5,119.5,2.1,22.0,121.5,116.91,91.0
2016,11,3,9,0,9.0,146.0,2.2,22.0,150.0,146.55,114.84
2016,11,3,9,15,15.0,165.5,2.2,22.0,172.5,169.35,132.91
2016,11,3,9,30,21.0,185.0,2.2,22.0,195.0,191.99,150.65
2016,11,3,9,45,78.0,221.0,2.2,22.5,263.5,284.91,224.19
2016,11,3,10,0,135.0,257.0,2.2,23.0,332.0,377.33,294.62
2016,11,3,10,15,101.5,265.0,2.15,23.0,324.0,341.84,265.71
2016,11,3,10,30,68.0,273.0,2.1,23.0,316.0,319.47,247.28
2016,11,3,10,45,93.0,292.5,2.05,23.5,353.0,353.19,272.3
2016,11,3,11,0,118.0,312.0,2.0,24.0,390.0,385.24,295.38
2016,11,3,11,15,208.0,314.0,1.9,24.0,455.0,452.49,345.75
2016,11,3,11,30,298.0,316.0,1.8,24.0,520.0,513.06,389.6
2016,11,3,11,45,180.0,316.0,1.75,24.0,440.0,414.73,315.2
2016,11,3,12,0,62.0,316.0,1.7,24.0,360.0,325.46,247.3
2016,11,3,12,15,45.0,297.0,1.65,24.0,329.0,292.61,222.63
2016,11,3,12,30,28.0,278.0,1.6,24.0,298.0,261.66,199.09
2016,11,3,12,45,14.0,148.5,1.6,24.5,158.5,138.3,104.18
2016,11,3,13,0,0.0,19.0,1.6,25.0,19.0,16.8,7.9
2016,11,3,13,15,0.0,17.5,1.65,25.0,17.5,15.46,6.86
2016,11,3,13,30,0.0,16.0,1.7,25.0,16.0,14.13,5.8
2016,11,3,13,45,0.0,15.0,1.75,25.0,15.0,13.25,5.09
2016,11,3,14,0,0.0,14.0,1.8,25.0,14.0,12.36,4.39
2016,11,3,14,15,0.0,13.0,1.85,25.0,13.0,11.47,3.68
2016,11,3,14,30,0.0,12.0,1.9,25.0,12.0,10.58,2.98
2016,11,3,14,45,0.0,34.5,1.95,25.0,34.5,30.45,19.21
2016,11,3,15,0,0.0,57.0,2.0,25.0,57.0,50.37,35.47
2016,11,3,15,15,0.0,46.0,2.0,24.5,46.0,40.6,29.15
2016,11,3,15,30,0.0,35.0,2.0,24.0,35.0,30.86,20.95
2016,11,3,15,45,0.0,30.5,2.0,24.0,30.5,26.87,17.59
2016,11,3,16,0,0.0,26.0,2.0,24.0,26.0,22.89,14.19
2016,11,3,16,15,236.5,46.5,1.85,23.5,103.5,33.6,23.52
2016,11,3,16,30,473.0,67.0,1.7,23.0,181.0,51.37,38.82
2016,11,3,16,45,379.5,57.5,1.6,23.0,134.0,43.74,31.93
2016,11,3,17,0,286.0,48.0,1.5,23.0,87.0,37.07,25.62
2016,11,3,17,15,167.0,31.0,1.5,22.5,51.5,24.25,12.91
2016,11,3,17,30,48.0,14.0,1.5,22.0,16.0,12.73,0.0
2016,11,3,17,45,24.0,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.0,2.75,18.0,1.0,0.0,0.0
2016,11,4,7,0,0.0,2.0,2.8,18.0,2.0,1.82,0.0
2016,11,4,7,15,0.0,7.5,2.85,18.0,7.5,6.58,0.0
2016,11,4,7,30,0.0,13.0,2.9,18.0,13.0,11.42,3.69
2016,11,4,7,45,0.0,21.0,3.0,18.0,21.0,18.47,9.83
2016,11,4,8,0,0.0,29.0,3.1,18.0,29.0,25.53,15.94
2016,11,4,8,15,0.0,37.0,3.15,18.0,37.0,32.6,22.01
2016,11,4,8,30,0.0,45.0,3.2,18.0,45.0,39.69,27.99
2016,11,4,8,45,0.0,32.5,3.25,18.5,32.5,28.63,18.56
2016,11,4,9,0,0.0,20.0,3.3,19.0,20.0,17.61,9.19
2016,11,4,9,15,0.0,50.5,3.3,19.0,50.5,44.59,31.73
2016,11,4,9,30,0.0,81.0,3.3,19.0,81.0,71.69,54.1
2016,11,4,9,45,0.0,110.5,3.3,19.5,110.5,99.21,76.39
2016,11,4,10,0,0.0,140.0,3.3,20.0,140.0,127.01,98.58
2016,11,4,10,15,0.0,106.5,3.2,20.0,106.5,94.94,72.33
2016,11,4,10,30,0.0,73.0,3.1,20.0,73.0,64.64,47.54
2016,11,4,10,45,0.0,93.0,3.05,20.0,93.0,82.46,61.99
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,100.59,76.56
2016,11,4,11,15,0.0,103.5,2.9,20.0,103.5,91.94,69.46
2016,11,4,11,30,0.0,94.0,2.8,20.0,94.0,83.4,62.49
2016,11,4,11,45,0.5,129.0,2.75,20.5,129.5,115.04,87.79
2016,11,4,12,0,1.0,164.0,2.7,21.0,165.0,146.41,112.51
2016,11,4,12,15,1.0,162.0,2.65,21.0,163.0,144.24,110.71
2016,11,4,12,30,1.0,160.0,2.6,21.0,161.0,142.09,109.0
2016,11,4,12,45,1.5,164.5,2.55,21.5,166.0,145.86,111.8
2016,11,4,13,0,2.0,169.0,2.5,22.0,171.0,149.48,114.48
2016,11,4,13,15,1.0,145.0,2.5,22.0,146.0,127.95,97.52
2016,11,4,13,30,0.0,121.0,2.5,22.0,121.0,106.69,80.73
2016,11,4,13,45,4.5,162.0,2.5,22.0,165.0,142.45,109.27
2016,11,4,14,0,9.0,203.0,2.5,22.0,209.0,175.82,135.61
2016,11,4,14,15,4.5,174.5,2.55,22.0,177.5,150.43,115.82
2016,11,4,14,30,0.0,146.0,2.6,22.0,146.0,125.76,96.6
2016,11,4,14,45,0.0,115.5,2.65,22.0,115.5,100.56,76.59
2016,11,4,15,0,0.0,85.0,2.7,22.0,85.0,75.23,56.25
2016,11,4,15,15,0.0,52.0,2.65,21.5,52.0,45.92,34.12
2016,11,4,15,30,0.0,19.0,2.6,21.0,19.0,16.73,8.95
2016,11,4,15,45,0.0,16.5,2.6,21.0,16.5,14.52,7.06
2016,11,4,16,0,0.0,14.0,2.6,21.0,14.0,12.31,5.15
2016,11,4,16,15,0.0,11.5,2.45,20.5,11.5,10.1,3.23
2016,11,4,16,30,0.0,9.0,2.3,20.0,9.0,7.9,1.29
2016,11,4,16,45,0.0,6.5,2.2,20.0,6.5,5.7,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.5,0.0
2016,11,4,17,15,0.0,2.0,2.05,19.5,2.0,1.75,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,5.0,2.85,17.0,5.0,4.38,0.0
2016,11,5,7,30,0.0,9.0,3.0,17.0,9.0,7.9,0.82
2016,11,5,7,45,0.0,14.5,3.15,17.5,14.5,12.74,5.03
2016,11,5,8,0,0.0,20.0,3.3,18.0,20.0,17.58,9.22
2016,11,5,8,15,0.0,26.0,3.3,18.0,26.0,22.88,13.77
2016,11,5,8,30,0.0,32.0,3.3,18.0,32.0,28.18,18.27
2016,11,5,8,45,0.0,38.0,3.35,18.5,38.0,33.5,22.66
2016,11,5,9,0,0.0,44.0,3.4,19.0,44.0,38.82,27.0
2016,11,5,9,15,0.0,49.0,3.3,19.5,49.0,43.26,30.55
2016,11,5,9,30,0.0,54.0,3.2,20.0,54.0,47.7,34.07
2016,11,5,9,45,0.0,59.0,3.1,20.5,59.0,52.15,37.56
2016,11,5,10,0,0.0,64.0,3.0,21.0,64.0,56.61,41.03
2016,11,5,10,15,0.0,68.0,2.9,21.0,68.0,60.18,43.84
2016,11,5,10,30,0.0,72.0,2.8,21.0,72.0,63.75,46.66
2016,11,5,10,45,5.5,144.5,2.75,21.5,148.0,133.82,103.05
2016,11,5,11,0,11.0,217.0,2.7,22.0,224.0,204.99,158.84
2016,11,5,11,15,8.5,208.0,2.6,22.0,213.5,193.54,149.41
2016,11,5,11,30,6.0,199.0,2.5,22.0,203.0,182.52,140.57
2016,11,5,11,45,12.0,225.0,2.45,22.5,233.0,209.06,160.99
2016,11,5,12,0,18.0,251.0,2.4,23.0,263.0,234.7,180.36
2016,11,5,12,15,21.5,259.5,2.35,23.0,274.5,242.35,186.08
2016,11,5,12,30,25.0,268.0,2.3,23.0,286.0,249.43,191.4
2016,11,5,12,45,15.5,233.0,2.25,23.0,244.0,212.09,162.54
2016,11,5,13,0,6.0,198.0,2.2,23.0,202.0,176.14,134.73
2016,11,5,13,15,215.0,231.5,2.2,23.0,371.5,286.28,218.24
2016,11,5,13,30,424.0,265.0,2.2,23.0,541.0,373.13,278.73
2016,11,5,13,45,259.5,273.0,2.25,23.5,440.5,301.48,224.86
2016,11,5,14,0,95.0,281.0,2.3,24.0,340.0,251.92,190.28
2016,11,5,14,15,151.0,267.5,2.35,23.5,354.5,239.46,178.8
2016,11,5,14,30,207.0,254.0,2.4,23.0,369.0,225.12,165.46
2016,11,5,14,45,301.5,220.0,2.45,23.0,374.5,189.4,134.6
2016,11,5,15,0,396.0,186.0,2.5,23.0,380.0,149.24,105.55
2016,11,5,15,15,291.5,181.0,2.45,22.5,316.5,126.42,102.29
2016,11,5,15,30,187.0,176.0,2.4,22.0,253.0,128.75,104.79
2016,11,5,15,45,165.5,158.0,2.4,22.0,220.0,116.82,94.95
2016,11,5,16,0,144.0,140.0,2.4,22.0,187.0,104.52,84.67
2016,11,5,16,15,124.5,118.0,2.3,21.5,153.5,89.46,71.96
2016,11,5,16,30,105.0,96.0,2.2,21.0,120.0,73.94,58.55
2016,11,5,16,45,75.5,73.0,2.1,21.0,88.0,57.29,43.77
2016,11,5,17,0,46.0,50.0,2.0,21.0,56.0,41.09,29.12
2016,11,5,17,15,23.0,29.0,2.05,20.5,32.0,24.5,12.51
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.28,0.0
2016,11,5,17,45,0.0,4.0,2.2,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,4.38,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,8.78,1.57
2016,11,6,7,45,0.0,16.5,2.5,15.5,16.5,14.5,6.6
2016,11,6,8,0,0.0,23.0,2.6,16.0,23.0,20.23,11.59
2016,11,6,8,15,0.0,30.0,2.7,16.0,30.0,26.41,16.93
2016,11,6,8,30,0.0,37.0,2.8,16.0,37.0,32.6,22.22
2016,11,6,8,45,0.0,44.0,2.9,16.5,44.0,38.81,27.39
2016,11,6,9,0,0.0,51.0,3.0,17.0,51.0,45.02,32.48
2016,11,6,9,15,0.0,55.0,3.0,17.5,55.0,48.57,35.29
2016,11,6,9,30,0.0,59.0,3.0,18.0,59.0,52.13,38.08
2016,11,6,9,45,0.0,64.0,3.05,18.5,64.0,56.59,41.57
2016,11,6,10,0,0.0,69.0,3.1,19.0,69.0,61.05,45.05
2016,11,6,10,15,0.0,70.5,3.15,19.0,70.5,62.4,46.05
2016,11,6,10,30,0.0,72.0,3.2,19.0,72.0,63.75,47.06
2016,11,6,10,45,0.0,44.0,3.25,19.5,44.0,38.91,26.49
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,14.13,6.01
2016,11,6,11,15,2.5,102.0,3.25,20.0,104.0,92.32,69.97
2016,11,6,11,30,5.0,188.0,3.2,20.0,192.0,171.78,133.55
2016,11,6,11,45,5.5,189.5,3.15,20.5,194.0,172.71,133.78
2016,11,6,12,0,6.0,191.0,3.1,21.0,196.0,173.58,134.13
2016,11,6,12,15,3.0,110.5,2.95,21.0,113.0,99.76,75.32
2016,11,6,12,30,0.0,30.0,2.8,21.0,30.0,26.53,16.07
2016,11,6,12,45,0.0,29.5,2.7,21.0,29.5,26.09,15.73
2016,11,6,13,0,0.0,29.0,2.6,21.0,29.0,25.64,15.38
2016,11,6,13,15,0.0,28.5,2.55,21.0,28.5,25.19,15.03
2016,11,6,13,30,0.0,28.0,2.5,21.0,28.0,24.75,14.69
2016,11,6,13,45,0.0,35.5,2.45,21.0,35.5,31.38,20.16
2016,11,6,14,0,0.0,43.0,2.4,21.0,43.0,38.01,25.64
2016,11,6,14,15,0.0,27.5,2.4,21.0,27.5,24.28,14.4
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,10.58,3.11
2016,11,6,14,45,0.0,15.5,2.45,21.0,15.5,13.66,5.69
2016,11,6,15,0,0.0,19.0,2.5,21.0,19.0,16.74,8.29
2016,11,6,15,15,0.0,12.5,2.55,20.5,12.5,11.0,3.96
2016,11,6,15,30,0.0,6.0,2.6,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.5,2.7,20.0,5.5,4.83,0.0
2016,11,6,16,0,0.0,5.0,2.8,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.6,20.0,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,21.0,1.9,17.0,36.5,126.91,66.47
2016,11,7,7,30,255.0,42.0,2.1,17.0,73.0,245.53,194.51
2016,11,7,7,45,351.5,53.5,2.3,17.5,118.0,325.24,265.15
2016,11,7,8,0,448.0,65.0,2.5,18.0,163.0,414.05,339.66
2016,11,7,8,15,508.0,73.0,2.55,18.0,211.0,474.73,389.57
2016,11,7,8,30,568.0,81.0,2.6,18.0,259.0,535.6,437.78
2016,11,7,8,45,603.5,88.5,2.65,18.5,305.0,577.59,468.86
2016,11,7,9,0,639.0,96.0,2.7,19.0,351.0,618.03,497.7
2016,11,7,9,15,319.5,57.0,2.75,19.0,184.5,328.76,270.16
2016,11,7,9,30,0.0,18.0,2.8,19.0,18.0,15.86,7.6
2016,11,7,9,45,0.0,80.5,2.85,19.5,80.5,71.25,53.54
2016,11,7,10,0,0.0,143.0,2.9,20.0,143.0,130.06,101.14
2016,11,7,10,15,0.0,131.0,2.9,20.5,131.0,117.95,90.86
2016,11,7,10,30,0.0,119.0,2.9,21.0,119.0,106.39,81.2
2016,11,7,10,45,0.0,135.0,2.9,21.5,135.0,120.98,92.61
2016,11,7,11,0,0.0,151.0,2.9,22.0,151.0,135.44,103.8
2016,11,7,11,15,10.5,201.5,2.85,22.0,209.0,188.88,146.13
2016,11,7,11,30,21.0,252.0,2.8,22.0,267.0,241.33,186.91
2016,11,7,11,45,20.5,253.0,2.8,22.5,267.0,239.92,185.13
2016,11,7,12,0,20.0,254.0,2.8,23.0,267.0,238.52,183.54
2016,11,7,12,15,10.0,178.0,2.75,23.0,184.5,163.54,125.07
2016,11,7,12,30,0.0,102.0,2.7,23.0,102.0,90.47,67.28
2016,11,7,12,45,11.0,178.0,2.65,23.0,185.0,162.25,124.27
2016,11,7,13,0,22.0,254.0,2.6,23.0,268.0,230.76,177.42
2016,11,7,13,15,11.0,193.0,2.55,23.0,200.0,172.8,132.28
2016,11,7,13,30,0.0,132.0,2.5,23.0,132.0,116.07,87.87
2016,11,7,13,45,0.0,91.0,2.45,23.0,91.0,80.67,59.77
2016,11,7,14,0,0.0,50.0,2.4,23.0,50.0,44.21,30.43
2016,11,7,14,15,0.0,36.5,2.3,23.0,36.5,32.24,20.76
2016,11,7,14,30,0.0,23.0,2.2,23.0,23.0,20.29,11.03
2016,11,7,14,45,353.0,64.0,2.15,23.0,234.5,76.37,42.62
2016,11,7,15,0,706.0,105.0,2.1,23.0,446.0,97.21,57.48
2016,11,7,15,15,353.0,64.0,2.0,22.5,234.5,40.15,29.03
2016,11,7,15,30,0.0,23.0,1.9,22.0,23.0,20.25,11.98
2016,11,7,15,45,280.0,55.0,1.8,22.0,145.0,36.06,25.78
2016,11,7,16,0,560.0,87.0,1.7,22.0,267.0,63.99,49.99
2016,11,7,16,15,502.0,78.5,1.55,21.5,219.0,59.33,46.03
2016,11,7,16,30,444.0,70.0,1.4,21.0,171.0,54.58,41.86
2016,11,7,16,45,353.0,58.0,1.3,21.0,125.0,44.25,32.54
2016,11,7,17,0,262.0,46.0,1.2,21.0,79.0,35.64,24.44
2016,11,7,17,15,147.0,28.5,1.2,20.5,45.0,22.36,10.06
2016,11,7,17,30,32.0,11.0,1.2,20.0,11.0,10.01,0.0
2016,11,7,17,45,16.0,5.5,1.3,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,13.5,2.55,17.0,13.5,11.88,0.31
2016,11,8,7,30,0.0,27.0,2.9,17.0,27.0,23.81,13.67
2016,11,8,7,45,0.0,44.5,3.3,17.0,44.5,41.52,29.07
2016,11,8,8,0,0.0,62.0,3.7,17.0,62.0,58.93,44.12
2016,11,8,8,15,0.0,80.5,3.75,17.0,80.5,77.07,59.61
2016,11,8,8,30,0.0,99.0,3.8,17.0,99.0,94.85,74.57
2016,11,8,8,45,13.5,125.5,3.85,17.0,131.0,131.4,105.36
2016,11,8,9,0,27.0,152.0,3.9,17.0,163.0,179.38,145.07
2016,11,8,9,15,19.0,160.5,3.9,17.0,168.5,167.71,134.76
2016,11,8,9,30,11.0,169.0,3.9,17.0,174.0,167.94,134.3
2016,11,8,9,45,5.5,160.0,3.9,17.5,162.5,152.36,120.8
2016,11,8,10,0,0.0,151.0,3.9,18.0,151.0,137.93,108.35
2016,11,8,10,15,0.0,157.5,3.95,18.0,157.5,143.33,112.52
2016,11,8,10,30,0.0,164.0,4.0,18.0,164.0,148.76,116.69
2016,11,8,10,45,1.5,171.0,4.05,18.0,172.0,155.76,122.18
2016,11,8,11,0,3.0,178.0,4.1,18.0,180.0,162.67,127.6
2016,11,8,11,15,24.0,232.0,4.15,18.0,248.0,226.63,179.1
2016,11,8,11,30,45.0,286.0,4.2,18.0,316.0,296.28,234.07
2016,11,8,11,45,28.0,254.0,4.3,18.5,273.0,250.91,197.38
2016,11,8,12,0,11.0,222.0,4.4,19.0,230.0,204.32,159.9
2016,11,8,12,15,15.0,236.5,4.45,19.0,247.0,218.1,170.9
2016,11,8,12,30,19.0,251.0,4.5,19.0,264.0,231.17,181.19
2016,11,8,12,45,25.0,260.5,4.55,19.0,277.5,240.14,188.24
2016,11,8,13,0,31.0,270.0,4.6,19.0,291.0,247.22,193.77
2016,11,8,13,15,30.5,263.0,4.55,19.0,283.5,236.76,185.44
2016,11,8,13,30,30.0,256.0,4.5,19.0,276.0,226.38,177.2
2016,11,8,13,45,60.5,265.5,4.45,19.5,302.5,238.07,185.34
2016,11,8,14,0,91.0,275.0,4.4,20.0,329.0,245.45,189.57
2016,11,8,14,15,45.5,201.0,4.3,19.5,228.0,174.33,134.81
2016,11,8,14,30,0.0,127.0,4.2,19.0,127.0,110.29,85.38
2016,11,8,14,45,0.0,129.0,4.1,19.0,129.0,111.17,86.36
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,111.65,86.99
2016,11,8,15,15,0.0,72.5,3.85,19.0,72.5,64.12,50.32
2016,11,8,15,30,0.0,14.0,3.7,19.0,14.0,12.32,5.18
2016,11,8,15,45,0.0,12.0,3.55,19.0,12.0,10.55,3.66
2016,11,8,16,0,0.0,10.0,3.4,19.0,10.0,8.79,2.11
2016,11,8,16,15,0.0,8.0,3.2,18.5,8.0,7.02,0.56
2016,11,8,16,30,0.0,6.0,3.0,18.0,6.0,5.26,0.0
2016,11,8,16,45,0.0,4.5,2.9,18.0,4.5,3.94,0.0
2016,11,8,17,0,0.0,3.0,2.8,18.0,3.0,2.63,0.0
2016,11,8,17,15,0.0,1.5,2.85,17.5,1.5,1.31,0.0
2016,11,8,17,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
