Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.44,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.88,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.31,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.75,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.63,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.51,0.0
2016,11,9,8,45,0.0,37.0,4.45,14.5,37.0,32.61,22.33
2016,11,9,9,0,0.0,70.0,4.6,15.0,70.0,61.89,47.09
2016,11,9,9,15,0.0,52.0,4.6,15.0,52.0,45.91,33.42
2016,11,9,9,30,0.0,34.0,4.6,15.0,34.0,29.99,19.84
2016,11,9,9,45,0.0,31.0,4.65,15.5,31.0,27.35,17.5
2016,11,9,10,0,0.0,28.0,4.7,16.0,28.0,24.7,15.18
2016,11,9,10,15,0.0,29.5,4.7,16.0,29.5,26.04,16.26
2016,11,9,10,30,0.0,31.0,4.7,16.0,31.0,27.38,17.34
2016,11,9,10,45,0.0,61.0,4.75,16.5,61.0,53.98,39.41
2016,11,9,11,0,0.0,91.0,4.8,17.0,91.0,80.68,61.3
2016,11,9,11,15,0.0,116.0,4.8,17.0,116.0,103.23,79.72
2016,11,9,11,30,0.0,141.0,4.8,17.0,141.0,125.71,97.97
2016,11,9,11,45,0.0,139.0,4.85,17.0,139.0,123.68,96.24
2016,11,9,12,0,0.0,137.0,4.9,17.0,137.0,121.69,94.58
2016,11,9,12,15,0.0,140.5,4.85,17.0,140.5,124.59,96.93
2016,11,9,12,30,0.0,144.0,4.8,17.0,144.0,127.45,99.25
2016,11,9,12,45,0.0,98.5,4.75,17.5,98.5,87.35,66.41
2016,11,9,13,0,0.0,53.0,4.7,18.0,53.0,46.91,33.17
2016,11,9,13,15,0.0,79.0,4.65,18.0,79.0,70.01,52.22
2016,11,9,13,30,0.0,105.0,4.6,18.0,105.0,92.87,71.01
2016,11,9,13,45,0.0,129.0,4.55,18.0,129.0,113.2,87.71
2016,11,9,14,0,0.0,153.0,4.5,18.0,153.0,132.74,103.76
2016,11,9,14,15,0.0,100.5,4.5,18.0,100.5,88.67,67.88
2016,11,9,14,30,0.0,48.0,4.5,18.0,48.0,42.41,29.76
2016,11,9,14,45,0.0,39.0,4.5,18.0,39.0,34.42,23.2
2016,11,9,15,0,0.0,30.0,4.5,18.0,30.0,26.45,16.59
2016,11,9,15,15,0.0,49.5,4.4,18.0,49.5,43.7,32.75
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,61.0,48.0
2016,11,9,15,45,262.0,81.0,4.2,18.0,164.0,56.41,44.09
2016,11,9,16,0,524.0,93.0,4.1,18.0,259.0,69.18,55.37
2016,11,9,16,15,466.0,83.0,3.8,17.5,211.5,61.34,48.56
2016,11,9,16,30,408.0,73.0,3.5,17.0,164.0,54.85,42.76
2016,11,9,16,45,318.0,59.5,3.25,17.0,119.0,45.39,34.02
2016,11,9,17,0,228.0,46.0,3.0,17.0,74.0,35.65,24.74
2016,11,9,17,15,114.0,27.5,2.95,16.5,41.5,22.18,9.01
2016,11,9,17,30,0.0,9.0,2.9,16.0,9.0,8.19,0.0
2016,11,9,17,45,0.0,4.5,2.85,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.75,13.0,15.5,13.66,0.0
2016,11,10,7,30,0.0,31.0,2.8,13.0,31.0,29.53,18.45
2016,11,10,7,45,0.5,52.0,2.85,13.0,52.0,52.78,38.99
2016,11,10,8,0,1.0,73.0,2.9,13.0,73.0,74.56,58.1
2016,11,10,8,15,9.0,92.5,2.9,13.5,95.5,98.79,79.1
2016,11,10,8,30,17.0,112.0,2.9,14.0,118.0,123.02,99.71
2016,11,10,8,45,23.0,131.0,2.95,14.5,140.0,145.22,118.14
2016,11,10,9,0,29.0,150.0,3.0,15.0,162.0,178.87,145.68
2016,11,10,9,15,67.0,177.0,3.0,15.0,208.0,235.06,192.38
2016,11,10,9,30,105.0,204.0,3.0,15.0,254.0,290.79,237.73
2016,11,10,9,45,64.0,203.5,3.0,15.5,235.0,254.27,205.98
2016,11,10,10,0,23.0,203.0,3.0,16.0,216.0,207.65,166.4
2016,11,10,10,15,34.0,225.5,2.95,16.5,245.5,247.65,198.12
2016,11,10,10,30,45.0,248.0,2.9,17.0,275.0,275.65,219.62
2016,11,10,10,45,127.5,273.0,2.85,17.5,352.5,367.19,292.06
2016,11,10,11,0,210.0,298.0,2.8,18.0,430.0,443.54,350.43
2016,11,10,11,15,147.0,301.5,2.8,18.0,395.5,394.4,310.67
2016,11,10,11,30,84.0,305.0,2.8,18.0,361.0,340.15,267.45
2016,11,10,11,45,205.5,304.5,2.85,18.5,442.5,416.44,327.15
2016,11,10,12,0,327.0,304.0,2.9,19.0,524.0,482.89,376.92
2016,11,10,12,15,301.5,309.5,2.9,19.0,512.5,456.04,355.07
2016,11,10,12,30,276.0,315.0,2.9,19.0,501.0,429.8,334.11
2016,11,10,12,45,290.5,308.0,2.95,19.0,502.0,413.54,320.87
2016,11,10,13,0,305.0,301.0,3.0,19.0,503.0,395.58,305.9
2016,11,10,13,15,276.5,298.0,3.05,19.0,478.0,361.69,278.78
2016,11,10,13,30,248.0,295.0,3.1,19.0,453.0,331.54,254.57
2016,11,10,13,45,303.5,272.5,3.2,19.5,458.0,311.35,235.7
2016,11,10,14,0,359.0,250.0,3.3,20.0,463.0,287.57,213.13
2016,11,10,14,15,460.0,208.0,3.25,20.0,465.5,249.34,177.24
2016,11,10,14,30,561.0,166.0,3.2,20.0,468.0,203.75,135.69
2016,11,10,14,45,326.5,186.5,3.15,20.0,359.5,166.22,117.51
2016,11,10,15,0,92.0,207.0,3.1,20.0,251.0,159.57,123.5
2016,11,10,15,15,210.5,179.5,3.0,19.5,267.0,131.63,108.12
2016,11,10,15,30,329.0,152.0,2.9,19.0,283.0,109.43,89.63
2016,11,10,15,45,309.5,135.5,2.8,19.0,246.5,99.07,80.92
2016,11,10,16,0,290.0,119.0,2.7,19.0,210.0,88.33,71.75
2016,11,10,16,15,266.0,100.0,2.35,18.5,172.5,75.51,60.7
2016,11,10,16,30,242.0,81.0,2.0,18.0,135.0,62.23,49.0
2016,11,10,16,45,201.0,62.0,1.7,17.5,98.5,48.44,36.58
2016,11,10,17,0,160.0,43.0,1.4,17.0,62.0,34.21,23.48
2016,11,10,17,15,80.0,21.5,1.3,16.0,31.0,17.61,5.49
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,5.5,1.95,11.5,5.5,4.82,0.0
2016,11,11,7,30,0.0,11.0,2.1,12.0,11.0,9.66,2.23
2016,11,11,7,45,0.0,19.0,2.3,12.5,19.0,16.7,8.53
2016,11,11,8,0,0.0,27.0,2.5,13.0,27.0,23.76,14.76
2016,11,11,8,15,0.0,35.0,2.45,13.5,35.0,30.83,20.92
2016,11,11,8,30,0.0,43.0,2.4,14.0,43.0,37.92,26.99
2016,11,11,8,45,0.0,44.5,2.4,14.5,44.5,39.25,28.03
2016,11,11,9,0,0.0,46.0,2.4,15.0,46.0,40.58,29.04
2016,11,11,9,15,0.0,55.0,2.45,15.5,55.0,48.57,35.65
2016,11,11,9,30,0.0,64.0,2.5,16.0,64.0,56.57,42.19
2016,11,11,9,45,0.0,73.0,2.55,17.0,73.0,64.58,48.56
2016,11,11,10,0,0.0,82.0,2.6,18.0,82.0,72.6,54.86
2016,11,11,10,15,0.0,108.0,2.55,18.0,108.0,96.42,74.31
2016,11,11,10,30,0.0,134.0,2.5,18.0,134.0,120.46,93.73
2016,11,11,10,45,1.5,157.5,2.5,18.5,158.5,143.13,111.71
2016,11,11,11,0,3.0,181.0,2.5,19.0,183.0,165.54,129.26
2016,11,11,11,15,3.0,179.0,2.5,19.0,181.0,162.92,126.97
2016,11,11,11,30,3.0,177.0,2.5,19.0,179.0,160.42,124.85
2016,11,11,11,45,8.5,205.0,2.5,19.5,211.0,188.59,146.97
2016,11,11,12,0,14.0,233.0,2.5,20.0,243.0,215.91,168.08
2016,11,11,12,15,151.0,272.0,2.5,20.0,373.5,333.16,260.25
2016,11,11,12,30,288.0,311.0,2.5,20.0,504.0,432.0,334.44
2016,11,11,12,45,587.5,199.5,2.5,20.5,587.0,469.5,360.63
2016,11,11,13,0,887.0,88.0,2.5,21.0,670.0,478.99,362.76
2016,11,11,13,15,882.0,87.0,2.45,21.0,654.0,434.5,324.36
2016,11,11,13,30,877.0,86.0,2.4,21.0,638.0,388.5,284.17
2016,11,11,13,45,869.0,84.5,2.35,21.5,614.5,339.87,240.79
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,290.45,196.61
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,239.63,152.51
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,182.56,105.81
2016,11,11,14,45,801.0,83.5,2.15,22.0,488.0,133.25,71.78
2016,11,11,15,0,765.0,87.0,2.1,22.0,447.0,87.18,50.93
2016,11,11,15,15,738.5,83.5,2.0,21.5,404.0,62.57,48.51
2016,11,11,15,30,712.0,80.0,1.9,21.0,361.0,55.76,42.89
2016,11,11,15,45,675.0,75.0,1.8,21.0,314.5,53.51,41.05
2016,11,11,16,0,638.0,70.0,1.7,21.0,268.0,51.24,39.14
2016,11,11,16,15,582.0,63.5,1.45,20.5,219.5,47.65,36.08
2016,11,11,16,30,526.0,57.0,1.2,20.0,171.0,44.02,32.82
2016,11,11,16,45,439.5,47.0,0.95,19.5,124.5,37.17,26.56
2016,11,11,17,0,353.0,37.0,0.7,19.0,78.0,30.13,19.8
2016,11,11,17,15,176.5,18.5,0.7,18.5,39.0,14.75,3.09
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,15.5,3.35,11.5,34.5,144.9,6.68
2016,11,12,7,30,359.0,31.0,3.4,12.0,69.0,291.38,230.77
2016,11,12,7,45,456.0,40.0,3.45,12.5,115.5,372.0,308.01
2016,11,12,8,0,553.0,49.0,3.5,13.0,162.0,456.98,381.89
2016,11,12,8,15,610.5,55.0,3.5,13.5,211.0,514.07,429.97
2016,11,12,8,30,668.0,61.0,3.5,14.0,260.0,571.45,475.62
2016,11,12,8,45,705.0,65.5,3.55,15.0,307.5,608.11,501.98
2016,11,12,9,0,742.0,70.0,3.6,16.0,355.0,647.37,529.34
2016,11,12,9,15,768.0,73.5,3.55,16.5,398.5,675.14,547.78
2016,11,12,9,30,794.0,77.0,3.5,17.0,442.0,700.24,563.86
2016,11,12,9,45,811.0,80.0,3.5,17.5,480.0,715.07,572.26
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,726.71,578.32
2016,11,12,10,15,841.0,85.0,3.4,18.0,550.5,730.85,579.62
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,731.57,578.57
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.0,719.66,567.37
2016,11,12,11,0,866.0,92.0,3.1,19.0,631.0,709.49,557.69
2016,11,12,11,15,872.0,93.0,3.0,19.0,648.0,694.41,544.65
2016,11,12,11,30,878.0,94.0,2.9,19.0,665.0,676.05,529.12
2016,11,12,11,45,883.5,93.0,2.85,19.5,674.5,652.16,508.64
2016,11,12,12,0,889.0,92.0,2.8,20.0,684.0,625.16,485.68
2016,11,12,12,15,889.0,92.5,2.75,20.0,684.5,593.46,459.76
2016,11,12,12,30,889.0,93.0,2.7,20.0,685.0,559.15,431.37
2016,11,12,12,45,885.0,93.0,2.65,20.5,677.0,519.95,397.95
2016,11,12,13,0,881.0,93.0,2.6,21.0,669.0,478.78,362.39
2016,11,12,13,15,548.5,194.5,2.6,21.0,550.5,385.0,290.69
2016,11,12,13,30,216.0,296.0,2.6,21.0,432.0,319.84,243.63
2016,11,12,13,45,195.0,285.0,2.6,21.0,404.5,289.13,219.46
2016,11,12,14,0,174.0,274.0,2.6,21.0,377.0,260.33,196.81
2016,11,12,14,15,498.0,180.5,2.55,20.5,451.0,234.88,163.71
2016,11,12,14,30,822.0,87.0,2.5,20.0,525.0,184.52,108.98
2016,11,12,14,45,759.0,93.5,2.5,20.0,475.5,136.09,76.6
2016,11,12,15,0,696.0,100.0,2.5,20.0,426.0,87.34,53.44
2016,11,12,15,15,651.5,102.5,2.4,20.0,384.5,70.09,55.32
2016,11,12,15,30,607.0,105.0,2.3,20.0,343.0,74.21,59.05
2016,11,12,15,45,564.5,98.0,2.2,20.0,297.0,71.11,56.5
2016,11,12,16,0,522.0,91.0,2.1,20.0,251.0,68.0,53.88
2016,11,12,16,15,468.0,80.5,1.85,19.5,205.0,59.7,46.72
2016,11,12,16,30,414.0,70.0,1.6,19.0,159.0,52.79,40.57
2016,11,12,16,45,335.5,56.0,1.35,18.5,115.0,42.89,31.58
2016,11,12,17,0,257.0,42.0,1.1,18.0,71.0,32.68,21.96
2016,11,12,17,15,128.5,21.0,1.1,17.5,35.5,16.47,3.53
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,99.5,18.0,1.9,11.5,28.0,99.07,0.0
2016,11,13,7,30,199.0,36.0,2.0,12.0,56.0,200.34,156.03
2016,11,13,7,45,271.0,52.0,2.15,12.5,96.0,267.34,220.06
2016,11,13,8,0,343.0,68.0,2.3,13.0,136.0,338.13,281.92
2016,11,13,8,15,403.5,77.0,2.15,13.5,179.0,394.27,329.23
2016,11,13,8,30,464.0,86.0,2.0,14.0,222.0,451.95,375.55
2016,11,13,8,45,401.0,114.0,1.85,14.5,246.0,445.55,367.55
2016,11,13,9,0,338.0,142.0,1.7,15.0,270.0,420.32,344.89
2016,11,13,9,15,363.5,156.5,1.5,15.5,309.5,454.81,369.95
2016,11,13,9,30,389.0,171.0,1.3,16.0,349.0,501.55,402.67
2016,11,13,9,45,368.5,192.5,1.15,16.5,372.5,493.54,393.13
2016,11,13,10,0,348.0,214.0,1.0,17.0,396.0,496.85,392.27
2016,11,13,10,15,578.5,160.0,0.85,17.5,484.5,613.95,478.9
2016,11,13,10,30,809.0,106.0,0.7,18.0,573.0,717.37,549.67
2016,11,13,10,45,819.0,108.5,0.55,19.0,598.0,713.23,540.03
2016,11,13,11,0,829.0,111.0,0.4,20.0,623.0,705.67,529.18
2016,11,13,11,15,835.5,112.0,0.5,20.0,640.5,690.76,519.04
2016,11,13,11,30,842.0,113.0,0.6,20.0,658.0,672.61,506.48
2016,11,13,11,45,837.5,117.5,0.7,20.5,665.5,647.83,487.92
2016,11,13,12,0,833.0,122.0,0.8,21.0,673.0,620.42,467.12
2016,11,13,12,15,656.0,187.0,0.85,21.0,621.5,549.59,414.26
2016,11,13,12,30,479.0,252.0,0.9,21.0,570.0,482.32,364.06
2016,11,13,12,45,512.5,236.0,1.0,21.5,572.5,459.81,346.33
2016,11,13,13,0,546.0,220.0,1.1,22.0,575.0,433.74,324.77
2016,11,13,13,15,442.5,246.5,1.1,22.0,529.5,384.31,286.71
2016,11,13,13,30,339.0,273.0,1.1,22.0,484.0,343.08,255.45
2016,11,13,13,45,259.5,273.0,1.15,22.0,431.0,296.62,220.72
2016,11,13,14,0,180.0,273.0,1.2,22.0,378.0,260.71,194.74
2016,11,13,14,15,330.0,230.5,1.2,22.0,410.0,241.31,173.31
2016,11,13,14,30,480.0,188.0,1.2,22.0,442.0,205.15,138.38
2016,11,13,14,45,513.5,164.5,1.3,22.0,418.5,160.04,104.41
2016,11,13,15,0,547.0,141.0,1.4,22.0,395.0,111.55,75.76
2016,11,13,15,15,590.5,122.0,1.4,21.5,372.5,84.84,67.53
2016,11,13,15,30,634.0,103.0,1.4,21.0,350.0,72.99,57.73
2016,11,13,15,45,586.5,97.0,1.4,21.0,303.0,70.6,55.82
2016,11,13,16,0,539.0,91.0,1.4,21.0,256.0,68.26,53.87
2016,11,13,16,15,478.5,81.5,1.25,20.5,208.5,60.54,47.24
2016,11,13,16,30,418.0,72.0,1.1,20.0,161.0,54.36,41.74
2016,11,13,16,45,326.5,58.0,1.0,19.5,115.5,44.44,32.76
2016,11,13,17,0,235.0,44.0,0.9,19.0,70.0,34.25,23.11
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.0,17.28,3.22
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.5,17.5,1.8,12.5,31.0,119.31,0.0
2016,11,14,7,30,277.0,35.0,2.1,13.0,62.0,242.85,187.51
2016,11,14,7,45,380.0,46.5,2.4,14.0,107.5,328.35,268.65
2016,11,14,8,0,483.0,58.0,2.7,15.0,153.0,418.14,345.49
2016,11,14,8,15,545.0,66.0,2.8,15.5,201.5,479.5,396.81
2016,11,14,8,30,607.0,74.0,2.9,16.0,250.0,541.1,446.08
2016,11,14,8,45,653.5,78.5,3.05,16.5,298.5,587.2,481.59
2016,11,14,9,0,700.0,83.0,3.2,17.0,347.0,631.94,514.56
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.5,661.69,534.82
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,688.94,552.88
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.5,703.59,560.28
2016,11,14,10,0,804.0,96.0,3.4,20.0,513.0,718.8,568.12
2016,11,14,10,15,818.0,98.5,3.4,20.5,545.0,724.24,569.67
2016,11,14,10,30,832.0,101.0,3.4,21.0,577.0,726.26,568.92
2016,11,14,10,45,843.5,101.5,3.4,21.5,602.5,720.83,562.86
2016,11,14,11,0,855.0,102.0,3.4,22.0,628.0,711.94,553.87
2016,11,14,11,15,861.0,103.0,3.35,22.0,645.0,696.37,540.82
2016,11,14,11,30,867.0,104.0,3.3,22.0,662.0,677.5,525.27
2016,11,14,11,45,884.5,97.5,3.25,22.5,674.0,652.75,504.57
2016,11,14,12,0,902.0,91.0,3.2,23.0,686.0,627.53,483.15
2016,11,14,12,15,902.0,91.0,3.15,23.0,686.0,595.09,456.81
2016,11,14,12,30,902.0,91.0,3.1,23.0,686.0,560.02,428.01
2016,11,14,12,45,899.5,90.5,3.05,23.5,678.0,520.8,394.71
2016,11,14,13,0,897.0,90.0,3.0,24.0,670.0,479.45,359.16
2016,11,14,13,15,891.5,89.0,2.9,24.0,654.0,434.54,320.79
2016,11,14,13,30,886.0,88.0,2.8,24.0,638.0,388.15,280.45
2016,11,14,13,45,877.5,86.5,2.75,24.5,613.5,339.17,237.11
2016,11,14,14,0,869.0,85.0,2.7,25.0,589.0,289.42,193.08
2016,11,14,14,15,856.5,83.5,2.65,25.0,558.0,232.71,144.95
2016,11,14,14,30,844.0,82.0,2.6,25.0,527.0,181.16,103.35
2016,11,14,14,45,826.0,79.5,2.55,25.0,489.0,128.75,67.17
2016,11,14,15,0,808.0,77.0,2.5,25.0,451.0,77.6,43.67
2016,11,14,15,15,783.5,74.0,2.3,24.5,408.0,55.79,42.16
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,54.65,41.42
2016,11,14,15,45,725.5,66.0,1.95,24.0,318.0,51.85,39.11
2016,11,14,16,0,692.0,61.0,1.8,24.0,271.0,49.0,36.71
2016,11,14,16,15,637.5,55.5,1.6,23.0,221.5,41.69,30.52
2016,11,14,16,30,583.0,50.0,1.4,22.0,172.0,38.56,27.78
2016,11,14,16,45,497.0,41.0,1.2,21.0,125.0,32.3,22.14
2016,11,14,17,0,411.0,32.0,1.0,20.0,78.0,25.89,15.98
2016,11,14,17,15,205.5,16.0,1.05,19.5,39.0,12.69,0.26
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.2,12.5,34.0,159.09,0.0
2016,11,15,7,30,452.0,25.0,2.5,13.0,68.0,328.67,251.88
2016,11,15,7,45,549.5,32.5,2.85,14.0,116.5,410.48,335.16
2016,11,15,8,0,647.0,40.0,3.2,15.0,165.0,496.06,409.15
2016,11,15,8,15,702.5,44.5,3.1,15.5,215.5,552.21,455.78
2016,11,15,8,30,758.0,49.0,3.0,16.0,266.0,608.15,498.86
2016,11,15,8,45,793.5,52.0,2.9,17.0,315.0,647.15,525.89
2016,11,15,9,0,829.0,55.0,2.8,18.0,364.0,678.01,545.51
2016,11,15,9,15,853.0,57.5,2.55,19.0,409.0,703.87,559.85
2016,11,15,9,30,877.0,60.0,2.3,20.0,454.0,726.99,571.47
2016,11,15,9,45,894.0,61.5,2.05,21.0,493.5,740.64,575.74
2016,11,15,10,0,911.0,63.0,1.8,22.0,533.0,751.0,577.43
2016,11,15,10,15,923.0,64.5,1.7,22.5,565.5,754.2,576.36
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,753.81,572.95
2016,11,15,10,45,942.5,67.0,1.55,24.0,623.5,745.98,563.94
2016,11,15,11,0,950.0,68.0,1.5,25.0,649.0,734.53,552.73
2016,11,15,11,15,955.0,69.0,1.45,25.0,666.5,717.78,539.83
2016,11,15,11,30,960.0,70.0,1.4,25.0,684.0,697.52,523.71
2016,11,15,11,45,959.0,72.0,1.4,25.5,693.0,671.11,502.52
2016,11,15,12,0,958.0,74.0,1.4,26.0,702.0,641.6,478.93
2016,11,15,12,15,958.0,74.0,1.3,26.0,702.5,607.73,452.15
2016,11,15,12,30,958.0,74.0,1.2,26.0,703.0,571.07,422.88
2016,11,15,12,45,955.5,74.0,1.2,26.5,695.0,530.56,390.07
2016,11,15,13,0,953.0,74.0,1.2,27.0,687.0,487.76,354.83
2016,11,15,13,15,948.0,73.0,1.15,27.0,670.5,440.99,316.28
2016,11,15,13,30,943.0,72.0,1.1,27.0,654.0,392.56,275.56
2016,11,15,13,45,935.0,71.5,1.05,27.0,629.5,342.23,232.65
2016,11,15,14,0,927.0,71.0,1.0,27.0,605.0,290.93,188.67
2016,11,15,14,15,915.0,69.5,0.9,27.0,573.0,237.32,143.65
2016,11,15,14,30,903.0,68.0,0.8,27.0,541.0,183.66,101.25
2016,11,15,14,45,886.5,66.0,0.75,27.0,502.5,129.39,64.81
2016,11,15,15,0,870.0,64.0,0.7,27.0,464.0,76.03,41.52
2016,11,15,15,15,847.0,61.5,0.6,26.5,420.0,53.84,40.14
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,45.74,33.51
2016,11,15,15,45,789.5,55.5,0.45,26.0,327.5,43.78,31.93
2016,11,15,16,0,755.0,52.0,0.4,26.0,279.0,41.81,30.29
2016,11,15,16,15,702.5,47.5,0.4,25.5,229.0,38.93,27.85
2016,11,15,16,30,650.0,43.0,0.4,25.0,179.0,36.06,25.29
2016,11,15,16,45,561.0,36.0,0.4,24.5,130.0,30.79,20.51
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,25.49,15.29
2016,11,15,17,15,236.0,14.5,0.5,23.5,40.5,12.43,0.0
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.0,129.2,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,64.0,308.68,232.07
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.0,391.32,316.31
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,477.57,389.63
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,536.05,438.14
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,594.4,483.42
2016,11,16,8,45,770.0,57.0,2.3,18.0,309.5,634.65,511.96
2016,11,16,9,0,806.0,61.0,2.4,19.0,358.0,673.02,537.98
2016,11,16,9,15,831.5,64.0,2.4,20.0,403.0,700.2,554.38
2016,11,16,9,30,857.0,67.0,2.4,21.0,448.0,718.56,563.97
2016,11,16,9,45,873.5,69.0,2.45,22.0,487.5,732.21,570.35
2016,11,16,10,0,890.0,71.0,2.5,23.0,527.0,742.62,574.41
2016,11,16,10,15,902.5,73.0,2.8,23.5,560.0,746.7,576.55
2016,11,16,10,30,915.0,75.0,3.1,24.0,593.0,747.23,576.18
2016,11,16,10,45,922.5,76.5,3.4,24.5,618.5,740.03,570.32
2016,11,16,11,0,930.0,78.0,3.7,25.0,644.0,729.27,561.97
2016,11,16,11,15,935.5,79.0,3.75,25.0,661.5,713.07,549.01
2016,11,16,11,30,941.0,80.0,3.8,25.0,679.0,693.41,533.23
2016,11,16,11,45,946.0,79.0,3.9,25.5,688.5,668.0,512.23
2016,11,16,12,0,951.0,78.0,4.0,26.0,698.0,639.34,488.55
2016,11,16,12,15,951.5,78.0,4.05,26.0,699.0,605.98,461.78
2016,11,16,12,30,952.0,78.0,4.1,26.0,700.0,569.81,432.32
2016,11,16,12,45,949.5,78.0,4.15,26.5,692.0,529.54,398.31
2016,11,16,13,0,947.0,78.0,4.2,27.0,684.0,486.99,361.86
2016,11,16,13,15,942.0,77.0,4.2,26.5,668.0,440.5,322.91
2016,11,16,13,30,937.0,76.0,4.2,26.0,652.0,392.37,281.63
2016,11,16,13,45,929.0,75.0,4.2,26.0,627.5,341.91,237.28
2016,11,16,14,0,921.0,74.0,4.2,26.0,603.0,290.53,191.97
2016,11,16,14,15,909.5,72.5,4.15,26.0,571.0,237.36,146.24
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,184.08,103.3
2016,11,16,14,45,880.0,69.5,4.05,26.0,500.5,130.36,66.8
2016,11,16,15,0,862.0,68.0,4.0,26.0,462.0,77.66,43.87
2016,11,16,15,15,838.0,65.0,3.7,25.5,418.0,49.47,36.63
2016,11,16,15,30,814.0,62.0,3.4,25.0,374.0,48.05,35.62
2016,11,16,15,45,779.5,58.5,3.15,24.5,325.5,46.18,34.18
2016,11,16,16,0,745.0,55.0,2.9,24.0,277.0,44.32,32.69
2016,11,16,16,15,691.5,50.0,2.6,23.0,227.0,41.1,30.0
2016,11,16,16,30,638.0,45.0,2.3,22.0,177.0,37.89,27.17
2016,11,16,16,45,548.0,37.5,2.05,21.0,128.0,32.23,22.02
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,26.52,16.37
2016,11,16,17,15,229.0,15.0,1.8,19.5,39.5,11.91,0.0
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.3,13.5,30.5,118.09,0.0
2016,11,17,7,30,379.0,28.0,2.6,14.0,61.0,294.28,218.34
2016,11,17,7,45,485.0,36.5,2.95,15.0,108.5,378.48,307.02
2016,11,17,8,0,591.0,45.0,3.3,16.0,156.0,467.68,384.16
2016,11,17,8,15,651.5,50.5,3.7,16.5,206.0,521.12,430.44
2016,11,17,8,30,712.0,56.0,4.1,17.0,256.0,580.7,478.82
2016,11,17,8,45,375.0,100.5,4.5,17.5,207.5,406.02,336.41
2016,11,17,9,0,38.0,145.0,4.9,18.0,159.0,180.95,146.19
2016,11,17,9,15,40.5,162.5,5.05,18.5,179.0,199.03,160.73
2016,11,17,9,30,43.0,180.0,5.2,19.0,199.0,216.84,174.51
2016,11,17,9,45,462.5,126.5,5.4,20.0,360.5,497.27,405.93
2016,11,17,10,0,882.0,73.0,5.6,21.0,522.0,736.7,589.52
2016,11,17,10,15,521.5,167.5,5.6,21.0,437.5,574.3,459.99
2016,11,17,10,30,161.0,262.0,5.6,21.0,353.0,384.78,305.68
2016,11,17,10,45,266.5,259.0,5.7,21.5,417.0,458.89,364.33
2016,11,17,11,0,372.0,256.0,5.8,22.0,481.0,518.12,409.74
2016,11,17,11,15,652.0,168.0,5.8,22.5,575.5,618.31,487.96
2016,11,17,11,30,932.0,80.0,5.8,23.0,670.0,685.46,539.02
2016,11,17,11,45,930.5,81.5,5.8,23.5,678.0,658.9,515.72
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,629.4,490.34
2016,11,17,12,15,927.5,83.0,5.75,24.0,685.5,595.65,462.27
2016,11,17,12,30,926.0,83.0,5.7,24.0,685.0,559.3,431.7
2016,11,17,12,45,530.5,194.5,5.7,24.5,539.0,428.66,329.05
2016,11,17,13,0,135.0,306.0,5.7,25.0,393.0,321.03,246.01
2016,11,17,13,15,520.5,193.0,5.6,25.0,513.5,367.86,276.91
2016,11,17,13,30,906.0,80.0,5.5,25.0,634.0,383.7,278.19
2016,11,17,13,45,895.5,79.0,5.45,25.0,609.0,334.03,233.93
2016,11,17,14,0,885.0,78.0,5.4,25.0,584.0,283.73,189.24
2016,11,17,14,15,871.0,76.5,5.25,25.0,552.0,231.96,144.45
2016,11,17,14,30,857.0,75.0,5.1,25.0,520.0,180.39,102.76
2016,11,17,14,45,833.5,74.0,5.0,25.0,481.0,122.13,62.47
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,71.91,40.72
2016,11,17,15,15,783.0,70.0,4.7,24.5,398.5,52.94,39.76
2016,11,17,15,30,756.0,67.0,4.5,24.0,355.0,51.67,38.88
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.0,50.74,38.17
2016,11,17,16,0,664.0,62.0,4.1,24.0,259.0,45.63,33.8
2016,11,17,16,15,605.5,56.0,3.75,23.5,210.5,42.15,30.82
2016,11,17,16,30,547.0,50.0,3.4,23.0,162.0,38.63,27.66
2016,11,17,16,45,438.0,42.0,3.1,22.5,115.5,33.22,22.67
2016,11,17,17,0,329.0,34.0,2.8,22.0,69.0,27.79,17.17
2016,11,17,17,15,164.5,17.0,3.0,21.5,34.5,13.66,0.0
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,17.5,1.95,18.0,21.5,41.36,0.0
2016,11,18,7,30,92.0,35.0,2.0,18.0,43.0,123.73,86.17
2016,11,18,7,45,203.0,51.5,2.15,18.5,84.5,222.32,176.86
2016,11,18,8,0,314.0,68.0,2.3,19.0,126.0,315.22,255.91
2016,11,18,8,15,382.5,80.0,2.35,19.0,171.5,378.77,309.49
2016,11,18,8,30,451.0,92.0,2.4,19.0,217.0,444.17,362.7
2016,11,18,8,45,514.0,97.0,2.45,19.5,264.0,497.84,404.46
2016,11,18,9,0,577.0,102.0,2.5,20.0,311.0,557.5,449.21
2016,11,18,9,15,611.5,107.5,2.85,20.0,354.0,591.64,475.25
2016,11,18,9,30,646.0,113.0,3.2,20.0,397.0,623.55,499.32
2016,11,18,9,45,687.0,112.0,3.55,20.0,438.0,650.45,519.6
2016,11,18,10,0,728.0,111.0,3.9,20.0,479.0,674.45,537.5
2016,11,18,10,15,364.0,105.5,4.25,20.0,289.5,390.37,316.1
2016,11,18,10,30,0.0,100.0,4.6,20.0,100.0,88.93,67.43
2016,11,18,10,45,104.0,191.0,4.95,20.0,254.0,264.04,211.07
2016,11,18,11,0,208.0,282.0,5.3,20.0,408.0,422.3,335.89
2016,11,18,11,15,226.0,289.0,5.4,19.5,429.0,431.96,343.21
2016,11,18,11,30,244.0,296.0,5.5,19.0,450.0,439.91,349.55
2016,11,18,11,45,174.0,301.0,5.65,19.0,412.0,390.28,309.38
2016,11,18,12,0,104.0,306.0,5.8,19.0,374.0,338.86,267.96
2016,11,18,12,15,68.0,284.5,5.8,19.0,328.5,292.57,230.98
2016,11,18,12,30,32.0,263.0,5.8,19.0,283.0,249.59,196.6
2016,11,18,12,45,461.0,178.5,5.85,19.5,471.0,380.96,299.62
2016,11,18,13,0,890.0,94.0,5.9,20.0,659.0,473.41,364.93
2016,11,18,13,15,885.5,93.0,5.95,20.0,643.5,429.48,325.57
2016,11,18,13,30,881.0,92.0,6.0,20.0,628.0,383.99,284.5
2016,11,18,13,45,878.5,89.0,6.05,20.0,606.0,336.08,240.83
2016,11,18,14,0,876.0,86.0,6.1,20.0,584.0,286.85,195.92
2016,11,18,14,15,864.0,84.0,6.1,19.5,553.0,229.96,146.43
2016,11,18,14,30,852.0,82.0,6.1,19.0,522.0,178.06,103.73
2016,11,18,14,45,824.0,82.5,6.2,19.0,483.0,127.14,68.77
2016,11,18,15,0,796.0,83.0,6.3,19.0,444.0,78.52,47.97
2016,11,18,15,15,770.0,79.5,6.3,18.5,401.0,60.38,47.29
2016,11,18,15,30,744.0,76.0,6.3,18.0,358.0,58.98,46.3
2016,11,18,15,45,712.5,70.0,6.3,17.5,311.5,50.58,39.09
2016,11,18,16,0,681.0,64.0,6.3,17.0,265.0,47.35,36.35
2016,11,18,16,15,623.5,58.0,6.15,16.5,216.0,43.92,33.33
2016,11,18,16,30,566.0,52.0,6.0,16.0,167.0,40.47,30.13
2016,11,18,16,45,481.5,42.0,5.9,15.5,120.5,33.4,23.53
2016,11,18,17,0,397.0,32.0,5.8,15.0,74.0,26.12,16.28
2016,11,18,17,15,198.5,16.0,5.75,14.5,37.0,12.83,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
