Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,7,15,243.5,12.0,4.1,3.5,32.0,144.94,0.0
2016,11,19,7,30,487.0,24.0,4.2,4.0,64.0,339.55,252.0
2016,11,19,7,45,591.5,31.0,4.3,4.5,114.0,427.49,360.05
2016,11,19,8,0,696.0,38.0,4.4,5.0,164.0,516.85,442.34
2016,11,19,8,15,754.0,42.5,4.6,5.5,216.5,575.15,494.95
2016,11,19,8,30,812.0,47.0,4.8,6.0,269.0,627.46,538.99
2016,11,19,8,45,848.0,50.0,5.05,7.0,320.0,666.99,569.84
2016,11,19,9,0,884.0,53.0,5.3,8.0,371.0,704.8,598.03
2016,11,19,9,15,907.5,55.5,5.25,8.5,417.5,730.67,615.81
2016,11,19,9,30,931.0,58.0,5.2,9.0,464.0,753.64,630.87
2016,11,19,9,45,947.5,60.0,5.2,9.5,504.5,767.67,638.95
2016,11,19,10,0,964.0,62.0,5.2,10.0,545.0,778.21,644.34
2016,11,19,10,15,975.0,63.0,5.1,10.5,579.0,779.92,642.51
2016,11,19,10,30,986.0,64.0,5.0,11.0,613.0,777.91,638.01
2016,11,19,10,45,993.5,65.5,4.95,11.5,639.5,770.22,629.64
2016,11,19,11,0,1001.0,67.0,4.9,12.0,666.0,758.73,618.6
2016,11,19,11,15,1006.0,67.5,4.8,12.5,684.0,740.69,601.73
2016,11,19,11,30,1011.0,68.0,4.7,13.0,702.0,719.01,581.6
2016,11,19,11,45,1011.5,69.0,4.6,13.5,711.5,691.51,556.87
2016,11,19,12,0,1012.0,70.0,4.5,14.0,721.0,660.72,529.41
2016,11,19,12,15,1012.0,70.0,4.4,14.0,721.5,625.51,499.2
2016,11,19,12,30,1012.0,70.0,4.3,14.0,722.0,587.35,466.13
2016,11,19,12,45,1009.5,70.0,4.25,14.5,714.0,545.21,428.6
2016,11,19,13,0,1007.0,70.0,4.2,15.0,706.0,500.64,388.44
2016,11,19,13,15,1002.0,69.5,4.15,15.0,689.0,452.42,345.28
2016,11,19,13,30,997.0,69.0,4.1,15.0,672.0,402.41,299.74
2016,11,19,13,45,989.0,68.0,4.05,15.0,647.0,349.51,251.24
2016,11,19,14,0,981.0,67.0,4.0,15.0,622.0,295.57,201.71
2016,11,19,14,15,970.0,65.5,3.9,15.0,589.5,239.85,151.84
2016,11,19,14,30,959.0,64.0,3.8,15.0,557.0,183.88,105.11
2016,11,19,14,45,937.5,64.5,3.75,15.0,517.0,128.54,66.81
2016,11,19,15,0,916.0,65.0,3.7,15.0,477.0,74.44,43.99
2016,11,19,15,15,892.5,62.5,3.6,14.5,431.5,54.92,43.25
2016,11,19,15,30,869.0,60.0,3.5,14.0,386.0,52.95,41.72
2016,11,19,15,45,835.0,56.0,3.4,14.0,336.5,44.66,34.4
2016,11,19,16,0,801.0,52.0,3.3,14.0,287.0,42.25,32.29
2016,11,19,16,15,747.5,47.5,2.85,13.0,235.0,39.33,29.74
2016,11,19,16,30,694.0,43.0,2.4,12.0,183.0,36.42,27.06
2016,11,19,16,45,600.5,36.0,1.95,11.0,132.0,31.11,22.01
2016,11,19,17,0,507.0,29.0,1.5,10.0,81.0,25.78,16.39
2016,11,19,17,15,253.5,14.5,1.45,9.0,40.5,12.57,0.0
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,229.0,11.5,1.05,2.5,30.0,135.87,0.0
2016,11,20,7,30,458.0,23.0,1.1,3.0,60.0,319.25,228.33
2016,11,20,7,45,565.0,30.5,1.2,4.0,109.0,409.0,338.56
2016,11,20,8,0,672.0,38.0,1.3,5.0,158.0,499.53,418.53
2016,11,20,8,15,731.0,43.0,1.3,5.5,210.0,558.46,468.73
2016,11,20,8,30,790.0,48.0,1.3,6.0,262.0,617.24,515.2
2016,11,20,8,45,823.5,52.0,1.35,7.0,311.5,656.31,543.36
2016,11,20,9,0,857.0,56.0,1.4,8.0,361.0,687.3,564.19
2016,11,20,9,15,881.5,58.5,1.6,9.0,407.0,713.5,582.06
2016,11,20,9,30,906.0,61.0,1.8,10.0,453.0,736.92,597.4
2016,11,20,9,45,923.0,63.0,2.05,11.0,493.0,751.17,606.07
2016,11,20,10,0,940.0,65.0,2.3,12.0,533.0,762.04,612.14
2016,11,20,10,15,951.5,66.5,2.3,12.5,566.5,764.79,611.61
2016,11,20,10,30,963.0,68.0,2.3,13.0,600.0,763.88,608.61
2016,11,20,10,45,970.0,69.5,2.3,13.5,626.0,756.09,600.79
2016,11,20,11,0,977.0,71.0,2.3,14.0,652.0,744.61,590.54
2016,11,20,11,15,981.5,71.5,2.3,14.0,670.0,726.71,575.73
2016,11,20,11,30,986.0,72.0,2.3,14.0,688.0,705.27,558.12
2016,11,20,11,45,989.0,72.0,2.3,14.5,697.0,678.92,535.64
2016,11,20,12,0,992.0,72.0,2.3,15.0,706.0,649.27,510.41
2016,11,20,12,15,992.0,72.0,2.3,15.0,706.5,614.77,482.06
2016,11,20,12,30,992.0,72.0,2.3,15.0,707.0,577.38,450.87
2016,11,20,12,45,988.5,72.0,2.35,15.5,699.0,535.61,414.97
2016,11,20,13,0,985.0,72.0,2.4,16.0,691.0,491.54,376.44
2016,11,20,13,15,980.0,71.5,2.4,16.0,674.5,444.35,335.1
2016,11,20,13,30,975.0,71.0,2.4,16.0,658.0,395.41,291.37
2016,11,20,13,45,966.0,70.0,2.45,16.5,633.5,343.34,244.07
2016,11,20,14,0,957.0,69.0,2.5,17.0,609.0,290.37,195.92
2016,11,20,14,15,945.5,67.5,2.5,17.0,576.5,235.85,147.94
2016,11,20,14,30,934.0,66.0,2.5,17.0,544.0,181.16,102.99
2016,11,20,14,45,916.0,65.0,2.55,17.0,505.0,126.38,65.43
2016,11,20,15,0,898.0,64.0,2.6,17.0,466.0,72.55,42.74
2016,11,20,15,15,874.5,61.5,2.5,16.5,421.5,54.07,42.16
2016,11,20,15,30,851.0,59.0,2.4,16.0,377.0,52.1,40.63
2016,11,20,15,45,816.0,55.5,2.35,16.0,328.0,44.18,33.7
2016,11,20,16,0,781.0,52.0,2.3,16.0,279.0,42.19,31.97
2016,11,20,16,15,726.5,47.5,2.05,15.0,228.0,39.28,29.44
2016,11,20,16,30,672.0,43.0,1.8,14.0,177.0,36.39,26.79
2016,11,20,16,45,578.5,35.5,1.55,13.0,127.5,30.62,21.37
2016,11,20,17,0,485.0,28.0,1.3,12.0,78.0,24.79,15.33
2016,11,20,17,15,242.5,14.0,1.35,11.0,39.0,12.11,0.0
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.5,12.0,1.9,6.0,26.5,113.61,0.0
2016,11,21,7,30,377.0,24.0,2.2,7.0,53.0,269.93,184.69
2016,11,21,7,45,486.0,32.5,2.55,8.0,99.0,361.21,297.88
2016,11,21,8,0,595.0,41.0,2.9,9.0,145.0,452.15,379.46
2016,11,21,8,15,657.0,46.5,2.85,9.5,194.5,512.15,431.59
2016,11,21,8,30,719.0,52.0,2.8,10.0,244.0,572.13,480.8
2016,11,21,8,45,756.5,56.0,2.75,11.0,292.0,612.82,510.78
2016,11,21,9,0,794.0,60.0,2.7,12.0,340.0,651.73,537.95
2016,11,21,9,15,820.0,63.0,3.1,13.0,384.5,679.01,557.21
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,703.56,573.92
2016,11,21,9,45,862.5,68.5,3.95,15.5,467.5,711.96,577.17
2016,11,21,10,0,879.0,71.0,4.4,17.0,506.0,723.03,582.63
2016,11,21,10,15,891.0,72.5,4.45,17.5,538.5,726.35,582.92
2016,11,21,10,30,903.0,74.0,4.5,18.0,571.0,726.23,580.81
2016,11,21,10,45,910.0,76.0,4.6,18.5,595.5,719.67,574.3
2016,11,21,11,0,917.0,78.0,4.7,19.0,620.0,709.62,564.89
2016,11,21,11,15,921.5,78.5,4.7,19.0,637.0,692.82,550.58
2016,11,21,11,30,926.0,79.0,4.7,19.0,654.0,672.7,533.64
2016,11,21,11,45,929.5,79.0,4.7,19.5,663.0,648.19,512.16
2016,11,21,12,0,933.0,79.0,4.7,20.0,672.0,620.53,488.05
2016,11,21,12,15,932.0,79.0,4.7,20.0,672.5,587.37,460.33
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,551.57,430.02
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,511.64,395.09
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,469.66,357.91
2016,11,21,13,15,915.5,78.0,4.7,21.0,639.5,424.16,317.95
2016,11,21,13,30,909.0,77.0,4.7,21.0,623.0,377.21,276.02
2016,11,21,13,45,898.0,76.5,4.7,21.5,598.5,328.13,231.46
2016,11,21,14,0,887.0,76.0,4.7,22.0,574.0,278.44,186.52
2016,11,21,14,15,874.0,74.5,4.65,22.0,543.0,227.19,141.89
2016,11,21,14,30,861.0,73.0,4.6,22.0,512.0,176.01,100.41
2016,11,21,14,45,836.0,73.0,4.55,22.0,473.0,118.69,61.08
2016,11,21,15,0,811.0,73.0,4.5,22.0,434.0,69.44,40.91
2016,11,21,15,15,785.0,70.0,4.3,21.5,391.5,53.22,40.55
2016,11,21,15,30,759.0,67.0,4.1,21.0,349.0,51.95,39.65
2016,11,21,15,45,719.0,63.0,3.95,21.0,302.5,49.8,37.86
2016,11,21,16,0,679.0,59.0,3.8,21.0,256.0,47.68,36.04
2016,11,21,16,15,621.0,53.5,3.35,20.0,208.0,40.42,29.78
2016,11,21,16,30,563.0,48.0,2.9,19.0,160.0,37.22,26.9
2016,11,21,16,45,465.5,39.5,2.5,18.5,114.0,31.3,21.39
2016,11,21,17,0,368.0,31.0,2.1,18.0,68.0,25.29,15.22
2016,11,21,17,15,184.0,15.5,2.15,17.5,34.0,12.45,0.0
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,8.5,2.95,16.0,8.5,7.73,0.0
2016,11,22,7,30,0.0,17.0,3.0,16.0,17.0,14.97,4.1
2016,11,22,7,45,0.0,35.0,3.15,16.5,35.0,33.44,21.72
2016,11,22,8,0,0.0,53.0,3.3,17.0,53.0,51.96,37.82
2016,11,22,8,15,0.0,72.5,3.45,17.0,72.5,71.57,54.74
2016,11,22,8,30,0.0,92.0,3.6,17.0,92.0,90.58,70.94
2016,11,22,8,45,6.0,109.5,3.75,17.5,111.5,110.95,88.03
2016,11,22,9,0,12.0,127.0,3.9,18.0,131.0,131.35,104.83
2016,11,22,9,15,6.0,120.0,4.25,18.5,122.0,116.45,91.93
2016,11,22,9,30,0.0,113.0,4.6,19.0,113.0,103.32,80.54
2016,11,22,9,45,0.0,124.0,5.0,19.5,124.0,113.25,88.35
2016,11,22,10,0,0.0,135.0,5.4,20.0,135.0,123.14,96.05
2016,11,22,10,15,10.0,170.5,5.55,20.0,176.0,164.17,129.46
2016,11,22,10,30,20.0,206.0,5.7,20.0,217.0,204.76,162.1
2016,11,22,10,45,10.0,146.0,5.85,20.5,151.5,138.46,107.92
2016,11,22,11,0,0.0,86.0,6.0,21.0,86.0,76.19,56.85
2016,11,22,11,15,1.0,128.5,5.95,21.0,129.5,115.31,88.57
2016,11,22,11,30,2.0,171.0,5.9,21.0,173.0,154.41,119.94
2016,11,22,11,45,7.0,194.5,5.85,21.5,199.5,178.14,138.6
2016,11,22,12,0,12.0,218.0,5.8,22.0,226.0,201.14,156.51
2016,11,22,12,15,6.0,168.0,5.65,22.0,172.0,152.18,117.44
2016,11,22,12,30,0.0,118.0,5.5,22.0,118.0,104.52,79.24
2016,11,22,12,45,1.5,147.0,5.4,22.0,148.0,130.42,100.09
2016,11,22,13,0,3.0,176.0,5.3,22.0,178.0,155.57,120.2
2016,11,22,13,15,1.5,149.0,5.1,22.0,150.0,131.29,100.84
2016,11,22,13,30,0.0,122.0,4.9,22.0,122.0,107.36,81.74
2016,11,22,13,45,0.0,130.0,4.75,22.0,130.0,113.85,87.1
2016,11,22,14,0,0.0,138.0,4.6,22.0,138.0,120.06,92.23
2016,11,22,14,15,0.0,74.0,4.35,22.0,74.0,65.48,48.12
2016,11,22,14,30,0.0,10.0,4.1,22.0,10.0,8.81,1.63
2016,11,22,14,45,67.5,103.0,3.95,22.0,133.0,88.69,64.91
2016,11,22,15,0,135.0,196.0,3.8,22.0,256.0,144.56,111.07
2016,11,22,15,15,126.0,178.0,3.6,22.0,229.5,129.34,105.42
2016,11,22,15,30,117.0,160.0,3.4,22.0,203.0,117.68,95.77
2016,11,22,15,45,104.0,139.5,3.2,22.0,174.5,104.15,84.39
2016,11,22,16,0,91.0,119.0,3.0,22.0,146.0,90.19,72.49
2016,11,22,16,15,74.0,98.0,2.75,21.5,117.0,77.71,61.76
2016,11,22,16,30,57.0,77.0,2.5,21.0,88.0,61.94,47.93
2016,11,22,16,45,34.0,55.5,2.25,20.5,61.5,45.51,33.28
2016,11,22,17,0,11.0,34.0,2.0,20.0,35.0,28.71,17.79
2016,11,22,17,15,5.5,17.0,2.0,19.5,17.5,14.82,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,163.5,11.5,3.75,8.5,23.0,98.65,0.0
2016,11,23,7,30,327.0,23.0,3.8,9.0,46.0,244.05,149.23
2016,11,23,7,45,452.0,32.0,3.9,9.5,92.0,344.79,282.35
2016,11,23,8,0,577.0,41.0,4.0,10.0,138.0,437.17,366.7
2016,11,23,8,15,643.5,46.5,4.2,10.5,188.0,499.56,422.18
2016,11,23,8,30,710.0,52.0,4.4,11.0,238.0,562.05,475.15
2016,11,23,8,45,755.5,55.5,4.6,12.0,287.0,607.36,510.75
2016,11,23,9,0,801.0,59.0,4.8,13.0,336.0,651.11,543.46
2016,11,23,9,15,828.5,62.0,4.8,13.5,381.5,679.48,563.4
2016,11,23,9,30,856.0,65.0,4.8,14.0,427.0,699.34,576.28
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,715.3,584.86
2016,11,23,10,0,897.0,68.0,4.8,16.0,507.0,728.1,590.92
2016,11,23,10,15,910.5,70.0,4.65,16.5,540.5,733.13,591.51
2016,11,23,10,30,924.0,72.0,4.5,17.0,574.0,734.61,589.56
2016,11,23,10,45,934.0,72.5,4.4,17.5,600.0,728.35,582.23
2016,11,23,11,0,944.0,73.0,4.3,18.0,626.0,718.5,572.02
2016,11,23,11,15,949.5,74.0,4.15,18.0,644.0,702.63,557.86
2016,11,23,11,30,955.0,75.0,4.0,18.0,662.0,683.27,541.03
2016,11,23,11,45,960.0,74.5,3.9,18.5,672.0,658.64,519.25
2016,11,23,12,0,965.0,74.0,3.8,19.0,682.0,630.7,494.76
2016,11,23,12,15,965.0,74.0,3.65,19.0,683.5,597.34,466.61
2016,11,23,12,30,965.0,74.0,3.5,19.0,685.0,561.17,435.81
2016,11,23,12,45,963.5,73.5,3.4,19.5,677.5,521.17,400.79
2016,11,23,13,0,962.0,73.0,3.3,20.0,670.0,478.8,363.27
2016,11,23,13,15,957.0,72.5,3.15,20.0,654.0,432.91,322.89
2016,11,23,13,30,952.0,72.0,3.0,20.0,638.0,385.31,280.36
2016,11,23,13,45,944.0,71.0,2.95,20.0,614.5,334.92,235.22
2016,11,23,14,0,936.0,70.0,2.9,20.0,591.0,283.56,189.16
2016,11,23,14,15,924.5,68.5,2.8,20.0,559.5,230.39,142.82
2016,11,23,14,30,913.0,67.0,2.7,20.0,528.0,177.07,99.58
2016,11,23,14,45,895.0,65.5,2.6,20.0,490.0,123.3,63.38
2016,11,23,15,0,877.0,64.0,2.5,20.0,452.0,70.5,41.9
2016,11,23,15,15,853.0,61.0,2.35,19.5,408.0,53.56,41.2
2016,11,23,15,30,829.0,58.0,2.2,19.0,364.0,45.37,34.26
2016,11,23,15,45,794.0,54.5,2.05,19.0,316.5,43.36,32.56
2016,11,23,16,0,759.0,51.0,1.9,19.0,269.0,41.35,30.82
2016,11,23,16,15,704.0,46.5,1.65,18.0,219.0,38.42,28.3
2016,11,23,16,30,649.0,42.0,1.4,17.0,169.0,35.51,25.65
2016,11,23,16,45,554.0,34.5,1.2,16.0,120.5,29.72,20.26
2016,11,23,17,0,459.0,27.0,1.0,15.0,72.0,23.86,14.19
2016,11,23,17,15,229.5,13.5,1.0,14.5,36.0,11.68,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.5,12.0,1.1,8.5,21.5,86.87,0.0
2016,11,24,7,30,283.0,24.0,1.2,9.0,43.0,217.51,121.82
2016,11,24,7,45,390.0,35.0,1.35,10.0,86.0,310.05,250.11
2016,11,24,8,0,497.0,46.0,1.5,11.0,129.0,398.28,328.58
2016,11,24,8,15,566.0,53.5,1.45,11.5,177.0,461.71,382.53
2016,11,24,8,30,635.0,61.0,1.4,12.0,225.0,525.98,434.22
2016,11,24,8,45,674.0,67.5,1.4,12.5,271.5,568.67,466.9
2016,11,24,9,0,713.0,74.0,1.4,13.0,318.0,609.94,497.09
2016,11,24,9,15,743.5,78.0,1.6,14.0,362.0,636.48,515.54
2016,11,24,9,30,774.0,82.0,1.8,15.0,406.0,664.92,534.78
2016,11,24,9,45,792.5,85.5,2.0,16.0,444.5,681.39,544.74
2016,11,24,10,0,811.0,89.0,2.2,17.0,483.0,694.72,552.35
2016,11,24,10,15,826.0,91.5,2.2,17.5,515.5,701.18,554.72
2016,11,24,10,30,841.0,94.0,2.2,18.0,548.0,704.24,554.46
2016,11,24,10,45,848.5,96.5,2.25,18.5,573.0,698.65,548.05
2016,11,24,11,0,856.0,99.0,2.3,19.0,598.0,689.69,539.21
2016,11,24,11,15,473.5,191.5,2.35,19.5,469.0,511.53,401.33
2016,11,24,11,30,91.0,284.0,2.4,20.0,340.0,322.99,252.16
2016,11,24,11,45,240.0,274.5,2.45,20.5,424.5,403.5,315.42
2016,11,24,12,0,389.0,265.0,2.5,21.0,509.0,473.49,367.34
2016,11,24,12,15,637.5,181.5,2.55,21.0,582.5,521.37,402.86
2016,11,24,12,30,886.0,98.0,2.6,21.0,656.0,542.67,416.63
2016,11,24,12,45,881.0,98.5,2.7,21.5,648.0,503.81,383.45
2016,11,24,13,0,876.0,99.0,2.8,22.0,640.0,463.05,348.41
2016,11,24,13,15,870.0,98.0,2.85,22.0,624.5,418.85,310.52
2016,11,24,13,30,864.0,97.0,2.9,22.0,609.0,373.29,270.71
2016,11,24,13,45,851.0,96.5,2.95,22.5,585.0,325.0,227.87
2016,11,24,14,0,838.0,96.0,3.0,23.0,561.0,276.43,184.88
2016,11,24,14,15,824.0,94.0,2.9,23.0,530.0,226.41,142.14
2016,11,24,14,30,810.0,92.0,2.8,23.0,499.0,176.76,102.59
2016,11,24,14,45,788.0,89.5,2.75,23.0,462.0,126.69,69.29
2016,11,24,15,0,766.0,87.0,2.7,23.0,425.0,78.36,49.37
2016,11,24,15,15,738.0,83.0,2.5,22.5,382.5,57.66,44.2
2016,11,24,15,30,710.0,79.0,2.3,22.0,340.0,56.14,43.11
2016,11,24,15,45,663.5,75.0,2.15,21.5,293.5,54.54,41.9
2016,11,24,16,0,617.0,71.0,2.0,21.0,247.0,53.02,40.68
2016,11,24,16,15,554.5,63.5,1.75,20.0,199.5,48.57,36.88
2016,11,24,16,30,492.0,56.0,1.5,19.0,152.0,44.07,32.84
2016,11,24,16,45,387.0,45.5,1.25,18.5,107.0,36.65,25.96
2016,11,24,17,0,282.0,35.0,1.0,18.0,62.0,29.08,18.18
2016,11,24,17,15,141.0,17.5,1.0,17.5,31.0,13.82,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,73.5,13.0,0.55,14.5,17.5,51.08,0.0
2016,11,25,7,30,147.0,26.0,0.6,15.0,35.0,142.16,68.11
2016,11,25,7,45,257.0,40.0,0.65,15.5,74.5,235.72,184.85
2016,11,25,8,0,367.0,54.0,0.7,16.0,114.0,324.0,261.25
2016,11,25,8,15,440.0,64.0,0.95,16.0,159.5,390.67,318.12
2016,11,25,8,30,513.0,74.0,1.2,16.0,205.0,458.32,373.96
2016,11,25,8,45,256.5,79.5,1.45,16.5,145.0,291.09,239.73
2016,11,25,9,0,0.0,85.0,1.7,17.0,85.0,77.45,59.61
2016,11,25,9,15,0.0,79.0,1.85,17.0,79.0,70.47,53.92
2016,11,25,9,30,0.0,73.0,2.0,17.0,73.0,64.56,48.85
2016,11,25,9,45,0.0,51.5,2.15,17.5,51.5,45.47,32.67
2016,11,25,10,0,0.0,30.0,2.3,18.0,30.0,26.46,16.6
2016,11,25,10,15,0.0,33.5,2.4,18.0,33.5,29.56,19.15
2016,11,25,10,30,0.0,37.0,2.5,18.0,37.0,32.67,21.7
2016,11,25,10,45,0.0,31.0,2.65,18.5,31.0,27.37,17.19
2016,11,25,11,0,0.0,25.0,2.8,19.0,25.0,22.07,12.71
2016,11,25,11,15,0.0,18.5,2.85,19.0,18.5,16.33,7.92
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,10.59,3.15
2016,11,25,11,45,0.0,20.0,3.0,19.0,20.0,17.66,9.01
2016,11,25,12,0,0.0,28.0,3.1,19.0,28.0,24.74,14.86
2016,11,25,12,15,0.0,37.5,3.15,19.0,37.5,33.15,21.81
2016,11,25,12,30,0.0,47.0,3.2,19.0,47.0,41.57,28.75
2016,11,25,12,45,0.0,50.0,3.25,19.0,50.0,44.23,30.94
2016,11,25,13,0,0.0,53.0,3.3,19.0,53.0,46.88,33.15
2016,11,25,13,15,0.0,51.5,3.3,19.0,51.5,45.55,32.08
2016,11,25,13,30,0.0,50.0,3.3,19.0,50.0,44.21,31.01
2016,11,25,13,45,48.0,150.5,3.35,19.0,177.5,142.9,110.36
2016,11,25,14,0,96.0,251.0,3.4,19.0,305.0,225.72,174.67
2016,11,25,14,15,101.5,238.0,3.45,18.5,292.0,208.2,160.4
2016,11,25,14,30,107.0,225.0,3.5,18.0,279.0,190.05,146.09
2016,11,25,14,45,53.5,163.0,3.55,18.0,190.0,135.02,104.46
2016,11,25,15,0,0.0,101.0,3.6,18.0,101.0,87.66,67.72
2016,11,25,15,15,0.0,90.5,3.6,17.5,90.5,78.83,63.63
2016,11,25,15,30,0.0,80.0,3.6,17.0,80.0,70.0,56.18
2016,11,25,15,45,0.0,68.5,3.6,17.0,68.5,60.28,47.74
2016,11,25,16,0,0.0,57.0,3.6,17.0,57.0,50.35,39.01
2016,11,25,16,15,0.0,45.5,3.5,16.5,45.5,40.15,29.98
2016,11,25,16,30,0.0,34.0,3.4,16.0,34.0,29.96,20.83
2016,11,25,16,45,0.0,23.0,3.35,15.5,23.0,20.24,12.0
2016,11,25,17,0,0.0,12.0,3.3,15.0,12.0,10.54,3.06
2016,11,25,17,15,0.0,6.0,3.25,14.5,6.0,5.26,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,52.5,12.5,2.45,9.5,15.5,39.29,0.0
2016,11,26,7,30,105.0,25.0,2.6,10.0,31.0,106.29,43.6
2016,11,26,7,45,206.0,42.5,2.8,10.5,70.0,209.29,167.6
2016,11,26,8,0,307.0,60.0,3.0,11.0,109.0,294.73,245.07
2016,11,26,8,15,377.5,72.5,2.95,11.5,153.5,358.4,300.95
2016,11,26,8,30,448.0,85.0,2.9,12.0,198.0,424.19,356.33
2016,11,26,8,45,501.5,93.0,2.9,12.5,243.5,473.87,396.7
2016,11,26,9,0,555.0,101.0,2.9,13.0,289.0,527.88,438.88
2016,11,26,9,15,590.0,107.5,2.85,13.5,331.0,563.06,464.78
2016,11,26,9,30,625.0,114.0,2.8,14.0,373.0,596.08,488.31
2016,11,26,9,45,561.5,137.0,2.8,15.0,386.0,569.31,463.52
2016,11,26,10,0,498.0,160.0,2.8,16.0,399.0,545.35,441.2
2016,11,26,10,15,298.5,201.0,2.65,16.5,347.0,430.86,347.5
2016,11,26,10,30,99.0,242.0,2.5,17.0,295.0,307.97,246.25
2016,11,26,10,45,116.5,256.0,2.45,17.5,321.0,329.28,262.61
2016,11,26,11,0,134.0,270.0,2.4,18.0,347.0,358.52,284.27
2016,11,26,11,15,107.0,273.5,2.3,18.0,336.5,328.88,260.03
2016,11,26,11,30,80.0,277.0,2.2,18.0,326.0,309.28,243.87
2016,11,26,11,45,79.5,282.0,2.15,18.5,331.5,308.03,242.03
2016,11,26,12,0,79.0,287.0,2.1,19.0,337.0,306.45,239.9
2016,11,26,12,15,61.0,276.0,2.05,19.0,315.0,280.8,219.55
2016,11,26,12,30,43.0,265.0,2.0,19.0,293.0,256.73,200.58
2016,11,26,12,45,97.0,279.0,1.95,19.5,339.5,288.74,224.78
2016,11,26,13,0,151.0,293.0,1.9,20.0,386.0,315.87,244.1
2016,11,26,13,15,123.5,282.5,1.85,20.0,357.0,285.44,220.15
2016,11,26,13,30,96.0,272.0,1.8,20.0,328.0,258.97,199.66
2016,11,26,13,45,48.0,196.0,1.8,20.0,224.0,179.02,138.02
2016,11,26,14,0,0.0,120.0,1.8,20.0,120.0,105.07,80.56
2016,11,26,14,15,0.0,124.5,1.75,20.0,124.5,108.36,83.5
2016,11,26,14,30,0.0,129.0,1.7,20.0,129.0,111.34,86.09
2016,11,26,14,45,0.0,136.5,1.7,20.0,136.5,116.17,90.21
2016,11,26,15,0,0.0,144.0,1.7,20.0,144.0,120.06,93.58
2016,11,26,15,15,0.0,129.0,1.65,19.5,129.0,107.9,88.0
2016,11,26,15,30,0.0,114.0,1.6,19.0,114.0,95.9,78.07
2016,11,26,15,45,0.0,98.0,1.6,19.0,98.0,83.03,67.09
2016,11,26,16,0,0.0,82.0,1.6,19.0,82.0,70.0,55.81
2016,11,26,16,15,0.0,65.5,1.4,18.5,65.5,56.44,43.98
2016,11,26,16,30,0.0,49.0,1.2,18.0,49.0,42.72,31.8
2016,11,26,16,45,0.0,34.0,1.0,17.5,34.0,30.0,20.33
2016,11,26,17,0,0.0,19.0,0.8,17.0,19.0,16.73,8.08
2016,11,26,17,15,0.0,9.5,0.85,16.5,9.5,8.35,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,81.0,11.5,2.45,12.0,16.5,53.33,0.0
2016,11,27,7,30,162.0,23.0,2.7,12.0,33.0,143.14,47.84
2016,11,27,7,45,268.0,37.5,2.95,12.5,71.5,237.75,188.73
2016,11,27,8,0,374.0,52.0,3.2,13.0,110.0,324.0,267.52
2016,11,27,8,15,187.0,58.5,3.5,13.5,87.5,202.09,168.42
2016,11,27,8,30,0.0,65.0,3.8,14.0,65.0,59.87,45.56
2016,11,27,8,45,0.0,79.0,4.1,15.0,79.0,73.05,56.74
2016,11,27,9,0,0.0,93.0,4.4,16.0,93.0,86.12,67.49
2016,11,27,9,15,0.0,106.5,4.65,16.5,106.5,98.56,77.66
2016,11,27,9,30,0.0,120.0,4.9,17.0,120.0,110.94,87.63
2016,11,27,9,45,0.0,113.5,5.2,17.5,113.5,103.15,80.79
2016,11,27,10,0,0.0,107.0,5.5,18.0,107.0,96.16,74.66
2016,11,27,10,15,0.0,101.5,5.65,18.5,101.5,90.6,69.75
2016,11,27,10,30,0.0,96.0,5.8,19.0,96.0,85.31,65.12
2016,11,27,10,45,42.0,178.5,6.0,19.5,203.0,198.49,158.0
2016,11,27,11,0,84.0,261.0,6.2,20.0,310.0,306.94,244.45
2016,11,27,11,15,84.5,269.0,6.25,20.5,319.5,309.87,245.64
2016,11,27,11,30,85.0,277.0,6.3,21.0,329.0,312.4,246.71
2016,11,27,11,45,51.5,253.5,6.4,21.5,285.0,264.42,207.74
2016,11,27,12,0,18.0,230.0,6.5,22.0,241.0,215.38,168.05
2016,11,27,12,15,124.5,262.5,6.5,22.0,340.0,306.72,240.75
2016,11,27,12,30,231.0,295.0,6.5,22.0,439.0,379.38,296.74
2016,11,27,12,45,294.0,279.5,6.55,22.5,461.0,383.55,298.1
2016,11,27,13,0,357.0,264.0,6.6,23.0,483.0,379.38,292.36
2016,11,27,13,15,182.5,228.5,6.6,23.0,340.5,264.67,203.6
2016,11,27,13,30,8.0,193.0,6.6,23.0,198.0,169.51,131.03
2016,11,27,13,45,112.5,222.5,6.6,23.0,284.5,215.55,164.82
2016,11,27,14,0,217.0,252.0,6.6,23.0,371.0,251.31,188.73
2016,11,27,14,15,235.5,235.0,6.5,23.0,358.0,226.48,167.4
2016,11,27,14,30,254.0,218.0,6.4,23.0,345.0,195.16,141.69
2016,11,27,14,45,460.5,161.5,6.3,23.0,370.0,148.66,99.16
2016,11,27,15,0,667.0,105.0,6.2,23.0,395.0,83.29,54.94
2016,11,27,15,15,636.5,100.0,6.0,22.5,355.0,69.88,54.73
2016,11,27,15,30,606.0,95.0,5.8,22.0,315.0,68.07,53.42
2016,11,27,15,45,562.5,88.0,5.6,22.0,271.0,64.59,50.5
2016,11,27,16,0,519.0,81.0,5.4,22.0,227.0,61.08,47.47
2016,11,27,16,15,456.0,72.0,5.05,21.5,182.5,55.7,42.79
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,47.9,35.8
2016,11,27,16,45,296.0,49.5,4.4,21.0,96.5,38.14,26.86
2016,11,27,17,0,199.0,36.0,4.1,21.0,55.0,28.13,16.97
2016,11,27,17,15,99.5,18.0,4.1,20.5,27.5,14.2,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,61.5,10.5,4.9,18.0,14.0,41.94,0.0
2016,11,28,7,30,123.0,21.0,5.0,18.0,28.0,116.82,24.82
2016,11,28,7,45,221.5,36.5,5.1,18.0,64.5,208.69,161.55
2016,11,28,8,0,320.0,52.0,5.2,18.0,101.0,290.32,236.16
2016,11,28,8,15,372.5,65.5,5.25,18.5,142.5,344.25,283.7
2016,11,28,8,30,425.0,79.0,5.3,19.0,184.0,399.39,330.28
2016,11,28,8,45,464.5,90.5,5.4,19.5,226.0,443.61,366.39
2016,11,28,9,0,504.0,102.0,5.5,20.0,268.0,487.27,400.79
2016,11,28,9,15,536.0,108.5,5.65,20.5,307.5,518.58,424.63
2016,11,28,9,30,568.0,115.0,5.8,21.0,347.0,554.27,451.15
2016,11,28,9,45,717.0,95.0,6.0,21.5,416.0,635.42,514.24
2016,11,28,10,0,866.0,75.0,6.2,22.0,485.0,710.42,570.29
2016,11,28,10,15,882.5,77.0,6.3,22.0,519.5,712.42,570.59
2016,11,28,10,30,899.0,79.0,6.4,22.0,554.0,716.3,572.69
2016,11,28,10,45,915.5,78.5,6.5,22.0,582.5,713.82,569.79
2016,11,28,11,0,932.0,78.0,6.6,22.0,611.0,707.7,563.78
2016,11,28,11,15,939.0,79.0,6.45,22.0,629.5,693.32,550.63
2016,11,28,11,30,946.0,80.0,6.3,22.0,648.0,675.46,534.72
2016,11,28,11,45,954.0,78.5,6.2,22.5,659.5,652.17,513.7
2016,11,28,12,0,962.0,77.0,6.1,23.0,671.0,625.49,489.87
2016,11,28,12,15,962.0,77.0,6.05,23.0,672.5,592.66,462.06
2016,11,28,12,30,962.0,77.0,6.0,23.0,674.0,557.04,431.57
2016,11,28,12,45,686.0,164.0,5.95,23.0,587.5,468.65,360.97
2016,11,28,13,0,410.0,251.0,5.9,23.0,501.0,390.59,299.85
2016,11,28,13,15,427.0,240.0,5.9,23.0,494.5,365.49,278.09
2016,11,28,13,30,444.0,229.0,5.9,23.0,488.0,337.05,253.07
2016,11,28,13,45,575.5,178.5,5.9,23.0,501.0,307.9,223.8
2016,11,28,14,0,707.0,128.0,5.9,23.0,514.0,266.34,182.89
2016,11,28,14,15,807.0,98.5,5.75,22.5,516.5,225.95,143.59
2016,11,28,14,30,907.0,69.0,5.6,22.0,519.0,176.25,98.99
2016,11,28,14,45,887.5,67.5,5.5,22.0,481.0,123.04,63.46
2016,11,28,15,0,868.0,66.0,5.4,22.0,443.0,70.94,42.67
2016,11,28,15,15,843.0,63.5,5.0,21.5,400.0,48.93,36.86
2016,11,28,15,30,818.0,61.0,4.6,21.0,357.0,47.83,36.09
2016,11,28,15,45,779.5,57.5,4.2,21.0,309.5,45.88,34.46
2016,11,28,16,0,741.0,54.0,3.8,21.0,262.0,43.95,32.79
2016,11,28,16,15,682.0,49.0,3.25,19.5,212.0,40.67,30.04
2016,11,28,16,30,623.0,44.0,2.7,18.0,162.0,37.41,27.14
2016,11,28,16,45,518.5,36.0,2.15,17.0,115.0,31.2,21.37
2016,11,28,17,0,414.0,28.0,1.6,16.0,68.0,22.82,13.05
2016,11,28,17,15,207.0,14.0,1.55,15.5,34.0,11.23,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,114.0,10.0,2.95,10.5,16.0,68.9,0.0
2016,11,29,7,30,228.0,20.0,3.4,11.0,32.0,172.98,19.1
2016,11,29,7,45,361.5,31.0,3.9,12.0,74.0,283.82,224.0
2016,11,29,8,0,495.0,42.0,4.4,13.0,116.0,385.76,318.52
2016,11,29,8,15,570.5,49.0,4.25,13.5,164.5,451.72,376.77
2016,11,29,8,30,646.0,56.0,4.1,14.0,213.0,518.93,432.96
2016,11,29,8,45,692.5,61.0,4.0,14.5,260.5,560.21,466.31
2016,11,29,9,0,739.0,66.0,3.9,15.0,308.0,605.45,500.98
2016,11,29,9,15,770.5,69.5,3.95,16.0,352.5,636.68,522.57
2016,11,29,9,30,802.0,73.0,4.0,17.0,397.0,665.38,541.46
