Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,45,821.5,76.5,4.05,18.0,436.5,682.81,551.37
2016,11,29,10,0,841.0,80.0,4.1,19.0,476.0,697.1,558.8
2016,11,29,10,15,856.5,82.0,4.05,19.5,509.5,703.53,561.08
2016,11,29,10,30,872.0,84.0,4.0,20.0,543.0,706.53,560.69
2016,11,29,10,45,884.0,85.0,3.95,21.0,569.5,702.5,553.82
2016,11,29,11,0,896.0,86.0,3.9,22.0,596.0,691.17,541.7
2016,11,29,11,15,903.0,87.0,3.7,22.0,614.5,677.38,529.19
2016,11,29,11,30,910.0,88.0,3.5,22.0,633.0,660.23,514.07
2016,11,29,11,45,918.0,87.0,3.35,22.5,644.0,638.32,494.52
2016,11,29,12,0,926.0,86.0,3.2,23.0,655.0,613.11,472.33
2016,11,29,12,15,926.5,86.0,3.1,23.0,657.0,581.61,446.21
2016,11,29,12,30,927.0,86.0,3.0,23.0,659.0,547.39,417.56
2016,11,29,12,45,928.0,84.5,2.9,23.5,653.0,509.42,384.75
2016,11,29,13,0,929.0,83.0,2.8,24.0,647.0,469.01,349.46
2016,11,29,13,15,923.5,82.0,2.75,24.0,631.5,424.3,311.03
2016,11,29,13,30,918.0,81.0,2.7,24.0,616.0,378.01,270.57
2016,11,29,13,45,911.0,79.5,2.7,24.0,593.5,329.5,227.88
2016,11,29,14,0,904.0,78.0,2.7,24.0,571.0,279.96,184.28
2016,11,29,14,15,891.0,76.5,2.7,23.5,540.0,228.5,140.68
2016,11,29,14,30,878.0,75.0,2.7,23.0,509.0,177.05,100.02
2016,11,29,14,45,861.5,72.0,2.7,23.0,472.0,118.06,59.91
2016,11,29,15,0,845.0,69.0,2.7,23.0,435.0,65.96,38.58
2016,11,29,15,15,819.0,66.0,2.45,22.5,392.5,50.71,38.26
2016,11,29,15,30,793.0,63.0,2.2,22.0,350.0,49.29,37.21
2016,11,29,15,45,755.5,59.0,2.0,21.5,303.0,47.0,35.37
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,44.72,33.47
2016,11,29,16,15,657.5,50.0,1.65,20.0,207.0,41.48,30.7
2016,11,29,16,30,597.0,45.0,1.5,19.0,158.0,38.28,27.79
2016,11,29,16,45,492.5,37.0,1.4,18.0,111.5,29.41,19.74
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,23.71,13.69
2016,11,29,17,15,194.0,14.5,1.35,16.5,32.5,11.68,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.0,9.0,4.7,6.5,16.5,86.03,0.0
2016,11,30,7,30,298.0,18.0,4.8,7.0,33.0,202.0,0.0
2016,11,30,7,45,438.0,27.0,4.9,7.5,77.0,315.08,252.07
2016,11,30,8,0,578.0,36.0,5.0,8.0,121.0,421.25,354.48
2016,11,30,8,15,650.5,41.5,5.15,8.5,171.0,486.27,414.28
2016,11,30,8,30,723.0,47.0,5.3,9.0,221.0,551.8,471.5
2016,11,30,8,45,771.5,50.0,5.5,9.5,270.5,598.16,510.75
2016,11,30,9,0,820.0,53.0,5.7,10.0,320.0,643.11,546.55
2016,11,30,9,15,850.0,56.0,5.6,10.5,366.5,667.63,563.93
2016,11,30,9,30,880.0,59.0,5.5,11.0,413.0,695.37,583.3
2016,11,30,9,45,904.0,60.0,5.4,12.0,454.0,713.51,593.53
2016,11,30,10,0,928.0,61.0,5.3,13.0,495.0,728.49,601.1
2016,11,30,10,15,943.0,62.5,5.1,13.5,530.0,734.36,602.26
2016,11,30,10,30,958.0,64.0,4.9,14.0,565.0,736.63,600.74
2016,11,30,10,45,970.5,64.0,4.75,14.5,593.0,731.75,594.13
2016,11,30,11,0,983.0,64.0,4.6,15.0,621.0,723.16,584.2
2016,11,30,11,15,989.5,65.0,4.45,15.0,640.5,708.01,570.07
2016,11,30,11,30,996.0,66.0,4.3,15.0,660.0,689.23,553.06
2016,11,30,11,45,1000.5,66.0,4.15,15.5,671.0,664.62,530.53
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,636.59,505.37
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.0,603.38,476.95
2016,11,30,12,30,1007.0,66.0,3.8,16.0,686.0,567.18,445.65
2016,11,30,12,45,1006.5,65.5,3.7,16.5,679.5,526.95,409.79
2016,11,30,13,0,1006.0,65.0,3.6,17.0,673.0,484.15,371.22
2016,11,30,13,15,1001.5,64.5,3.55,17.0,658.0,437.46,329.59
2016,11,30,13,30,997.0,64.0,3.5,17.0,643.0,388.9,285.59
2016,11,30,13,45,989.5,63.0,3.45,17.0,619.5,337.4,238.67
2016,11,30,14,0,982.0,62.0,3.4,17.0,596.0,284.77,190.74
2016,11,30,14,15,971.0,60.5,3.35,17.0,564.5,230.19,142.53
2016,11,30,14,30,960.0,59.0,3.3,17.0,533.0,175.3,97.54
2016,11,30,14,45,941.0,59.0,3.25,17.0,495.0,120.88,60.87
2016,11,30,15,0,922.0,59.0,3.2,17.0,457.0,67.37,39.72
2016,11,30,15,15,899.0,56.5,3.0,16.5,413.0,50.62,39.17
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,48.58,37.55
2016,11,30,15,45,841.0,51.0,2.6,16.0,320.5,46.0,35.33
2016,11,30,16,0,806.0,48.0,2.4,16.0,272.0,43.34,32.97
2016,11,30,16,15,752.0,43.5,2.1,14.5,221.5,36.17,26.71
2016,11,30,16,30,698.0,39.0,1.8,13.0,171.0,33.1,23.92
2016,11,30,16,45,601.5,32.5,1.5,12.0,122.0,28.09,19.14
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,23.08,13.59
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,11.28,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,9.0,1.35,3.5,15.0,74.01,0.0
2016,12,1,7,30,253.0,18.0,1.6,4.0,30.0,181.56,0.0
2016,12,1,7,45,382.0,28.5,1.85,5.0,72.0,291.23,230.8
2016,12,1,8,0,511.0,39.0,2.1,6.0,114.0,389.52,325.77
2016,12,1,8,15,585.5,46.0,2.1,6.5,162.0,454.71,384.23
2016,12,1,8,30,660.0,53.0,2.1,7.0,210.0,516.23,436.75
2016,12,1,8,45,704.5,58.5,2.15,8.0,257.5,562.2,473.4
2016,12,1,9,0,749.0,64.0,2.2,9.0,305.0,606.71,507.08
2016,12,1,9,15,779.5,67.5,2.4,10.0,349.5,637.34,529.13
2016,12,1,9,30,810.0,71.0,2.6,11.0,394.0,665.42,548.45
2016,12,1,9,45,831.0,73.5,2.85,12.0,433.5,682.85,559.46
2016,12,1,10,0,852.0,76.0,3.1,13.0,473.0,697.13,567.96
2016,12,1,10,15,867.0,78.5,3.2,13.5,506.5,703.92,571.14
2016,12,1,10,30,882.0,81.0,3.3,14.0,540.0,707.25,571.58
2016,12,1,10,45,892.0,82.0,3.45,15.0,566.0,697.76,561.43
2016,12,1,11,0,902.0,83.0,3.6,16.0,592.0,689.49,552.06
2016,12,1,11,15,908.5,84.0,3.55,16.0,610.0,675.51,539.61
2016,12,1,11,30,915.0,85.0,3.5,16.0,628.0,658.18,524.5
2016,12,1,11,45,920.0,85.0,3.45,16.5,639.0,635.62,504.31
2016,12,1,12,0,925.0,85.0,3.4,17.0,650.0,609.88,481.49
2016,12,1,12,15,925.5,85.0,3.4,17.0,651.5,578.64,455.17
2016,12,1,12,30,926.0,85.0,3.4,17.0,653.0,544.68,426.2
2016,12,1,12,45,707.5,154.0,3.4,17.5,585.5,468.48,364.26
2016,12,1,13,0,489.0,223.0,3.4,18.0,518.0,401.12,310.34
2016,12,1,13,15,699.5,153.0,3.4,18.0,564.0,396.8,301.48
2016,12,1,13,30,910.0,83.0,3.4,18.0,610.0,376.59,276.88
2016,12,1,13,45,900.5,82.0,3.4,18.5,587.0,328.3,232.76
2016,12,1,14,0,891.0,81.0,3.4,19.0,564.0,279.22,188.21
2016,12,1,14,15,878.5,79.5,3.4,18.5,534.0,223.34,140.11
2016,12,1,14,30,866.0,78.0,3.4,18.0,504.0,172.2,98.74
2016,12,1,14,45,848.0,75.5,3.4,18.0,467.5,120.12,63.34
2016,12,1,15,0,830.0,73.0,3.4,18.0,431.0,69.19,42.02
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.0,53.8,41.79
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,52.48,40.83
2016,12,1,15,45,740.5,62.5,2.8,17.0,300.5,49.89,38.61
2016,12,1,16,0,703.0,58.0,2.6,17.0,254.0,47.29,36.32
2016,12,1,16,15,643.5,52.5,2.25,15.5,205.5,43.71,33.27
2016,12,1,16,30,584.0,47.0,1.9,14.0,157.0,36.73,27.02
2016,12,1,16,45,482.0,38.0,1.6,13.0,111.0,30.29,20.97
2016,12,1,17,0,380.0,29.0,1.3,12.0,65.0,23.71,14.02
2016,12,1,17,15,190.0,14.5,1.3,11.5,32.5,11.68,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,5.91,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,11.45,0.0
2016,12,2,7,45,15.0,32.5,2.9,9.5,34.5,48.7,33.35
2016,12,2,8,0,30.0,52.0,3.1,10.0,56.0,80.41,62.99
2016,12,2,8,15,46.0,72.5,3.2,10.0,82.0,113.19,92.44
2016,12,2,8,30,62.0,93.0,3.3,10.0,108.0,145.47,121.08
2016,12,2,8,45,75.5,112.0,3.4,10.5,134.0,173.75,145.51
2016,12,2,9,0,89.0,131.0,3.5,11.0,160.0,201.94,169.29
2016,12,2,9,15,103.5,151.0,3.6,11.5,188.5,243.51,203.65
2016,12,2,9,30,118.0,171.0,3.7,12.0,217.0,272.99,227.38
2016,12,2,9,45,118.0,188.5,3.8,12.5,239.0,288.61,239.07
2016,12,2,10,0,118.0,206.0,3.9,13.0,261.0,303.46,250.01
2016,12,2,10,15,62.5,191.5,3.95,13.5,221.0,232.64,190.12
2016,12,2,10,30,7.0,177.0,4.0,14.0,181.0,167.7,134.87
2016,12,2,10,45,3.5,93.5,4.05,14.5,95.5,85.31,66.24
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,8.82,1.79
2016,12,2,11,15,0.0,15.0,4.1,15.0,15.0,13.23,5.52
2016,12,2,11,30,0.0,20.0,4.1,15.0,20.0,17.65,9.24
2016,12,2,11,45,0.0,73.0,4.1,15.0,73.0,64.64,48.6
2016,12,2,12,0,0.0,126.0,4.1,15.0,126.0,111.89,87.72
2016,12,2,12,15,0.0,96.0,4.1,15.0,96.0,85.11,65.51
2016,12,2,12,30,0.0,66.0,4.1,15.0,66.0,58.42,43.34
2016,12,2,12,45,0.0,50.5,4.15,15.0,50.5,44.66,31.87
2016,12,2,13,0,0.0,35.0,4.2,15.0,35.0,30.92,20.38
2016,12,2,13,15,0.0,49.0,4.25,15.0,49.0,43.32,30.81
2016,12,2,13,30,0.0,63.0,4.3,15.0,63.0,55.74,41.24
2016,12,2,13,45,0.0,102.0,4.4,15.0,102.0,90.04,69.93
2016,12,2,14,0,0.0,141.0,4.5,15.0,141.0,122.41,96.88
2016,12,2,14,15,0.0,126.5,4.55,15.0,126.5,109.93,86.69
2016,12,2,14,30,0.0,112.0,4.6,15.0,112.0,97.58,76.58
2016,12,2,14,45,0.0,93.5,4.7,15.0,93.5,82.06,63.77
2016,12,2,15,0,0.0,75.0,4.8,15.0,75.0,66.34,50.69
2016,12,2,15,15,0.0,67.0,4.7,14.5,67.0,59.22,47.12
2016,12,2,15,30,0.0,59.0,4.6,14.0,59.0,52.11,40.99
2016,12,2,15,45,0.0,51.0,4.5,14.0,51.0,45.01,34.72
2016,12,2,16,0,0.0,43.0,4.4,14.0,43.0,37.92,28.39
2016,12,2,16,15,0.0,34.5,4.3,13.5,34.5,30.39,21.63
2016,12,2,16,30,0.0,26.0,4.2,13.0,26.0,22.88,14.78
2016,12,2,16,45,0.0,18.0,4.1,13.0,18.0,15.82,8.25
2016,12,2,17,0,0.0,10.0,4.0,13.0,10.0,8.78,1.59
2016,12,2,17,15,0.0,5.0,4.05,12.5,5.0,4.38,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,3.5,4.4,8.0,3.5,3.18,0.0
2016,12,3,7,30,0.0,7.0,4.4,8.0,7.0,6.14,0.0
2016,12,3,7,45,0.0,18.5,4.45,8.0,18.5,16.29,7.25
2016,12,3,8,0,0.0,30.0,4.5,8.0,30.0,26.45,16.94
2016,12,3,8,15,0.0,44.5,4.45,8.0,44.5,39.96,29.06
2016,12,3,8,30,0.0,59.0,4.4,8.0,59.0,54.01,41.58
2016,12,3,8,45,0.0,73.0,4.35,8.0,73.0,67.28,53.28
2016,12,3,9,0,0.0,87.0,4.3,8.0,87.0,80.42,64.7
2016,12,3,9,15,0.0,72.5,4.4,8.0,72.5,64.4,50.7
2016,12,3,9,30,0.0,58.0,4.5,8.0,58.0,51.22,39.14
2016,12,3,9,45,0.0,51.5,4.65,8.0,51.5,45.47,34.04
2016,12,3,10,0,0.0,45.0,4.8,8.0,45.0,39.72,28.96
2016,12,3,10,15,0.0,79.0,4.95,8.0,79.0,69.91,54.98
2016,12,3,10,30,0.0,113.0,5.1,8.0,113.0,101.23,81.7
2016,12,3,10,45,0.0,100.5,5.25,8.5,100.5,89.4,71.28
2016,12,3,11,0,0.0,88.0,5.4,9.0,88.0,77.96,61.29
2016,12,3,11,15,0.0,87.0,5.5,9.0,87.0,77.08,60.46
2016,12,3,11,30,0.0,86.0,5.6,9.0,86.0,76.19,59.65
2016,12,3,11,45,0.0,98.5,5.75,9.0,98.5,87.37,69.09
2016,12,3,12,0,0.0,111.0,5.9,9.0,111.0,98.5,78.49
2016,12,3,12,15,0.0,63.0,5.75,9.0,63.0,55.76,42.13
2016,12,3,12,30,0.0,15.0,5.6,9.0,15.0,13.24,5.73
2016,12,3,12,45,0.0,74.0,5.45,9.0,74.0,65.53,50.51
2016,12,3,13,0,0.0,133.0,5.3,9.0,133.0,117.26,94.39
2016,12,3,13,15,0.0,117.5,5.1,9.0,117.5,103.64,82.91
2016,12,3,13,30,0.0,102.0,4.9,9.0,102.0,90.15,71.55
2016,12,3,13,45,0.0,93.0,4.75,9.0,93.0,82.32,64.99
2016,12,3,14,0,0.0,84.0,4.6,9.0,84.0,74.38,58.33
2016,12,3,14,15,0.0,104.5,4.4,9.0,104.5,91.77,73.29
2016,12,3,14,30,0.0,125.0,4.2,9.0,125.0,108.06,87.3
2016,12,3,14,45,0.0,68.5,4.05,9.0,68.5,60.57,46.8
2016,12,3,15,0,0.0,12.0,3.9,9.0,12.0,10.56,3.56
2016,12,3,15,15,0.0,10.5,3.55,9.0,10.5,9.24,2.78
2016,12,3,15,30,0.0,9.0,3.2,9.0,9.0,7.91,1.59
2016,12,3,15,45,0.0,8.0,2.9,9.0,8.0,7.03,0.79
2016,12,3,16,0,0.0,7.0,2.6,9.0,7.0,6.15,0.0
2016,12,3,16,15,0.0,5.5,2.35,9.0,5.5,4.83,0.0
2016,12,3,16,30,0.0,4.0,2.1,9.0,4.0,3.51,0.0
2016,12,3,16,45,0.0,2.5,1.85,9.0,2.5,2.19,0.0
2016,12,3,17,0,0.0,1.0,1.6,9.0,1.0,0.88,0.0
2016,12,3,17,15,0.0,0.5,1.6,8.5,0.5,0.44,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,4.05,8.0,0.5,0.45,0.0
2016,12,4,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,4,7,45,0.0,4.5,4.2,8.0,4.5,3.94,0.0
2016,12,4,8,0,0.0,8.0,4.3,8.0,8.0,7.02,0.33
2016,12,4,8,15,0.0,12.5,4.45,8.0,12.5,10.97,3.89
2016,12,4,8,30,0.0,17.0,4.6,8.0,17.0,14.94,7.45
2016,12,4,8,45,0.0,21.0,4.75,8.5,21.0,18.47,10.56
2016,12,4,9,0,0.0,25.0,4.9,9.0,25.0,22.0,13.63
2016,12,4,9,15,0.0,20.0,5.05,9.0,20.0,17.6,9.76
2016,12,4,9,30,0.0,15.0,5.2,9.0,15.0,13.2,5.88
2016,12,4,9,45,0.0,32.0,5.4,9.5,32.0,28.21,18.88
2016,12,4,10,0,0.0,49.0,5.6,10.0,49.0,43.26,31.77
2016,12,4,10,15,0.0,92.0,5.3,10.0,92.0,81.8,64.73
2016,12,4,10,30,0.0,135.0,5.0,10.0,135.0,122.14,98.8
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,65.48,50.52
2016,12,4,11,0,0.0,13.0,4.4,10.0,13.0,11.46,4.21
2016,12,4,11,15,0.0,30.5,4.5,10.0,30.5,26.93,17.49
2016,12,4,11,30,0.0,48.0,4.6,10.0,48.0,42.43,30.72
2016,12,4,11,45,0.0,106.0,4.7,10.0,106.0,94.09,74.53
2016,12,4,12,0,0.0,164.0,4.8,10.0,164.0,145.96,118.0
2016,12,4,12,15,0.0,155.5,4.95,10.0,155.5,137.93,111.22
2016,12,4,12,30,0.0,147.0,5.1,10.0,147.0,130.06,104.65
2016,12,4,12,45,1.5,162.5,5.35,10.0,163.5,143.9,116.29
2016,12,4,13,0,3.0,178.0,5.6,10.0,180.0,157.26,127.5
2016,12,4,13,15,1.5,150.5,5.6,10.0,151.5,132.51,106.86
2016,12,4,13,30,0.0,123.0,5.6,10.0,123.0,108.15,86.5
2016,12,4,13,45,0.0,74.5,5.7,10.5,74.5,65.94,50.72
2016,12,4,14,0,0.0,26.0,5.8,11.0,26.0,22.94,14.02
2016,12,4,14,15,0.0,76.0,5.6,11.0,76.0,67.25,51.96
2016,12,4,14,30,0.0,126.0,5.4,11.0,126.0,108.86,87.39
2016,12,4,14,45,0.0,129.5,5.2,11.0,129.5,110.66,89.08
2016,12,4,15,0,0.0,133.0,5.0,11.0,133.0,111.87,90.31
2016,12,4,15,15,0.0,119.5,4.8,10.5,119.5,100.78,85.06
2016,12,4,15,30,0.0,106.0,4.6,10.0,106.0,89.85,75.61
2016,12,4,15,45,0.0,91.5,4.4,10.0,91.5,78.05,65.12
2016,12,4,16,0,0.0,77.0,4.2,10.0,77.0,66.11,54.37
2016,12,4,16,15,0.0,62.0,4.05,10.0,62.0,53.67,43.01
2016,12,4,16,30,0.0,47.0,3.9,10.0,47.0,41.09,31.38
2016,12,4,16,45,0.0,33.0,3.8,10.0,33.0,29.11,20.18
2016,12,4,17,0,0.0,19.0,3.7,10.0,19.0,16.73,8.31
2016,12,4,17,15,0.0,9.5,3.7,9.5,9.5,8.35,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.85,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.9,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,7.5,3.0,7.0,7.5,6.58,0.0
2016,12,5,8,0,0.0,13.0,3.1,7.0,13.0,11.42,4.12
2016,12,5,8,15,0.0,19.5,2.95,7.0,19.5,17.14,9.31
2016,12,5,8,30,0.0,26.0,2.8,7.0,26.0,22.88,14.49
2016,12,5,8,45,0.0,33.0,2.65,7.5,33.0,29.06,19.96
2016,12,5,9,0,0.0,40.0,2.5,8.0,40.0,35.26,25.37
2016,12,5,9,15,0.0,29.5,2.35,8.0,29.5,25.98,17.2
2016,12,5,9,30,0.0,19.0,2.2,8.0,19.0,16.72,9.04
2016,12,5,9,45,0.0,53.0,2.1,8.5,53.0,46.79,35.19
2016,12,5,10,0,0.0,87.0,2.0,9.0,87.0,77.31,61.27
2016,12,5,10,15,0.0,62.0,1.95,9.0,62.0,54.8,41.79
2016,12,5,10,30,0.0,37.0,1.9,9.0,37.0,32.66,22.65
2016,12,5,10,45,0.0,84.5,1.85,9.0,84.5,74.83,58.77
2016,12,5,11,0,0.0,132.0,1.8,9.0,132.0,118.35,95.44
2016,12,5,11,15,1.0,153.0,1.8,9.0,153.5,138.04,111.73
2016,12,5,11,30,2.0,174.0,1.8,9.0,175.0,157.46,127.73
2016,12,5,11,45,1.0,146.5,1.85,9.5,147.0,131.19,105.53
2016,12,5,12,0,0.0,119.0,1.9,10.0,119.0,105.65,84.0
2016,12,5,12,15,11.5,176.0,1.95,10.0,183.0,162.23,131.18
2016,12,5,12,30,23.0,233.0,2.0,10.0,247.0,216.89,175.81
2016,12,5,12,45,19.0,224.5,2.15,10.0,236.5,205.54,166.38
2016,12,5,13,0,15.0,216.0,2.3,10.0,226.0,194.62,157.54
2016,12,5,13,15,17.0,215.5,2.4,10.0,226.0,193.05,156.3
2016,12,5,13,30,19.0,215.0,2.5,10.0,226.0,191.12,154.73
2016,12,5,13,45,9.5,131.0,2.6,10.5,136.5,117.29,93.58
2016,12,5,14,0,0.0,47.0,2.7,11.0,47.0,41.52,29.92
2016,12,5,14,15,0.0,61.5,2.75,11.0,61.5,54.37,40.99
2016,12,5,14,30,0.0,76.0,2.8,11.0,76.0,67.24,52.05
2016,12,5,14,45,0.0,82.0,2.85,11.0,82.0,72.56,56.7
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,77.18,60.78
2016,12,5,15,15,0.0,79.5,2.8,11.0,79.5,69.94,57.38
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,62.67,51.0
2016,12,5,15,45,320.5,68.5,2.65,11.0,157.0,48.99,38.77
2016,12,5,16,0,641.0,66.0,2.6,11.0,243.0,49.38,39.12
2016,12,5,16,15,579.5,59.0,2.3,10.5,196.0,45.14,35.26
2016,12,5,16,30,518.0,52.0,2.0,10.0,149.0,40.86,31.19
2016,12,5,16,45,430.0,41.0,1.7,10.0,105.5,32.84,23.51
2016,12,5,17,0,342.0,30.0,1.4,10.0,62.0,24.56,14.89
2016,12,5,17,15,171.0,15.0,1.4,9.5,31.0,12.1,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,5.0,22.0,125.45,0.0
2016,12,6,7,45,364.0,25.0,4.15,5.5,63.0,271.48,202.66
2016,12,6,8,0,520.0,35.0,4.3,6.0,104.0,377.17,316.12
2016,12,6,8,15,599.5,41.5,4.55,6.5,152.0,446.04,380.62
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,515.79,442.59
2016,12,6,8,45,729.0,52.0,5.1,7.5,248.5,563.63,484.16
2016,12,6,9,0,779.0,56.0,5.4,8.0,297.0,610.19,522.99
2016,12,6,9,15,810.0,59.0,5.55,8.5,342.0,640.87,546.84
2016,12,6,9,30,841.0,62.0,5.7,9.0,387.0,669.05,567.88
2016,12,6,9,45,862.0,64.5,5.85,9.5,426.5,681.5,575.92
2016,12,6,10,0,883.0,67.0,6.0,10.0,466.0,696.42,585.87
2016,12,6,10,15,897.5,68.5,5.95,10.5,500.0,702.39,588.04
2016,12,6,10,30,912.0,70.0,5.9,11.0,534.0,704.98,587.62
2016,12,6,10,45,577.0,161.0,5.85,11.5,460.0,567.51,471.12
2016,12,6,11,0,242.0,252.0,5.8,12.0,386.0,410.26,337.96
2016,12,6,11,15,126.5,227.5,5.7,12.0,298.0,303.66,249.43
2016,12,6,11,30,11.0,203.0,5.6,12.0,210.0,189.87,153.76
2016,12,6,11,45,10.5,204.0,5.5,12.5,211.0,189.17,152.85
2016,12,6,12,0,10.0,205.0,5.4,13.0,212.0,188.52,151.87
2016,12,6,12,15,5.5,188.5,5.3,13.0,192.5,170.2,136.67
2016,12,6,12,30,1.0,172.0,5.2,13.0,173.0,152.56,122.09
2016,12,6,12,45,5.0,185.5,5.15,13.0,189.0,165.48,132.78
2016,12,6,13,0,9.0,199.0,5.1,13.0,205.0,177.7,142.81
2016,12,6,13,15,4.5,168.0,5.0,13.0,171.0,148.51,118.82
2016,12,6,13,30,0.0,137.0,4.9,13.0,137.0,120.06,95.41
2016,12,6,13,45,0.0,108.0,4.85,13.5,108.0,95.15,74.6
2016,12,6,14,0,0.0,79.0,4.8,14.0,79.0,69.93,53.47
2016,12,6,14,15,0.0,79.0,4.7,13.5,79.0,69.92,53.68
2016,12,6,14,30,0.0,79.0,4.6,13.0,79.0,69.91,53.89
2016,12,6,14,45,0.0,84.5,4.6,13.0,84.5,74.63,58.02
2016,12,6,15,0,0.0,90.0,4.6,13.0,90.0,78.79,61.68
2016,12,6,15,15,0.0,81.0,4.45,12.5,81.0,71.14,58.13
2016,12,6,15,30,0.0,72.0,4.3,12.0,72.0,63.48,51.52
2016,12,6,15,45,309.0,72.5,4.15,12.0,158.0,51.74,41.07
2016,12,6,16,0,618.0,73.0,4.0,12.0,244.0,55.03,44.02
2016,12,6,16,15,554.5,65.0,3.6,11.0,197.0,50.15,39.68
2016,12,6,16,30,491.0,57.0,3.2,10.0,150.0,45.21,35.08
2016,12,6,16,45,378.0,46.5,2.8,9.5,105.0,37.76,27.91
2016,12,6,17,0,265.0,36.0,2.4,9.0,60.0,28.25,18.05
2016,12,6,17,15,132.5,18.0,2.4,8.5,30.0,14.23,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.5,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,139.0,14.0,1.3,3.0,18.0,87.18,0.0
2016,12,7,7,45,274.5,27.0,1.55,3.5,55.5,220.99,161.48
2016,12,7,8,0,410.0,40.0,1.8,4.0,93.0,324.04,270.63
2016,12,7,8,15,492.0,48.5,1.75,4.5,139.0,393.04,333.52
2016,12,7,8,30,574.0,57.0,1.7,5.0,185.0,463.82,394.41
2016,12,7,8,45,623.0,63.5,1.65,6.0,231.0,511.59,433.02
2016,12,7,9,0,672.0,70.0,1.6,7.0,277.0,558.5,468.91
2016,12,7,9,15,706.5,74.5,1.55,7.5,320.5,591.74,493.31
2016,12,7,9,30,741.0,79.0,1.5,8.0,364.0,622.89,515.16
2016,12,7,9,45,763.5,83.0,1.45,9.0,402.5,639.65,524.45
2016,12,7,10,0,786.0,87.0,1.4,10.0,441.0,657.0,533.77
2016,12,7,10,15,802.5,89.5,1.3,10.0,474.0,665.43,537.61
2016,12,7,10,30,819.0,92.0,1.2,10.0,507.0,670.58,538.92
2016,12,7,10,45,467.5,174.5,1.15,10.5,414.0,508.31,409.88
2016,12,7,11,0,116.0,257.0,1.1,11.0,321.0,324.37,261.31
2016,12,7,11,15,117.5,265.0,1.05,11.5,331.5,327.34,263.62
2016,12,7,11,30,119.0,273.0,1.0,12.0,342.0,329.79,264.33
2016,12,7,11,45,117.5,278.0,0.95,12.5,347.0,327.0,260.94
2016,12,7,12,0,116.0,283.0,0.9,13.0,352.0,323.85,257.33
2016,12,7,12,15,76.5,267.0,0.9,13.0,312.5,281.3,223.51
2016,12,7,12,30,37.0,251.0,0.9,13.0,273.0,241.94,192.34
2016,12,7,12,45,36.5,249.0,0.95,13.5,270.5,235.75,187.23
2016,12,7,13,0,36.0,247.0,1.0,14.0,268.0,229.5,181.9
2016,12,7,13,15,94.5,258.0,1.0,14.0,312.5,255.68,201.67
2016,12,7,13,30,153.0,269.0,1.0,14.0,357.0,274.51,214.56
2016,12,7,13,45,182.5,257.0,1.0,14.5,358.0,261.62,202.21
2016,12,7,14,0,212.0,245.0,1.0,15.0,359.0,245.85,187.41
2016,12,7,14,15,153.5,231.0,0.9,15.0,311.0,209.41,159.99
2016,12,7,14,30,95.0,217.0,0.8,15.0,263.0,183.37,141.78
2016,12,7,14,45,90.0,202.0,0.75,15.5,243.5,163.37,126.56
2016,12,7,15,0,85.0,187.0,0.7,16.0,224.0,143.9,112.94
2016,12,7,15,15,384.0,135.0,0.55,15.5,275.5,93.24,76.45
2016,12,7,15,30,683.0,83.0,0.4,15.0,327.0,59.46,47.29
2016,12,7,15,45,643.0,77.5,0.3,15.0,282.5,56.78,45.08
2016,12,7,16,0,603.0,72.0,0.2,15.0,238.0,54.12,42.73
2016,12,7,16,15,540.5,64.0,0.35,14.0,192.0,49.22,38.44
2016,12,7,16,30,478.0,56.0,0.5,13.0,146.0,44.25,33.87
2016,12,7,16,45,379.0,45.0,0.65,12.5,103.0,36.34,26.37
2016,12,7,17,0,280.0,34.0,0.8,12.0,60.0,28.23,17.85
2016,12,7,17,15,140.0,17.0,0.9,11.5,30.0,13.43,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,2.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,7.4,2.0,8.0,7.28,0.0
2016,12,8,7,45,15.0,27.0,7.55,2.0,28.5,40.94,24.91
2016,12,8,8,0,30.0,46.0,7.7,2.0,49.0,73.48,58.28
2016,12,8,8,15,46.5,66.5,7.85,2.0,75.0,106.87,89.42
2016,12,8,8,30,63.0,87.0,8.0,2.0,101.0,139.55,119.62
2016,12,8,8,45,81.5,105.5,8.15,2.5,128.0,181.35,157.17
2016,12,8,9,0,100.0,124.0,8.3,3.0,155.0,212.58,184.84
2016,12,8,9,15,56.5,132.0,8.3,3.0,150.0,176.8,152.27
2016,12,8,9,30,13.0,140.0,8.3,3.0,145.0,142.71,120.92
2016,12,8,9,45,51.0,167.5,8.35,3.5,190.0,206.58,177.07
2016,12,8,10,0,89.0,195.0,8.4,4.0,235.0,260.02,223.23
2016,12,8,10,15,45.5,179.0,8.3,4.0,199.5,207.86,176.74
2016,12,8,10,30,2.0,163.0,8.2,4.0,164.0,150.9,126.1
2016,12,8,10,45,1.0,164.0,8.15,4.0,164.5,150.05,125.12
2016,12,8,11,0,0.0,165.0,8.1,4.0,165.0,149.42,124.35
2016,12,8,11,15,22.0,205.0,8.0,4.0,218.0,200.24,168.21
2016,12,8,11,30,44.0,245.0,7.9,4.0,271.0,256.64,216.23
2016,12,8,11,45,46.5,251.0,7.85,4.0,279.0,259.73,218.5
2016,12,8,12,0,49.0,257.0,7.8,4.0,287.0,262.42,220.48
2016,12,8,12,15,73.5,268.5,7.7,3.5,313.5,281.16,236.59
2016,12,8,12,30,98.0,280.0,7.6,3.0,340.0,297.55,250.48
2016,12,8,12,45,123.0,280.5,7.55,3.0,354.5,304.22,255.52
2016,12,8,13,0,148.0,281.0,7.5,3.0,369.0,305.31,255.55
2016,12,8,13,15,74.0,207.0,7.4,3.0,251.0,206.61,172.19
2016,12,8,13,30,0.0,133.0,7.3,3.0,133.0,116.67,96.21
2016,12,8,13,45,37.0,185.0,7.2,3.0,205.0,167.47,139.09
2016,12,8,14,0,74.0,237.0,7.1,3.0,277.0,210.76,174.66
2016,12,8,14,15,146.0,226.5,6.95,3.0,299.5,205.14,166.44
2016,12,8,14,30,218.0,216.0,6.8,3.0,322.0,194.92,154.39
2016,12,8,14,45,186.0,201.5,6.65,3.0,287.5,165.96,132.45
2016,12,8,15,0,154.0,187.0,6.5,3.0,253.0,140.36,115.37
2016,12,8,15,15,146.0,170.5,6.35,3.0,228.0,124.74,109.43
2016,12,8,15,30,138.0,154.0,6.2,3.0,203.0,113.89,99.73
2016,12,8,15,45,132.0,134.0,6.05,3.0,176.0,100.64,87.69
2016,12,8,16,0,126.0,114.0,5.9,3.0,149.0,86.96,75.1
2016,12,8,16,15,112.5,93.5,5.6,2.5,120.5,72.52,61.72
2016,12,8,16,30,99.0,73.0,5.3,2.0,92.0,57.66,47.68
2016,12,8,16,45,76.0,53.0,5.05,2.0,65.0,42.69,33.25
2016,12,8,17,0,53.0,33.0,4.8,2.0,38.0,27.31,17.87
2016,12,8,17,15,26.5,16.5,4.6,1.5,19.0,14.07,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,88.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,176.0,13.0,3.2,-2.0,17.0,105.45,0.0
2016,12,9,7,45,331.5,24.0,3.45,-1.5,56.5,246.69,175.44
2016,12,9,8,0,487.0,35.0,3.7,-1.0,96.0,362.42,308.69
2016,12,9,8,15,570.0,42.0,3.8,-0.5,143.5,424.96,369.82
2016,12,9,8,30,653.0,49.0,3.9,0.0,191.0,496.81,434.78
2016,12,9,8,45,704.5,54.0,4.05,0.0,239.0,546.49,479.37
2016,12,9,9,0,756.0,59.0,4.2,0.0,287.0,594.98,521.26
2016,12,9,9,15,788.5,62.5,4.05,0.5,332.5,627.22,546.08
2016,12,9,9,30,821.0,66.0,3.9,1.0,378.0,657.01,567.69
2016,12,9,9,45,453.0,130.5,3.8,1.5,305.5,476.18,411.91
2016,12,9,10,0,85.0,195.0,3.7,2.0,233.0,257.42,220.01
2016,12,9,10,15,86.5,209.0,3.5,2.5,250.5,269.32,229.61
2016,12,9,10,30,88.0,223.0,3.3,3.0,268.0,280.78,238.1
2016,12,9,10,45,87.5,235.0,3.1,3.5,281.5,288.27,243.14
2016,12,9,11,0,87.0,247.0,2.9,4.0,295.0,295.32,247.79
2016,12,9,11,15,94.5,257.5,2.7,4.5,311.0,305.41,255.06
2016,12,9,11,30,102.0,268.0,2.5,5.0,327.0,314.68,261.52
2016,12,9,11,45,102.0,273.0,2.35,5.5,333.0,313.33,259.23
2016,12,9,12,0,102.0,278.0,2.2,6.0,339.0,311.59,256.67
2016,12,9,12,15,233.5,267.0,2.0,6.0,407.5,368.51,302.62
2016,12,9,12,30,365.0,256.0,1.8,6.0,476.0,414.77,337.71
2016,12,9,12,45,284.5,267.0,1.65,6.5,437.5,368.9,298.67
2016,12,9,13,0,204.0,278.0,1.5,7.0,399.0,326.34,263.38
2016,12,9,13,15,157.5,271.0,1.4,7.0,363.0,289.87,233.74
2016,12,9,13,30,111.0,264.0,1.3,7.0,327.0,258.21,208.28
2016,12,9,13,45,151.5,254.5,1.2,7.0,337.5,251.37,200.94
2016,12,9,14,0,192.0,245.0,1.1,7.0,348.0,241.59,190.55
2016,12,9,14,15,116.5,222.0,1.05,7.0,283.5,196.75,156.21
2016,12,9,14,30,41.0,199.0,1.0,7.0,219.0,164.37,132.96
2016,12,9,14,45,22.0,172.5,1.0,7.0,183.0,144.53,117.75
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,121.42,99.33
2016,12,9,15,15,387.5,108.0,1.0,6.5,246.0,74.67,62.58
2016,12,9,15,30,772.0,70.0,1.0,6.0,345.0,54.99,45.0
2016,12,9,15,45,733.0,65.5,1.05,6.0,299.0,52.45,42.76
2016,12,9,16,0,694.0,61.0,1.1,6.0,253.0,49.92,40.45
2016,12,9,16,15,633.5,55.0,1.0,5.5,205.0,42.0,33.15
2016,12,9,16,30,573.0,49.0,0.9,5.0,157.0,38.38,29.64
2016,12,9,16,45,472.5,40.0,0.85,4.5,111.5,31.98,23.37
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,25.47,16.26
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,12.52,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
