Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,56.36,0.0
2016,12,10,7,45,221.5,27.5,1.15,2.5,50.5,187.43,125.66
2016,12,10,8,0,359.0,42.0,1.3,3.0,86.0,293.04,243.62
2016,12,10,8,15,446.0,52.0,1.35,3.0,131.0,365.92,310.87
2016,12,10,8,30,533.0,62.0,1.4,3.0,176.0,440.68,376.39
2016,12,10,8,45,588.0,69.0,1.45,3.5,222.5,492.5,419.95
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,543.59,461.09
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,578.98,488.54
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,612.32,513.59
2016,12,10,9,45,358.5,115.0,1.85,5.5,250.0,393.17,333.37
2016,12,10,10,0,0.0,144.0,2.0,6.0,144.0,133.57,109.74
2016,12,10,10,15,18.5,174.0,2.05,6.0,183.0,175.03,145.72
2016,12,10,10,30,37.0,204.0,2.1,6.0,222.0,225.81,188.28
2016,12,10,10,45,57.0,223.5,2.15,6.5,254.0,255.92,212.74
2016,12,10,11,0,77.0,243.0,2.2,7.0,286.0,284.8,235.87
2016,12,10,11,15,63.0,245.0,2.3,7.5,280.5,273.03,225.08
2016,12,10,11,30,49.0,247.0,2.4,8.0,275.0,261.85,215.03
2016,12,10,11,45,37.0,240.0,2.5,8.5,262.0,243.89,199.62
2016,12,10,12,0,25.0,233.0,2.6,9.0,249.0,222.39,181.41
2016,12,10,12,15,19.0,223.0,2.65,9.0,235.0,208.16,169.61
2016,12,10,12,30,13.0,213.0,2.7,9.0,221.0,194.57,158.36
2016,12,10,12,45,6.5,187.0,2.75,9.0,191.0,167.53,136.02
2016,12,10,13,0,0.0,161.0,2.8,9.0,161.0,141.47,114.45
2016,12,10,13,15,0.0,140.5,2.8,9.0,140.5,123.43,99.47
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,105.6,84.57
2016,12,10,13,45,0.0,105.0,2.85,9.5,105.0,92.59,73.55
2016,12,10,14,0,0.0,90.0,2.9,10.0,90.0,79.66,62.59
2016,12,10,14,15,0.0,91.5,2.9,10.0,91.5,80.84,63.71
2016,12,10,14,30,0.0,93.0,2.9,10.0,93.0,81.92,64.76
2016,12,10,14,45,0.0,82.5,2.95,10.0,82.5,72.96,57.26
2016,12,10,15,0,0.0,72.0,3.0,10.0,72.0,63.67,49.43
2016,12,10,15,15,0.0,65.0,2.95,10.0,65.0,57.44,46.39
2016,12,10,15,30,0.0,58.0,2.9,10.0,58.0,51.22,40.88
2016,12,10,15,45,316.5,63.0,2.85,10.0,151.0,45.1,35.41
2016,12,10,16,0,633.0,68.0,2.8,10.0,244.0,50.93,40.68
2016,12,10,16,15,570.5,61.0,2.4,9.0,197.5,46.73,36.93
2016,12,10,16,30,508.0,54.0,2.0,8.0,151.0,42.5,32.96
2016,12,10,16,45,410.5,43.5,1.7,7.5,107.0,34.96,25.7
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,27.23,17.54
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,13.39,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.0,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,106.0,12.0,4.1,8.0,14.0,66.93,0.0
2016,12,11,7,45,257.0,24.0,4.25,8.5,49.5,201.73,128.08
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,315.68,259.2
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,385.67,324.8
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,457.91,388.72
2016,12,11,8,45,630.5,58.0,5.05,10.5,221.5,505.96,430.42
2016,12,11,9,0,681.0,64.0,5.3,11.0,267.0,553.33,469.87
2016,12,11,9,15,340.5,86.5,5.25,11.5,188.0,349.36,297.35
2016,12,11,9,30,0.0,109.0,5.2,12.0,109.0,100.86,80.81
2016,12,11,9,45,0.0,127.5,5.2,12.5,128.0,118.39,95.48
2016,12,11,10,0,0.0,146.0,5.2,13.0,147.0,135.71,109.61
2016,12,11,10,15,2.0,156.5,5.2,13.5,158.0,146.07,117.84
2016,12,11,10,30,4.0,167.0,5.2,14.0,169.0,156.4,125.98
2016,12,11,10,45,51.5,208.0,5.25,14.5,236.0,236.04,192.03
2016,12,11,11,0,99.0,249.0,5.3,15.0,303.0,305.43,248.19
2016,12,11,11,15,100.0,258.0,5.35,15.0,314.0,309.62,250.91
2016,12,11,11,30,101.0,267.0,5.4,15.0,325.0,313.32,253.37
2016,12,11,11,45,176.5,271.0,5.5,15.5,375.0,361.7,292.01
2016,12,11,12,0,252.0,275.0,5.6,16.0,425.0,398.08,320.15
2016,12,11,12,15,375.5,246.5,5.55,16.0,471.0,429.6,344.58
2016,12,11,12,30,499.0,218.0,5.5,16.0,517.0,451.48,360.21
2016,12,11,12,45,370.0,246.5,5.5,16.5,467.0,390.75,309.91
2016,12,11,13,0,241.0,275.0,5.5,17.0,417.0,339.74,268.29
2016,12,11,13,15,555.5,184.0,5.45,17.0,502.0,369.41,286.11
2016,12,11,13,30,870.0,93.0,5.4,17.0,587.0,371.83,277.74
2016,12,11,13,45,867.0,89.5,5.35,17.5,567.0,325.01,234.14
2016,12,11,14,0,864.0,86.0,5.3,18.0,547.0,276.95,189.71
2016,12,11,14,15,492.0,152.5,5.15,17.5,412.5,209.64,146.61
2016,12,11,14,30,120.0,219.0,5.0,17.0,278.0,184.37,141.96
2016,12,11,14,45,138.0,203.0,4.9,17.0,266.0,163.69,125.36
2016,12,11,15,0,156.0,187.0,4.8,17.0,254.0,141.2,109.72
2016,12,11,15,15,147.5,171.0,4.6,16.5,229.5,125.05,104.19
2016,12,11,15,30,139.0,155.0,4.4,16.0,205.0,114.5,95.41
2016,12,11,15,45,134.0,135.0,4.2,16.0,178.0,101.28,83.98
2016,12,11,16,0,129.0,115.0,4.0,16.0,151.0,87.63,72.02
2016,12,11,16,15,115.5,94.5,3.75,15.5,122.5,73.22,59.3
2016,12,11,16,30,102.0,74.0,3.5,15.0,94.0,58.38,45.95
2016,12,11,16,45,79.0,54.0,3.25,14.5,67.0,43.43,32.27
2016,12,11,17,0,56.0,34.0,3.0,14.0,40.0,28.08,17.68
2016,12,11,17,15,28.0,17.0,2.9,13.5,20.0,14.49,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,124.0,10.0,3.6,5.0,13.0,74.43,0.0
2016,12,12,7,45,276.5,22.0,3.75,5.5,48.5,209.15,128.27
2016,12,12,8,0,429.0,34.0,3.9,6.0,84.0,325.13,268.77
2016,12,12,8,15,514.5,41.5,3.9,6.5,129.5,394.33,334.37
2016,12,12,8,30,600.0,49.0,3.9,7.0,175.0,465.9,397.75
2016,12,12,8,45,652.5,54.5,3.9,7.5,221.5,510.48,436.33
2016,12,12,9,0,705.0,60.0,3.9,8.0,268.0,559.56,476.53
2016,12,12,9,15,739.5,64.0,3.8,8.5,312.0,593.36,502.54
2016,12,12,9,30,774.0,68.0,3.7,9.0,356.0,624.93,525.77
2016,12,12,9,45,797.5,70.5,3.6,9.5,395.5,644.63,538.88
2016,12,12,10,0,821.0,73.0,3.5,10.0,435.0,661.39,549.31
2016,12,12,10,15,837.5,75.5,3.35,10.5,468.5,670.23,553.08
2016,12,12,10,30,854.0,78.0,3.2,11.0,502.0,675.76,554.14
2016,12,12,10,45,865.0,79.5,3.1,12.0,528.5,673.07,548.02
2016,12,12,11,0,876.0,81.0,3.0,13.0,555.0,663.27,536.62
2016,12,12,11,15,883.0,82.0,2.8,13.0,574.5,651.2,524.89
2016,12,12,11,30,890.0,83.0,2.6,13.0,594.0,635.86,510.53
2016,12,12,11,45,897.0,82.5,2.4,13.5,605.5,615.72,491.5
2016,12,12,12,0,904.0,82.0,2.2,14.0,617.0,592.4,469.85
2016,12,12,12,15,905.0,82.0,2.0,14.5,620.5,563.26,443.55
2016,12,12,12,30,906.0,82.0,1.8,15.0,624.0,531.41,414.85
2016,12,12,12,45,903.5,82.0,1.6,15.5,618.5,495.35,382.56
2016,12,12,13,0,901.0,82.0,1.4,16.0,613.0,457.1,348.08
2016,12,12,13,15,896.0,81.5,1.25,16.0,600.0,415.41,311.24
2016,12,12,13,30,891.0,81.0,1.1,16.0,587.0,372.09,272.44
2016,12,12,13,45,882.5,80.0,0.95,16.0,565.5,325.88,230.98
2016,12,12,14,0,874.0,79.0,0.8,16.0,544.0,278.77,188.73
2016,12,12,14,15,861.5,77.0,0.8,16.0,516.0,224.3,141.9
2016,12,12,14,30,849.0,75.0,0.8,16.0,488.0,174.33,101.05
2016,12,12,14,45,827.5,74.0,0.8,16.5,452.5,124.63,66.32
2016,12,12,15,0,806.0,73.0,0.8,17.0,417.0,76.33,43.9
2016,12,12,15,15,780.5,70.0,0.8,16.5,376.5,53.71,41.89
2016,12,12,15,30,755.0,67.0,0.8,16.0,336.0,52.38,40.94
2016,12,12,15,45,716.5,63.0,0.8,16.0,291.5,50.18,39.06
2016,12,12,16,0,678.0,59.0,0.8,16.0,247.0,48.01,37.14
2016,12,12,16,15,620.0,53.0,0.8,15.0,201.0,40.25,30.31
2016,12,12,16,30,562.0,47.0,0.8,14.0,155.0,36.56,26.93
2016,12,12,16,45,464.5,38.5,0.85,13.5,110.5,30.55,21.23
2016,12,12,17,0,367.0,30.0,0.9,13.0,66.0,24.44,14.83
2016,12,12,17,15,183.5,15.0,0.95,12.5,33.0,12.0,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.5,39.5,149.64,83.74
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,285.52,230.78
2016,12,13,8,15,443.5,48.5,3.0,11.5,124.0,358.66,297.75
2016,12,13,8,30,533.0,58.0,2.9,12.0,169.0,433.99,362.56
2016,12,13,8,45,597.0,63.0,2.8,12.5,215.5,489.06,408.34
2016,12,13,9,0,661.0,68.0,2.7,13.0,262.0,543.69,451.67
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.0,578.7,478.1
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,611.73,502.09
2016,12,13,9,45,764.5,79.5,2.75,15.0,390.0,631.93,514.91
2016,12,13,10,0,794.0,82.0,2.8,16.0,430.0,652.84,527.78
2016,12,13,10,15,812.0,84.5,2.8,16.5,463.5,662.79,532.79
2016,12,13,10,30,830.0,87.0,2.8,17.0,497.0,669.47,535.26
2016,12,13,10,45,845.5,87.5,2.85,17.5,525.0,668.87,532.5
2016,12,13,11,0,861.0,88.0,2.9,18.0,553.0,664.84,527.14
2016,12,13,11,15,868.5,89.0,2.95,18.0,572.0,652.76,516.66
2016,12,13,11,30,876.0,90.0,3.0,18.0,591.0,637.4,503.6
2016,12,13,11,45,894.5,85.0,3.1,18.5,605.5,616.98,486.0
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,595.7,467.33
2016,12,13,12,15,914.0,80.0,3.3,19.0,623.0,566.43,442.96
2016,12,13,12,30,915.0,80.0,3.4,19.0,626.0,534.42,415.92
2016,12,13,12,45,914.0,79.5,3.5,19.0,621.5,498.39,385.13
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,460.04,351.73
2016,12,13,13,15,908.5,78.5,3.65,19.0,603.5,418.19,314.71
2016,12,13,13,30,904.0,78.0,3.7,19.0,590.0,374.63,275.54
2016,12,13,13,45,897.0,76.5,3.75,19.0,569.5,327.96,233.35
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,280.24,190.16
2016,12,13,14,15,878.0,73.5,3.8,18.5,520.5,230.69,146.79
2016,12,13,14,30,866.0,72.0,3.8,18.0,492.0,180.99,105.83
2016,12,13,14,45,845.0,70.5,3.8,18.0,456.5,124.45,65.25
2016,12,13,15,0,824.0,69.0,3.8,18.0,421.0,74.9,41.69
2016,12,13,15,15,799.0,66.5,3.65,17.5,380.5,51.07,39.4
2016,12,13,15,30,774.0,64.0,3.5,17.0,340.0,50.04,38.68
2016,12,13,15,45,739.5,59.5,3.4,16.5,295.5,47.35,36.44
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,44.64,34.12
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.5,40.94,30.88
2016,12,13,16,30,592.0,44.0,2.9,14.0,158.0,37.22,27.47
2016,12,13,16,45,496.0,36.5,2.7,13.5,113.0,28.85,19.71
2016,12,13,17,0,400.0,29.0,2.5,13.0,68.0,23.54,14.09
2016,12,13,17,15,200.0,14.5,2.65,12.5,34.0,11.55,0.0
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.8,4.5,39.5,151.82,81.46
2016,12,14,8,0,373.0,36.0,3.0,5.0,79.0,293.41,241.75
2016,12,14,8,15,462.5,45.5,2.8,5.5,124.0,366.34,310.28
2016,12,14,8,30,552.0,55.0,2.6,6.0,169.0,441.84,376.36
2016,12,14,8,45,605.5,62.0,2.4,7.0,215.0,492.7,418.39
2016,12,14,9,0,659.0,69.0,2.2,8.0,261.0,542.99,457.51
2016,12,14,9,15,696.0,73.5,2.1,8.5,305.0,578.02,483.85
2016,12,14,9,30,733.0,78.0,2.0,9.0,349.0,611.09,507.56
2016,12,14,9,45,757.0,82.5,1.95,10.0,388.5,629.67,518.63
2016,12,14,10,0,781.0,87.0,1.9,11.0,428.0,649.14,529.88
2016,12,14,10,15,407.0,142.5,1.85,11.5,321.5,448.21,367.98
2016,12,14,10,30,33.0,198.0,1.8,12.0,215.0,217.15,176.0
2016,12,14,10,45,26.0,200.0,1.75,12.5,214.0,202.26,163.78
2016,12,14,11,0,19.0,202.0,1.7,13.0,213.0,197.59,159.22
2016,12,14,11,15,28.5,219.5,1.65,13.5,236.5,226.13,181.84
2016,12,14,11,30,38.0,237.0,1.6,14.0,260.0,245.79,196.92
2016,12,14,11,45,42.0,244.5,1.6,14.5,270.0,251.52,200.8
2016,12,14,12,0,46.0,252.0,1.6,15.0,280.0,256.72,204.28
2016,12,14,12,15,45.0,254.5,1.55,15.0,281.5,254.12,201.88
2016,12,14,12,30,44.0,257.0,1.5,15.0,283.0,251.36,199.42
2016,12,14,12,45,35.0,244.0,1.5,15.5,265.0,231.4,183.12
2016,12,14,13,0,26.0,231.0,1.5,16.0,247.0,212.25,167.6
2016,12,14,13,15,76.5,248.0,1.45,16.0,292.0,241.73,190.24
2016,12,14,13,30,127.0,265.0,1.4,16.0,337.0,264.32,206.4
2016,12,14,13,45,207.5,249.5,1.4,16.5,362.0,265.05,203.54
2016,12,14,14,0,288.0,234.0,1.4,17.0,387.0,255.76,191.85
2016,12,14,14,15,404.0,197.5,1.45,17.0,400.0,228.92,164.63
2016,12,14,14,30,520.0,161.0,1.5,17.0,413.0,192.31,129.83
2016,12,14,14,45,640.5,125.5,1.55,17.0,414.0,145.75,90.46
2016,12,14,15,0,761.0,90.0,1.6,17.0,415.0,84.77,50.61
2016,12,14,15,15,733.0,86.0,1.55,16.5,374.5,60.26,47.63
2016,12,14,15,30,705.0,82.0,1.5,16.0,334.0,58.73,46.51
2016,12,14,15,45,664.5,76.5,1.5,16.0,289.5,55.98,44.16
2016,12,14,16,0,624.0,71.0,1.5,16.0,245.0,53.23,41.73
2016,12,14,16,15,563.5,63.5,1.45,15.0,199.0,48.69,37.79
2016,12,14,16,30,503.0,56.0,1.4,14.0,153.0,44.11,33.6
2016,12,14,16,45,408.0,45.0,1.35,13.0,109.0,36.17,26.21
2016,12,14,17,0,313.0,34.0,1.3,12.0,65.0,28.01,17.99
2016,12,14,17,15,156.5,17.0,1.5,11.5,32.5,13.74,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,9.5,3.35,3.5,9.5,8.34,0.0
2016,12,15,8,0,0.0,19.0,3.5,4.0,19.0,16.72,8.49
2016,12,15,8,15,0.0,31.0,3.55,4.0,31.0,27.32,18.24
2016,12,15,8,30,0.0,43.0,3.6,4.0,43.0,37.95,27.92
2016,12,15,8,45,0.0,55.0,3.65,4.5,55.0,48.95,37.78
2016,12,15,9,0,0.0,67.0,3.7,5.0,67.0,60.24,47.73
2016,12,15,9,15,0.0,59.0,3.65,5.5,59.0,52.11,40.46
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,45.01,34.08
2016,12,15,9,45,0.0,55.5,3.55,6.5,55.5,49.01,37.43
2016,12,15,10,0,0.0,60.0,3.5,7.0,60.0,53.01,40.74
2016,12,15,10,15,0.0,72.0,3.4,7.0,72.0,63.68,49.89
2016,12,15,10,30,0.0,84.0,3.3,7.0,84.0,74.36,59.0
2016,12,15,10,45,0.0,94.0,3.2,7.5,94.0,83.48,66.59
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,92.57,74.09
2016,12,15,11,15,0.0,109.5,2.95,8.0,109.5,97.48,78.15
2016,12,15,11,30,0.0,115.0,2.8,8.0,115.0,102.35,82.18
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,108.99,87.54
2016,12,15,12,0,0.0,130.0,2.6,9.0,130.0,115.55,92.82
2016,12,15,12,15,0.0,141.0,2.5,9.5,141.0,125.14,100.63
2016,12,15,12,30,0.0,152.0,2.4,10.0,152.0,134.56,108.25
2016,12,15,12,45,3.0,171.0,2.35,10.5,173.0,152.12,122.61
2016,12,15,13,0,6.0,190.0,2.3,11.0,194.0,168.97,136.23
2016,12,15,13,15,4.0,181.0,2.2,11.0,183.5,159.47,128.42
2016,12,15,13,30,2.0,172.0,2.1,11.0,173.0,150.25,120.93
2016,12,15,13,45,1.0,160.5,2.05,11.5,161.0,139.53,112.0
2016,12,15,14,0,0.0,149.0,2.0,12.0,149.0,129.03,103.28
2016,12,15,14,15,0.0,149.5,1.95,12.0,149.5,128.59,103.1
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,127.88,102.7
2016,12,15,14,45,335.5,134.0,1.85,12.0,278.0,125.39,87.39
2016,12,15,15,0,671.0,118.0,1.8,12.0,406.0,104.23,69.38
2016,12,15,15,15,640.0,112.5,1.75,11.5,365.5,80.09,66.25
2016,12,15,15,30,609.0,107.0,1.7,11.0,325.0,78.09,64.77
2016,12,15,15,45,567.5,99.0,1.7,11.0,281.5,73.97,61.19
2016,12,15,16,0,526.0,91.0,1.7,11.0,238.0,67.11,55.06
2016,12,15,16,15,463.5,80.5,1.5,10.0,193.0,60.23,48.96
2016,12,15,16,30,401.0,70.0,1.3,9.0,148.0,53.17,42.47
2016,12,15,16,45,308.5,55.5,1.1,8.5,105.0,42.74,32.6
2016,12,15,17,0,216.0,41.0,0.9,8.0,62.0,32.03,21.85
2016,12,15,17,15,108.0,20.5,0.9,7.5,31.0,16.15,0.0
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,140.76,61.28
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,272.27,220.25
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,346.61,290.33
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,423.56,358.17
2016,12,16,8,45,584.5,62.5,4.3,10.5,208.5,478.7,405.68
2016,12,16,9,0,648.0,68.0,4.4,11.0,255.0,533.49,451.0
2016,12,16,9,15,324.0,58.5,4.4,11.5,152.0,309.29,263.47
2016,12,16,9,30,0.0,49.0,4.4,12.0,49.0,43.24,31.62
2016,12,16,9,45,0.0,54.5,4.4,13.0,54.5,48.12,35.68
2016,12,16,10,0,0.0,60.0,4.4,14.0,60.0,53.01,39.6
2016,12,16,10,15,0.0,87.0,4.45,14.5,87.0,77.24,59.87
2016,12,16,10,30,0.0,114.0,4.5,15.0,114.0,102.43,80.67
2016,12,16,10,45,0.0,126.0,4.55,15.5,126.0,113.35,89.4
2016,12,16,11,0,0.0,138.0,4.6,16.0,138.0,124.17,97.99
2016,12,16,11,15,0.5,153.0,4.6,16.5,153.5,137.99,109.0
2016,12,16,11,30,1.0,168.0,4.6,17.0,169.0,151.6,119.76
2016,12,16,11,45,0.5,124.0,4.7,17.5,124.5,110.64,85.99
2016,12,16,12,0,0.0,80.0,4.8,18.0,80.0,70.85,53.13
2016,12,16,12,15,0.0,122.5,4.8,18.0,122.5,108.67,84.18
2016,12,16,12,30,0.0,165.0,4.8,18.0,165.0,146.04,114.59
2016,12,16,12,45,14.0,199.5,4.85,18.5,208.0,181.99,143.36
2016,12,16,13,0,28.0,234.0,4.9,19.0,251.0,215.76,169.96
2016,12,16,13,15,21.0,219.5,4.95,19.0,232.0,198.3,155.98
2016,12,16,13,30,14.0,205.0,5.0,19.0,213.0,181.66,142.78
2016,12,16,13,45,27.0,213.0,5.05,19.5,228.0,189.79,148.77
2016,12,16,14,0,40.0,221.0,5.1,20.0,243.0,192.03,149.82
2016,12,16,14,15,20.0,182.0,5.05,20.0,193.0,158.07,123.28
2016,12,16,14,30,0.0,143.0,5.0,20.0,143.0,122.44,95.41
2016,12,16,14,45,0.0,136.5,5.0,20.0,136.5,116.21,90.55
2016,12,16,15,0,0.0,130.0,5.0,20.0,130.0,109.87,85.56
2016,12,16,15,15,0.0,117.5,4.8,19.5,117.5,99.36,80.9
2016,12,16,15,30,0.0,105.0,4.6,19.0,105.0,89.18,72.42
2016,12,16,15,45,324.0,85.5,4.4,18.5,176.5,60.89,47.98
2016,12,16,16,0,648.0,66.0,4.2,18.0,248.0,49.19,37.82
2016,12,16,16,15,590.0,59.5,3.8,17.5,202.0,45.34,34.43
2016,12,16,16,30,532.0,53.0,3.4,17.0,156.0,41.46,30.85
2016,12,16,16,45,434.5,43.5,3.0,16.5,112.0,34.76,24.59
2016,12,16,17,0,337.0,34.0,2.6,16.0,68.0,27.93,17.69
2016,12,16,17,15,168.5,17.0,2.65,15.5,34.0,13.68,0.0
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.2,15.5,36.5,145.58,53.99
2016,12,17,8,0,368.0,33.0,3.5,16.0,73.0,286.11,224.69
2016,12,17,8,15,458.0,42.0,3.6,16.5,117.0,358.07,291.59
2016,12,17,8,30,548.0,51.0,3.7,17.0,161.0,432.93,355.88
2016,12,17,8,45,597.5,58.0,3.8,17.5,206.0,481.09,396.29
2016,12,17,9,0,647.0,65.0,3.9,18.0,251.0,528.71,434.45
2016,12,17,9,15,685.0,70.0,4.15,18.5,294.5,565.03,462.63
2016,12,17,9,30,723.0,75.0,4.4,19.0,338.0,599.52,488.66
2016,12,17,9,45,747.5,78.5,4.65,19.5,377.0,617.76,501.73
2016,12,17,10,0,772.0,82.0,4.9,20.0,416.0,636.72,514.96
2016,12,17,10,15,791.0,85.0,4.95,20.0,450.0,648.35,522.63
2016,12,17,10,30,810.0,88.0,5.0,20.0,484.0,656.77,527.74
2016,12,17,10,45,828.0,88.0,5.05,20.5,512.5,657.88,526.27
2016,12,17,11,0,846.0,88.0,5.1,21.0,541.0,655.57,522.13
2016,12,17,11,15,855.5,89.0,5.0,21.5,561.5,645.43,511.44
2016,12,17,11,30,865.0,90.0,4.9,22.0,582.0,631.96,498.18
2016,12,17,11,45,868.0,92.0,4.85,22.5,594.0,612.37,480.32
2016,12,17,12,0,871.0,94.0,4.8,23.0,606.0,589.74,460.01
2016,12,17,12,15,873.5,94.0,4.65,23.0,610.5,561.92,436.16
2016,12,17,12,30,876.0,94.0,4.5,23.0,615.0,531.34,409.82
2016,12,17,12,45,882.5,91.5,4.4,23.0,613.0,497.59,380.68
2016,12,17,13,0,889.0,89.0,4.3,23.0,611.0,462.52,349.82
2016,12,17,13,15,885.5,88.0,4.15,23.0,599.0,421.69,313.96
2016,12,17,13,30,882.0,87.0,4.0,23.0,587.0,379.12,276.04
2016,12,17,13,45,880.0,84.5,3.9,23.5,568.0,334.14,235.25
2016,12,17,14,0,878.0,82.0,3.8,24.0,549.0,283.4,189.93
2016,12,17,14,15,866.5,80.0,3.6,23.5,522.0,233.57,147.0
2016,12,17,14,30,855.0,78.0,3.4,23.0,495.0,183.61,106.2
2016,12,17,14,45,841.5,75.0,3.25,23.0,461.0,132.78,69.83
2016,12,17,15,0,828.0,72.0,3.1,23.0,427.0,82.51,44.34
2016,12,17,15,15,803.0,69.0,2.65,22.5,387.0,52.97,40.19
2016,12,17,15,30,778.0,66.0,2.2,22.0,347.0,51.59,39.2
2016,12,17,15,45,743.5,62.0,1.8,21.5,302.5,49.35,37.41
2016,12,17,16,0,709.0,58.0,1.4,21.0,258.0,47.13,35.58
2016,12,17,16,15,652.5,52.5,1.3,20.0,210.5,43.51,32.49
2016,12,17,16,30,596.0,47.0,1.2,19.0,163.0,36.5,26.3
2016,12,17,16,45,503.5,39.0,1.15,18.5,118.0,30.9,21.09
2016,12,17,17,0,411.0,31.0,1.1,18.0,73.0,25.22,15.35
2016,12,17,17,15,205.5,15.5,1.1,18.0,36.5,12.34,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,7.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,42.0,19.0,7.4,-5.0,23.5,49.85,13.77
2016,12,18,8,0,84.0,38.0,7.4,-5.0,47.0,115.65,95.19
2016,12,18,8,15,108.0,58.0,7.4,-4.5,75.5,144.09,124.95
2016,12,18,8,30,132.0,78.0,7.4,-4.0,104.0,182.65,161.63
2016,12,18,8,45,148.5,97.5,7.4,-4.0,134.0,215.4,192.44
2016,12,18,9,0,165.0,117.0,7.4,-4.0,164.0,247.71,222.13
2016,12,18,9,15,172.5,136.0,7.4,-3.5,192.0,272.8,244.12
2016,12,18,9,30,180.0,155.0,7.4,-3.0,220.0,297.05,264.84
2016,12,18,9,45,188.0,171.0,7.4,-2.5,246.0,317.05,281.44
2016,12,18,10,0,196.0,187.0,7.4,-2.0,272.0,336.22,297.02
2016,12,18,10,15,157.0,203.5,7.35,-1.5,274.5,323.11,283.32
2016,12,18,10,30,118.0,220.0,7.3,-1.0,277.0,309.4,269.25
2016,12,18,10,45,307.0,204.5,7.25,-1.0,365.5,422.39,369.49
2016,12,18,11,0,496.0,189.0,7.2,-1.0,454.0,530.57,462.74
2016,12,18,11,15,463.5,205.5,7.2,-0.5,460.5,513.39,445.18
2016,12,18,11,30,431.0,222.0,7.2,0.0,467.0,495.02,427.05
2016,12,18,11,45,457.0,220.5,7.2,0.0,484.5,493.45,424.62
2016,12,18,12,0,483.0,219.0,7.2,0.0,502.0,489.04,419.53
2016,12,18,12,15,429.0,235.0,7.15,0.0,488.0,454.95,388.69
2016,12,18,12,30,375.0,251.0,7.1,0.0,474.0,418.55,356.14
2016,12,18,12,45,351.0,254.0,7.1,0.0,462.0,391.54,331.69
2016,12,18,13,0,327.0,257.0,7.1,0.0,450.0,365.17,307.72
2016,12,18,13,15,344.0,248.0,7.0,0.0,446.5,345.49,288.83
2016,12,18,13,30,361.0,239.0,6.9,0.0,443.0,323.88,267.82
2016,12,18,13,45,432.5,212.5,6.85,0.0,449.0,301.63,244.29
2016,12,18,14,0,504.0,186.0,6.8,0.0,455.0,272.62,213.85
2016,12,18,14,15,406.0,195.0,6.7,0.0,405.0,230.32,178.75
2016,12,18,14,30,308.0,204.0,6.6,0.0,355.0,199.71,155.91
2016,12,18,14,45,571.5,140.5,6.55,0.0,395.0,154.14,106.56
2016,12,18,15,0,835.0,77.0,6.5,0.0,435.0,88.22,52.82
2016,12,18,15,15,810.0,73.5,6.35,0.0,394.0,56.56,47.36
2016,12,18,15,30,785.0,70.0,6.2,0.0,353.0,54.87,45.9
2016,12,18,15,45,752.0,65.0,6.1,0.0,308.5,51.89,43.18
2016,12,18,16,0,719.0,60.0,6.0,0.0,264.0,48.89,40.38
2016,12,18,16,15,662.0,54.5,5.75,0.0,216.0,45.31,36.94
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,38.18,30.03
2016,12,18,16,45,517.5,40.0,5.25,-0.5,122.0,31.76,23.7
2016,12,18,17,0,430.0,31.0,5.0,-1.0,76.0,25.2,16.8
2016,12,18,17,15,215.0,15.5,4.85,-1.0,38.0,12.31,0.0
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.0,14.5,4.65,-5.0,38.5,165.7,48.07
2016,12,19,8,0,458.0,29.0,4.8,-5.0,77.0,324.81,274.68
2016,12,19,8,15,549.5,36.5,4.8,-4.5,123.5,399.34,351.64
2016,12,19,8,30,641.0,44.0,4.8,-4.0,170.0,476.0,423.4
2016,12,19,8,45,694.5,49.0,4.85,-3.5,218.0,526.8,469.91
2016,12,19,9,0,748.0,54.0,4.9,-3.0,266.0,576.71,513.44
2016,12,19,9,15,783.5,57.5,4.85,-2.5,311.5,611.42,542.01
2016,12,19,9,30,819.0,61.0,4.8,-2.0,357.0,643.9,567.54
2016,12,19,9,45,843.0,63.5,4.8,-1.5,397.5,664.74,582.57
2016,12,19,10,0,867.0,66.0,4.8,-1.0,438.0,677.43,590.61
2016,12,19,10,15,883.5,68.0,4.75,-0.5,473.5,686.6,595.51
2016,12,19,10,30,900.0,70.0,4.7,0.0,509.0,692.47,597.47
2016,12,19,10,45,913.0,71.0,4.7,0.0,537.5,691.38,594.84
2016,12,19,11,0,926.0,72.0,4.7,0.0,566.0,686.8,589.29
2016,12,19,11,15,933.5,73.0,4.6,0.5,586.5,675.13,576.41
2016,12,19,11,30,941.0,74.0,4.5,1.0,607.0,660.01,560.66
2016,12,19,11,45,942.5,76.0,4.45,1.5,619.5,638.93,540.15
2016,12,19,12,0,944.0,78.0,4.4,2.0,632.0,614.69,516.89
2016,12,19,12,15,744.0,138.5,4.3,2.5,577.0,537.47,449.52
2016,12,19,12,30,544.0,199.0,4.2,3.0,522.0,461.1,383.69
2016,12,19,12,45,382.0,236.5,4.15,3.5,463.0,391.21,324.14
2016,12,19,13,0,220.0,274.0,4.1,4.0,404.0,332.87,274.95
2016,12,19,13,15,577.5,175.0,4.0,4.0,505.5,375.85,304.34
2016,12,19,13,30,935.0,76.0,3.9,4.0,607.0,390.08,304.55
2016,12,19,13,45,778.5,112.0,3.85,4.5,543.5,323.61,247.01
2016,12,19,14,0,622.0,148.0,3.8,5.0,480.0,274.08,205.71
2016,12,19,14,15,759.5,109.5,3.75,5.0,494.5,235.24,163.87
2016,12,19,14,30,897.0,71.0,3.7,5.0,509.0,192.61,119.56
2016,12,19,14,45,879.0,69.5,3.65,5.0,473.5,140.96,79.91
2016,12,19,15,0,861.0,68.0,3.6,5.0,438.0,83.75,46.48
2016,12,19,15,15,836.5,65.5,3.45,4.5,397.0,50.42,40.92
2016,12,19,15,30,812.0,63.0,3.3,4.0,356.0,49.33,40.11
2016,12,19,15,45,773.5,59.5,3.2,4.0,310.5,47.37,38.37
2016,12,19,16,0,735.0,56.0,3.1,4.0,265.0,45.46,36.61
2016,12,19,16,15,680.0,51.0,2.75,3.0,217.0,42.19,33.66
2016,12,19,16,30,625.0,46.0,2.4,2.0,169.0,38.95,30.56
2016,12,19,16,45,529.5,38.5,2.05,1.5,122.5,30.44,22.36
2016,12,19,17,0,434.0,31.0,1.7,1.0,76.0,25.15,16.71
2016,12,19,17,15,217.0,15.5,1.7,0.5,38.0,12.28,0.18
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
