Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,16.0,1.1,0.5,35.0,143.63,29.29
2016,12,20,8,0,371.0,32.0,1.2,1.0,70.0,285.8,232.73
2016,12,20,8,15,463.5,40.5,1.0,1.5,114.0,358.54,303.09
2016,12,20,8,30,556.0,49.0,0.8,2.0,158.0,434.35,368.52
2016,12,20,8,45,613.5,55.0,0.65,3.0,204.0,486.55,410.56
2016,12,20,9,0,671.0,61.0,0.5,4.0,250.0,538.5,449.55
2016,12,20,9,15,708.0,65.0,0.45,4.5,293.5,569.84,472.28
2016,12,20,9,30,745.0,69.0,0.4,5.0,337.0,603.44,495.66
2016,12,20,9,45,770.5,72.5,0.4,6.0,377.0,626.23,509.7
2016,12,20,10,0,796.0,76.0,0.4,7.0,417.0,646.21,521.24
2016,12,20,10,15,441.0,145.5,0.55,7.5,337.0,474.97,387.15
2016,12,20,10,30,86.0,215.0,0.7,8.0,257.0,272.26,222.56
2016,12,20,10,45,58.0,214.0,0.9,8.5,243.0,247.82,203.14
2016,12,20,11,0,30.0,213.0,1.1,9.0,229.0,224.53,183.29
2016,12,20,11,15,43.5,230.0,1.25,9.5,254.5,246.85,201.25
2016,12,20,11,30,57.0,247.0,1.4,10.0,280.0,268.03,217.86
2016,12,20,11,45,55.5,251.5,1.6,10.5,284.0,266.96,216.38
2016,12,20,12,0,54.0,256.0,1.8,11.0,288.0,265.77,214.91
2016,12,20,12,15,73.5,265.5,1.9,11.0,309.0,280.14,226.38
2016,12,20,12,30,93.0,275.0,2.0,11.0,330.0,292.66,236.13
2016,12,20,12,45,91.0,273.0,2.1,11.5,326.5,283.19,227.76
2016,12,20,13,0,89.0,271.0,2.2,12.0,323.0,273.63,219.42
2016,12,20,13,15,104.0,268.0,2.25,12.0,327.5,269.68,215.71
2016,12,20,13,30,119.0,265.0,2.3,12.0,332.0,263.46,209.92
2016,12,20,13,45,491.0,173.0,2.35,12.5,437.0,289.06,219.46
2016,12,20,14,0,863.0,81.0,2.4,13.0,542.0,283.07,198.17
2016,12,20,14,15,441.5,133.5,2.35,13.0,369.0,192.12,136.55
2016,12,20,14,30,20.0,186.0,2.3,13.0,196.0,158.54,126.7
2016,12,20,14,45,40.0,183.5,2.3,13.0,201.5,149.45,118.75
2016,12,20,15,0,60.0,181.0,2.3,13.0,207.0,142.21,113.17
2016,12,20,15,15,390.5,128.0,2.15,12.5,272.0,88.13,73.05
2016,12,20,15,30,721.0,75.0,2.0,12.0,337.0,53.28,42.36
2016,12,20,15,45,688.0,69.5,1.95,12.0,294.0,50.38,39.86
2016,12,20,16,0,655.0,64.0,1.9,12.0,251.0,47.43,37.23
2016,12,20,16,15,599.0,58.0,1.7,11.0,205.5,43.93,34.16
2016,12,20,16,30,543.0,52.0,1.5,10.0,160.0,40.41,30.9
2016,12,20,16,45,456.5,42.5,1.35,9.0,116.0,33.69,24.57
2016,12,20,17,0,370.0,33.0,1.2,8.0,72.0,26.8,17.67
2016,12,20,17,15,185.0,16.5,1.2,7.5,36.0,13.1,0.98
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,144.15,17.63
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,288.51,232.71
2016,12,21,8,15,471.5,39.5,3.5,5.5,113.5,361.84,305.73
2016,12,21,8,30,565.0,48.0,3.6,6.0,158.0,438.41,374.45
2016,12,21,8,45,623.0,53.5,3.7,7.0,204.0,490.45,419.33
2016,12,21,9,0,681.0,59.0,3.8,8.0,250.0,538.22,458.64
2016,12,21,9,15,718.0,63.5,3.95,9.0,294.0,574.62,486.94
2016,12,21,9,30,755.0,68.0,4.1,10.0,338.0,608.97,512.53
2016,12,21,9,45,780.0,71.0,4.35,11.0,378.0,630.98,528.05
2016,12,21,10,0,805.0,74.0,4.6,12.0,418.0,650.16,540.91
2016,12,21,10,15,823.0,76.5,4.6,12.5,452.5,660.93,546.88
2016,12,21,10,30,841.0,79.0,4.6,13.0,487.0,668.45,550.17
2016,12,21,10,45,852.0,81.0,4.65,13.5,514.5,667.37,546.88
2016,12,21,11,0,863.0,83.0,4.7,14.0,542.0,662.93,540.94
2016,12,21,11,15,871.0,84.0,4.7,14.0,562.5,652.07,530.82
2016,12,21,11,30,879.0,85.0,4.7,14.0,583.0,635.1,515.94
2016,12,21,11,45,886.5,84.5,4.7,14.5,596.0,616.4,498.51
2016,12,21,12,0,894.0,84.0,4.7,15.0,609.0,594.51,478.38
2016,12,21,12,15,895.5,84.5,4.65,15.5,613.0,567.24,453.61
2016,12,21,12,30,897.0,85.0,4.6,16.0,617.0,537.2,426.33
2016,12,21,12,45,676.5,156.0,4.6,16.5,556.5,464.49,366.06
2016,12,21,13,0,456.0,227.0,4.6,17.0,496.0,398.67,312.46
2016,12,21,13,15,406.0,234.0,4.55,17.0,470.0,359.83,280.26
2016,12,21,13,30,356.0,241.0,4.5,17.0,444.0,325.85,251.99
2016,12,21,13,45,611.5,161.5,4.45,17.0,494.5,318.34,237.1
2016,12,21,14,0,867.0,82.0,4.4,17.0,545.0,286.45,199.04
2016,12,21,14,15,854.5,80.0,4.3,17.0,517.5,237.08,154.82
2016,12,21,14,30,842.0,78.0,4.2,17.0,490.0,187.68,112.78
2016,12,21,14,45,819.0,77.5,4.1,17.0,455.5,138.64,76.36
2016,12,21,15,0,796.0,77.0,4.0,17.0,421.0,91.1,50.59
2016,12,21,15,15,770.5,74.0,3.65,16.5,381.5,56.55,44.35
2016,12,21,15,30,745.0,71.0,3.3,16.0,342.0,55.29,43.46
2016,12,21,15,45,709.5,66.5,3.0,16.0,298.5,52.77,41.3
2016,12,21,16,0,674.0,62.0,2.7,16.0,255.0,45.9,35.25
2016,12,21,16,15,618.5,56.0,2.45,15.0,209.0,42.32,32.15
2016,12,21,16,30,563.0,50.0,2.2,14.0,163.0,38.71,28.87
2016,12,21,16,45,475.5,41.5,1.95,13.0,118.5,32.8,23.36
2016,12,21,17,0,388.0,33.0,1.7,12.0,74.0,26.77,17.35
2016,12,21,17,15,194.0,16.5,1.7,11.5,37.0,13.07,1.39
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.0,4.5,6.5,32.5,132.0,4.59
2016,12,22,8,0,333.0,32.0,4.7,7.0,65.0,263.5,210.74
2016,12,22,8,15,428.0,41.5,4.85,7.5,108.5,337.99,284.8
2016,12,22,8,30,523.0,51.0,5.0,8.0,152.0,415.85,354.99
2016,12,22,8,45,584.5,57.0,5.15,8.5,197.5,470.19,403.06
2016,12,22,9,0,646.0,63.0,5.3,9.0,243.0,524.44,449.11
2016,12,22,9,15,684.5,67.5,5.25,9.5,287.0,560.79,478.33
2016,12,22,9,30,723.0,72.0,5.2,10.0,331.0,592.03,502.41
2016,12,22,9,45,750.5,75.5,5.2,10.5,370.5,616.29,520.09
2016,12,22,10,0,778.0,79.0,5.2,11.0,410.0,637.79,535.08
2016,12,22,10,15,796.5,81.5,5.05,11.5,444.5,649.02,541.07
2016,12,22,10,30,815.0,84.0,4.9,12.0,479.0,657.08,544.36
2016,12,22,10,45,828.0,85.5,4.8,12.5,506.5,657.05,541.37
2016,12,22,11,0,841.0,87.0,4.7,13.0,534.0,653.69,535.74
2016,12,22,11,15,849.5,88.5,4.6,13.5,554.5,644.08,525.18
2016,12,22,11,30,858.0,90.0,4.5,14.0,575.0,631.18,512.02
2016,12,22,11,45,877.0,85.0,4.4,14.5,590.5,612.25,494.34
2016,12,22,12,0,896.0,80.0,4.3,15.0,606.0,592.67,475.86
2016,12,22,12,15,897.5,80.5,4.2,15.0,610.5,565.52,451.97
2016,12,22,12,30,899.0,81.0,4.1,15.0,615.0,535.6,425.58
2016,12,22,12,45,896.5,81.5,4.05,15.5,611.0,501.13,394.52
2016,12,22,13,0,894.0,82.0,4.0,16.0,607.0,464.41,361.14
2016,12,22,13,15,889.5,81.0,3.9,16.0,595.0,423.48,324.43
2016,12,22,13,30,885.0,80.0,3.8,16.0,583.0,380.85,285.63
2016,12,22,13,45,876.5,79.5,3.75,16.0,563.5,335.92,244.53
2016,12,22,14,0,868.0,79.0,3.7,16.0,544.0,290.01,202.4
2016,12,22,14,15,856.5,77.5,3.6,15.5,517.0,237.03,155.49
2016,12,22,14,30,845.0,76.0,3.5,15.0,490.0,188.14,113.79
2016,12,22,14,45,819.5,76.0,3.45,15.0,455.0,139.11,77.05
2016,12,22,15,0,794.0,76.0,3.4,15.0,420.0,91.82,50.93
2016,12,22,15,15,769.0,73.0,3.1,14.5,381.0,55.69,43.95
2016,12,22,15,30,744.0,70.0,2.8,14.0,342.0,54.41,43.03
2016,12,22,15,45,705.0,66.5,2.5,14.0,298.0,52.68,41.58
2016,12,22,16,0,666.0,63.0,2.2,14.0,254.0,46.59,36.17
2016,12,22,16,15,610.5,57.0,2.05,13.0,208.5,43.04,33.08
2016,12,22,16,30,555.0,51.0,1.9,12.0,163.0,39.47,29.82
2016,12,22,16,45,462.0,42.5,1.75,11.5,119.0,33.57,24.22
2016,12,22,17,0,369.0,34.0,1.6,11.0,75.0,27.58,18.19
2016,12,22,17,15,184.5,17.0,1.6,10.5,37.5,13.46,2.15
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,7.47,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,14.95,6.43
2016,12,23,8,15,0.0,28.5,2.75,10.5,28.5,25.11,15.71
2016,12,23,8,30,0.0,40.0,2.9,11.0,40.0,35.29,24.75
2016,12,23,8,45,0.0,52.5,3.1,11.5,52.5,46.68,34.73
2016,12,23,9,0,0.0,65.0,3.3,12.0,65.0,58.51,44.93
2016,12,23,9,15,0.0,77.0,3.35,12.5,77.0,69.72,54.44
2016,12,23,9,30,0.0,89.0,3.4,13.0,89.0,80.86,63.73
2016,12,23,9,45,0.0,100.5,3.45,13.5,100.5,91.42,72.41
2016,12,23,10,0,0.0,112.0,3.5,14.0,112.0,101.94,80.93
2016,12,23,10,15,0.0,121.0,3.5,14.5,121.0,109.93,87.25
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,117.91,93.51
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,124.89,98.91
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,131.85,104.25
2016,12,23,11,15,0.0,152.0,3.6,16.0,152.0,136.87,108.21
2016,12,23,11,30,0.0,158.0,3.7,16.0,158.0,141.87,112.17
2016,12,23,11,45,1.0,165.5,3.8,16.5,166.5,148.79,117.51
2016,12,23,12,0,2.0,173.0,3.9,17.0,175.0,155.56,122.71
2016,12,23,12,15,1.0,158.5,3.95,17.0,159.5,141.39,111.12
2016,12,23,12,30,0.0,144.0,4.0,17.0,144.0,127.58,99.86
2016,12,23,12,45,0.0,143.5,4.1,17.5,143.5,126.82,99.08
2016,12,23,13,0,0.0,143.0,4.2,18.0,143.0,126.06,98.31
2016,12,23,13,15,0.0,121.5,4.15,18.0,121.5,107.17,82.95
2016,12,23,13,30,0.0,100.0,4.1,18.0,100.0,88.43,67.68
2016,12,23,13,45,0.0,100.5,4.1,18.5,100.5,88.77,67.92
2016,12,23,14,0,0.0,101.0,4.1,19.0,101.0,89.08,68.13
2016,12,23,14,15,0.0,87.0,3.9,19.0,87.0,77.04,58.34
2016,12,23,14,30,0.0,73.0,3.7,19.0,73.0,64.58,48.16
2016,12,23,14,45,0.0,57.5,3.55,19.0,57.5,50.8,36.83
2016,12,23,15,0,0.0,42.0,3.4,19.0,42.0,37.05,25.45
2016,12,23,15,15,0.0,38.0,3.0,19.0,38.0,33.51,23.79
2016,12,23,15,30,0.0,34.0,2.6,19.0,34.0,29.96,20.75
2016,12,23,15,45,262.0,59.5,2.2,19.0,135.5,42.11,31.47
2016,12,23,16,0,524.0,85.0,1.8,19.0,237.0,63.83,50.49
2016,12,23,16,15,465.5,76.0,1.55,18.0,193.5,58.45,45.88
2016,12,23,16,30,407.0,67.0,1.3,17.0,150.0,50.66,39.0
2016,12,23,16,45,315.5,54.5,1.1,16.5,108.5,41.75,30.82
2016,12,23,17,0,224.0,42.0,0.9,16.0,67.0,32.62,22.1
2016,12,23,17,15,112.0,21.0,0.9,15.5,33.5,16.43,4.27
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.5,16.5,2.5,16.5,29.5,112.44,0.0
2016,12,24,8,0,273.0,33.0,2.8,17.0,59.0,229.62,174.55
2016,12,24,8,15,368.5,43.5,2.9,17.5,100.5,304.3,245.38
2016,12,24,8,30,464.0,54.0,3.0,18.0,142.0,382.48,312.38
2016,12,24,8,45,525.5,61.5,3.2,18.5,186.5,437.84,358.9
2016,12,24,9,0,587.0,69.0,3.4,19.0,231.0,493.22,403.61
2016,12,24,9,15,293.5,83.0,3.55,19.0,164.0,312.77,257.44
2016,12,24,9,30,0.0,97.0,3.7,19.0,97.0,89.13,68.9
2016,12,24,9,45,0.0,109.5,3.9,19.5,109.5,100.59,78.29
2016,12,24,10,0,0.0,122.0,4.1,20.0,122.0,111.99,87.31
2016,12,24,10,15,24.0,162.0,4.3,20.5,174.0,167.49,132.72
2016,12,24,10,30,48.0,202.0,4.5,21.0,226.0,232.95,185.12
2016,12,24,10,45,28.0,192.0,4.7,21.5,206.5,205.09,161.68
2016,12,24,11,0,8.0,182.0,4.9,22.0,187.0,171.56,133.94
2016,12,24,11,15,183.0,210.5,5.0,22.0,314.5,324.97,258.38
2016,12,24,11,30,358.0,239.0,5.1,22.0,442.0,462.09,365.4
2016,12,24,11,45,584.0,172.5,5.25,22.5,511.5,526.39,415.0
2016,12,24,12,0,810.0,106.0,5.4,23.0,581.0,574.04,450.41
2016,12,24,12,15,509.5,193.5,5.4,23.0,493.5,464.51,363.04
2016,12,24,12,30,209.0,281.0,5.4,23.0,406.0,361.26,281.17
2016,12,24,12,45,118.0,257.0,5.4,23.0,327.5,285.74,222.13
2016,12,24,13,0,27.0,233.0,5.4,23.0,249.0,215.18,166.91
2016,12,24,13,15,31.0,233.5,5.35,23.0,251.5,214.04,165.98
2016,12,24,13,30,35.0,234.0,5.3,23.0,254.0,211.67,163.94
2016,12,24,13,45,17.5,196.5,5.25,23.0,206.5,174.35,134.75
2016,12,24,14,0,0.0,159.0,5.2,23.0,159.0,137.44,105.93
2016,12,24,14,15,14.5,177.0,5.05,23.0,184.5,153.73,118.61
2016,12,24,14,30,29.0,195.0,4.9,23.0,210.0,162.18,124.87
2016,12,24,14,45,14.5,145.5,4.8,23.0,153.0,124.98,95.87
2016,12,24,15,0,0.0,96.0,4.7,23.0,96.0,83.79,63.26
2016,12,24,15,15,0.0,87.0,4.5,22.5,87.0,76.09,60.01
2016,12,24,15,30,0.0,78.0,4.3,22.0,78.0,68.47,53.72
2016,12,24,15,45,271.0,79.5,4.15,22.0,158.5,56.06,43.11
2016,12,24,16,0,542.0,81.0,4.0,22.0,239.0,60.43,46.91
2016,12,24,16,15,483.5,73.0,4.0,21.5,195.5,55.79,42.92
2016,12,24,16,30,425.0,65.0,4.0,21.0,152.0,51.1,38.72
2016,12,24,16,45,330.5,53.5,4.0,20.5,110.5,40.99,29.62
2016,12,24,17,0,236.0,42.0,4.0,20.0,69.0,32.62,21.7
2016,12,24,17,15,118.0,21.0,4.15,19.5,34.5,16.43,4.58
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,164.0,15.0,5.1,17.5,30.5,127.71,0.0
2016,12,25,8,0,328.0,30.0,5.2,18.0,61.0,258.25,196.08
2016,12,25,8,15,425.0,39.0,5.5,18.0,104.0,332.9,269.8
2016,12,25,8,30,522.0,48.0,5.8,18.0,147.0,411.29,339.05
2016,12,25,8,45,579.5,54.5,6.15,18.5,192.0,463.73,384.46
2016,12,25,9,0,637.0,61.0,6.5,19.0,237.0,516.1,428.01
2016,12,25,9,15,346.0,102.5,6.75,19.5,200.5,372.15,308.0
2016,12,25,9,30,55.0,144.0,7.0,20.0,164.0,188.74,152.29
2016,12,25,9,45,63.0,162.5,7.3,20.5,187.5,211.66,170.77
2016,12,25,10,0,71.0,181.0,7.6,21.0,211.0,234.12,188.42
2016,12,25,10,15,64.5,193.5,7.7,21.0,223.0,239.27,191.91
2016,12,25,10,30,58.0,206.0,7.8,21.0,235.0,244.25,195.29
2016,12,25,10,45,73.0,223.0,7.9,21.5,261.0,268.22,213.95
2016,12,25,11,0,88.0,240.0,8.0,22.0,287.0,291.21,231.61
2016,12,25,11,15,57.5,231.5,7.95,22.0,263.0,257.97,204.11
2016,12,25,11,30,27.0,223.0,7.9,22.0,239.0,219.54,172.62
2016,12,25,11,45,26.0,226.0,7.85,22.5,241.5,219.62,172.12
2016,12,25,12,0,25.0,229.0,7.8,23.0,244.0,219.72,171.63
2016,12,25,12,15,13.5,200.5,7.65,23.0,209.0,185.8,144.41
2016,12,25,12,30,2.0,172.0,7.5,23.0,174.0,153.41,118.43
2016,12,25,12,45,4.0,180.5,7.35,23.5,183.5,161.13,124.37
2016,12,25,13,0,6.0,189.0,7.2,24.0,193.0,168.47,129.94
2016,12,25,13,15,174.0,217.5,7.0,24.0,317.5,257.93,198.78
2016,12,25,13,30,342.0,246.0,6.8,24.0,442.0,328.14,249.31
2016,12,25,13,45,171.0,173.5,6.6,24.0,271.5,199.91,150.79
2016,12,25,14,0,0.0,101.0,6.4,24.0,101.0,89.09,66.76
2016,12,25,14,15,371.5,104.5,6.15,23.5,287.5,159.8,109.51
2016,12,25,14,30,743.0,108.0,5.9,23.0,474.0,198.5,123.51
2016,12,25,14,45,412.5,148.5,5.65,23.0,349.5,151.45,100.81
2016,12,25,15,0,82.0,189.0,5.4,23.0,225.0,149.82,114.44
2016,12,25,15,15,333.0,149.0,5.1,22.5,275.0,107.44,86.74
2016,12,25,15,30,584.0,109.0,4.8,22.0,325.0,78.62,62.44
2016,12,25,15,45,528.0,104.5,4.5,22.0,281.5,75.19,59.61
2016,12,25,16,0,472.0,100.0,4.2,22.0,238.0,72.96,57.72
2016,12,25,16,15,411.0,89.5,3.95,21.5,194.5,66.28,51.99
2016,12,25,16,30,350.0,79.0,3.7,21.0,151.0,59.44,45.92
2016,12,25,16,45,260.5,64.0,3.5,21.0,109.5,48.85,36.31
2016,12,25,17,0,171.0,49.0,3.3,21.0,68.0,38.51,26.57
2016,12,25,17,15,85.5,24.5,3.35,20.5,34.0,19.9,7.26
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,155.5,15.5,2.35,18.5,30.0,123.32,0.0
2016,12,26,8,0,311.0,31.0,2.6,19.0,60.0,249.39,186.78
2016,12,26,8,15,410.0,40.5,2.65,19.5,102.5,325.66,260.0
2016,12,26,8,30,509.0,50.0,2.7,20.0,145.0,405.67,327.9
2016,12,26,8,45,573.5,55.5,2.75,20.5,190.5,461.25,373.91
2016,12,26,9,0,638.0,61.0,2.8,21.0,236.0,516.91,417.97
2016,12,26,9,15,356.5,104.0,2.9,21.0,205.0,381.15,309.22
2016,12,26,9,30,75.0,147.0,3.0,21.0,174.0,206.2,165.17
2016,12,26,9,45,426.5,110.5,3.15,21.5,289.0,434.44,352.06
2016,12,26,10,0,778.0,74.0,3.3,22.0,404.0,633.7,505.51
2016,12,26,10,15,797.0,76.5,3.45,22.0,438.5,645.75,512.53
2016,12,26,10,30,816.0,79.0,3.6,22.0,473.0,654.65,518.2
2016,12,26,10,45,836.5,78.0,3.8,22.5,502.0,657.26,518.38
2016,12,26,11,0,857.0,77.0,4.0,23.0,531.0,652.61,513.18
2016,12,26,11,15,511.0,171.5,4.05,23.5,445.0,514.08,403.17
2016,12,26,11,30,165.0,266.0,4.1,24.0,359.0,362.58,282.22
2016,12,26,11,45,503.5,181.5,4.15,24.5,475.0,489.07,381.4
2016,12,26,12,0,842.0,97.0,4.2,25.0,591.0,585.78,453.11
2016,12,26,12,15,844.0,97.5,4.15,25.0,596.5,559.77,430.84
2016,12,26,12,30,846.0,98.0,4.1,25.0,602.0,531.06,406.72
2016,12,26,12,45,549.5,185.5,4.05,25.0,512.5,434.03,331.33
2016,12,26,13,0,253.0,273.0,4.0,25.0,423.0,349.93,266.98
2016,12,26,13,15,252.5,267.5,3.85,25.0,415.0,331.19,251.56
2016,12,26,13,30,252.0,262.0,3.7,25.0,407.0,310.23,234.09
2016,12,26,13,45,168.0,253.0,3.6,25.0,348.0,261.37,197.11
2016,12,26,14,0,84.0,244.0,3.5,25.0,289.0,222.39,168.69
2016,12,26,14,15,443.5,165.5,3.35,25.0,386.5,223.01,155.29
2016,12,26,14,30,803.0,87.0,3.2,25.0,484.0,197.55,118.7
2016,12,26,14,45,445.5,139.0,3.05,25.0,357.0,149.18,96.43
2016,12,26,15,0,88.0,191.0,2.9,25.0,230.0,151.77,114.51
2016,12,26,15,15,400.0,133.5,2.55,24.5,285.5,91.57,72.5
2016,12,26,15,30,712.0,76.0,2.2,24.0,341.0,53.6,40.52
2016,12,26,15,45,669.5,73.0,1.9,23.5,297.5,52.58,39.84
2016,12,26,16,0,627.0,70.0,1.6,23.0,254.0,51.66,39.17
2016,12,26,16,15,571.0,63.5,1.45,22.5,209.5,47.92,35.98
2016,12,26,16,30,515.0,57.0,1.3,22.0,165.0,44.15,32.62
2016,12,26,16,45,422.5,48.0,1.2,21.5,121.0,38.02,27.04
2016,12,26,17,0,330.0,39.0,1.1,21.0,77.0,31.8,21.07
2016,12,26,17,15,165.0,25.5,1.1,20.5,44.5,20.02,7.86
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,10.91,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,87.5,18.5,1.4,15.5,26.5,88.79,0.0
2016,12,27,8,0,175.0,37.0,1.6,16.0,53.0,181.07,135.25
2016,12,27,8,15,272.5,51.5,1.65,16.0,93.5,256.6,206.51
2016,12,27,8,30,370.0,66.0,1.7,16.0,134.0,337.09,275.62
2016,12,27,8,45,435.0,75.5,1.75,16.5,178.0,393.47,322.7
2016,12,27,9,0,500.0,85.0,1.8,17.0,222.0,454.14,371.22
2016,12,27,9,15,545.0,92.0,1.65,17.5,265.0,497.01,403.34
2016,12,27,9,30,590.0,99.0,1.5,18.0,308.0,538.3,432.89
2016,12,27,9,45,624.0,103.5,1.4,18.5,347.5,567.47,452.46
2016,12,27,10,0,658.0,108.0,1.3,19.0,387.0,594.23,469.62
2016,12,27,10,15,329.0,106.5,1.25,19.5,246.0,356.97,285.84
2016,12,27,10,30,0.0,105.0,1.2,20.0,105.0,94.02,71.59
2016,12,27,10,45,18.5,161.5,1.2,20.5,171.0,160.05,125.42
2016,12,27,11,0,37.0,218.0,1.2,21.0,237.0,235.12,184.11
2016,12,27,11,15,37.5,226.5,1.2,21.0,246.5,240.41,187.54
2016,12,27,11,30,38.0,235.0,1.2,21.0,256.0,245.47,191.11
2016,12,27,11,45,138.0,254.0,1.25,21.0,334.5,326.84,254.62
2016,12,27,12,0,238.0,273.0,1.3,21.0,413.0,394.1,305.18
2016,12,27,12,15,248.0,274.5,1.3,21.0,421.5,389.41,300.42
2016,12,27,12,30,258.0,276.0,1.3,21.0,430.0,387.5,298.03
2016,12,27,12,45,257.0,275.0,1.3,21.5,427.5,371.43,284.39
2016,12,27,13,0,256.0,274.0,1.3,22.0,425.0,354.72,270.25
2016,12,27,13,15,139.0,247.0,1.3,21.5,328.5,269.25,206.15
2016,12,27,13,30,22.0,220.0,1.3,21.0,232.0,197.64,152.69
2016,12,27,13,45,106.5,235.5,1.35,21.0,293.0,230.83,176.83
2016,12,27,14,0,191.0,251.0,1.4,21.0,354.0,253.56,191.15
2016,12,27,14,15,210.5,236.0,1.45,21.0,345.0,232.53,173.07
2016,12,27,14,30,230.0,221.0,1.5,21.0,336.0,209.57,153.81
2016,12,27,14,45,227.5,206.0,1.55,21.0,313.0,182.14,132.91
2016,12,27,15,0,225.0,191.0,1.6,21.0,290.0,154.95,114.34
2016,12,27,15,15,212.5,176.0,1.55,20.5,262.5,128.94,105.36
2016,12,27,15,30,200.0,161.0,1.5,20.0,235.0,119.04,97.44
2016,12,27,15,45,355.0,126.0,1.5,20.0,238.5,89.32,72.16
2016,12,27,16,0,510.0,91.0,1.5,20.0,242.0,66.53,52.57
2016,12,27,16,15,452.5,81.5,1.35,19.5,199.0,60.44,47.35
2016,12,27,16,30,395.0,72.0,1.2,19.0,156.0,54.2,41.81
2016,12,27,16,45,314.0,58.5,1.1,18.5,114.5,44.66,33.17
2016,12,27,17,0,233.0,45.0,1.0,18.0,73.0,34.86,24.02
2016,12,27,17,15,131.0,27.5,1.0,17.5,41.5,21.55,9.54
2016,12,27,17,30,29.0,10.0,1.0,17.0,10.0,9.1,0.0
2016,12,27,17,45,14.5,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.95,17.5,10.5,9.23,0.0
2016,12,28,8,0,0.0,21.0,3.3,18.0,21.0,18.5,8.58
2016,12,28,8,15,0.0,38.5,3.45,18.5,38.5,36.04,24.0
2016,12,28,8,30,0.0,56.0,3.6,19.0,56.0,53.83,39.25
2016,12,28,8,45,0.0,75.0,3.8,19.5,75.0,72.84,55.34
2016,12,28,9,0,0.0,94.0,4.0,20.0,94.0,91.34,70.77
2016,12,28,9,15,4.0,111.0,4.1,20.5,112.5,109.85,86.02
2016,12,28,9,30,8.0,128.0,4.2,21.0,131.0,128.28,100.95
2016,12,28,9,45,12.0,143.5,4.35,21.5,148.5,144.96,114.23
2016,12,28,10,0,16.0,159.0,4.5,22.0,166.0,161.56,127.26
2016,12,28,10,15,19.0,172.0,4.5,22.0,180.5,174.71,137.59
2016,12,28,10,30,22.0,185.0,4.5,22.0,195.0,187.76,147.77
2016,12,28,10,45,220.0,196.0,4.55,22.5,311.5,358.69,285.92
2016,12,28,11,0,418.0,207.0,4.6,23.0,428.0,503.04,397.46
2016,12,28,11,15,425.5,214.5,4.55,23.0,447.5,503.82,396.24
2016,12,28,11,30,433.0,222.0,4.5,23.0,467.0,502.5,393.94
2016,12,28,11,45,586.0,178.5,4.5,23.5,518.0,537.36,419.92
2016,12,28,12,0,739.0,135.0,4.5,24.0,569.0,567.56,441.03
2016,12,28,12,15,741.5,135.5,4.45,24.0,574.5,543.75,420.82
2016,12,28,12,30,744.0,136.0,4.4,24.0,580.0,517.49,398.64
2016,12,28,12,45,498.5,205.5,4.4,24.0,502.5,429.79,330.07
2016,12,28,13,0,253.0,275.0,4.4,24.0,425.0,352.91,270.74
2016,12,28,13,15,240.0,271.0,4.3,24.0,411.0,329.51,251.78
2016,12,28,13,30,227.0,267.0,4.2,24.0,397.0,306.63,233.07
2016,12,28,13,45,149.0,254.0,4.15,24.0,338.5,257.28,195.48
2016,12,28,14,0,71.0,241.0,4.1,24.0,280.0,217.43,166.09
2016,12,28,14,15,144.0,232.5,4.0,24.0,306.0,216.41,162.37
2016,12,28,14,30,217.0,224.0,3.9,24.0,332.0,210.17,154.04
2016,12,28,14,45,238.0,206.0,3.8,24.0,317.5,179.58,129.47
2016,12,28,15,0,259.0,188.0,3.7,24.0,303.0,150.67,108.76
2016,12,28,15,15,248.0,173.0,3.35,23.5,275.0,121.75,98.33
2016,12,28,15,30,237.0,158.0,3.0,23.0,247.0,112.72,91.12
2016,12,28,15,45,405.0,119.0,2.7,23.0,249.0,84.54,67.28
2016,12,28,16,0,573.0,80.0,2.4,23.0,251.0,59.31,45.73
2016,12,28,16,15,518.0,72.5,2.1,22.0,207.0,55.06,42.22
2016,12,28,16,30,463.0,65.0,1.8,21.0,163.0,50.76,38.49
2016,12,28,16,45,381.5,53.5,1.55,20.5,121.0,42.67,31.19
2016,12,28,17,0,300.0,42.0,1.3,20.0,79.0,32.62,21.96
2016,12,28,17,15,150.0,27.5,1.35,19.5,46.0,21.55,9.85
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,11.82,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,6.5,15.5,6.1,10.0,16.0,19.87,0.0
2016,12,29,8,0,13.0,31.0,6.1,10.0,32.0,44.9,29.92
2016,12,29,8,15,27.5,50.0,6.1,10.0,54.5,75.64,58.83
2016,12,29,8,30,42.0,69.0,6.1,10.0,77.0,105.18,85.56
2016,12,29,8,45,50.0,88.5,6.1,10.5,100.5,131.0,108.44
2016,12,29,9,0,58.0,108.0,6.1,11.0,124.0,156.38,130.44
2016,12,29,9,15,62.0,126.5,6.25,11.0,146.0,177.4,148.46
2016,12,29,9,30,66.0,145.0,6.4,11.0,168.0,198.05,165.85
2016,12,29,9,45,68.0,162.0,6.6,11.0,188.5,215.07,179.9
2016,12,29,10,0,70.0,179.0,6.8,11.0,209.0,231.7,193.47
2016,12,29,10,15,88.0,197.5,6.9,11.0,238.0,260.53,217.48
2016,12,29,10,30,106.0,216.0,7.0,11.0,267.0,288.57,240.58
2016,12,29,10,45,63.5,209.5,7.15,11.5,241.0,247.99,205.0
2016,12,29,11,0,21.0,203.0,7.3,12.0,215.0,200.83,164.15
2016,12,29,11,15,124.0,232.0,7.15,12.0,302.5,310.66,256.58
2016,12,29,11,30,227.0,261.0,7.0,12.0,390.0,397.35,327.84
2016,12,29,11,45,197.5,270.0,6.9,12.0,384.0,378.76,311.24
2016,12,29,12,0,168.0,279.0,6.8,12.0,378.0,360.63,295.35
2016,12,29,12,15,231.5,274.5,6.65,12.0,412.0,381.59,312.07
2016,12,29,12,30,295.0,270.0,6.5,12.0,446.0,402.47,327.99
2016,12,29,12,45,336.5,260.0,6.4,12.0,460.0,397.77,322.79
2016,12,29,13,0,378.0,250.0,6.3,12.0,474.0,389.55,314.23
2016,12,29,13,15,381.0,243.5,6.15,12.0,465.5,364.99,292.22
2016,12,29,13,30,384.0,237.0,6.0,12.0,457.0,339.46,269.14
2016,12,29,13,45,417.5,220.5,5.85,12.5,453.0,314.03,244.66
2016,12,29,14,0,451.0,204.0,5.7,13.0,449.0,284.88,216.62
2016,12,29,14,15,450.0,193.5,5.6,13.0,428.5,249.3,184.84
2016,12,29,14,30,449.0,183.0,5.5,13.0,408.0,213.42,153.63
2016,12,29,14,45,404.0,178.0,5.4,13.0,370.5,176.23,125.35
2016,12,29,15,0,359.0,173.0,5.3,13.0,333.0,147.97,107.99
2016,12,29,15,15,591.0,118.5,5.1,12.5,353.5,83.96,69.39
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,49.72,39.12
2016,12,29,15,45,789.5,60.5,4.75,12.0,329.5,47.79,37.48
2016,12,29,16,0,756.0,57.0,4.6,12.0,285.0,45.87,35.8
2016,12,29,16,15,706.5,52.5,4.3,11.5,237.5,43.05,33.3
2016,12,29,16,30,657.0,48.0,4.0,11.0,190.0,40.25,30.7
2016,12,29,16,45,573.5,41.0,3.7,10.5,142.5,35.05,25.77
2016,12,29,17,0,490.0,34.0,3.4,10.0,95.0,27.3,18.35
2016,12,29,17,15,245.0,25.5,3.4,9.5,56.0,20.84,10.26
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,15.46,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,11.01,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,22.93,12.61
2016,12,30,8,15,0.0,44.0,1.75,7.5,44.0,43.83,31.85
2016,12,30,8,30,0.0,63.0,1.8,8.0,63.0,63.22,49.16
2016,12,30,8,45,6.5,82.0,1.85,8.5,84.0,85.98,69.29
2016,12,30,9,0,13.0,101.0,1.9,9.0,105.0,108.51,88.9
2016,12,30,9,15,20.0,118.5,1.95,9.0,125.0,129.44,106.97
2016,12,30,9,30,27.0,136.0,2.0,9.0,145.0,160.44,133.29
2016,12,30,9,45,13.5,129.0,2.1,9.5,133.5,130.4,106.97
2016,12,30,10,0,0.0,122.0,2.2,10.0,122.0,112.12,90.73
2016,12,30,10,15,0.0,130.0,2.15,10.0,130.0,118.95,96.31
2016,12,30,10,30,0.0,138.0,2.1,10.0,138.0,125.82,101.86
2016,12,30,10,45,63.0,191.0,2.1,10.0,224.5,228.1,188.16
2016,12,30,11,0,126.0,244.0,2.1,10.0,311.0,331.1,271.91
2016,12,30,11,15,159.5,254.5,2.05,10.0,342.5,356.84,291.81
2016,12,30,11,30,193.0,265.0,2.0,10.0,374.0,380.62,310.19
2016,12,30,11,45,114.0,253.5,2.0,10.0,318.5,312.97,254.62
2016,12,30,12,0,35.0,242.0,2.0,10.0,263.0,243.33,197.4
2016,12,30,12,15,54.0,257.0,2.0,10.0,289.5,263.79,214.14
2016,12,30,12,30,73.0,272.0,2.0,10.0,316.0,282.3,228.74
2016,12,30,12,45,41.5,237.5,2.0,10.0,262.5,231.1,187.05
2016,12,30,13,0,10.0,203.0,2.0,10.0,209.0,182.53,147.52
2016,12,30,13,15,5.0,158.5,2.05,10.0,161.5,141.16,113.58
2016,12,30,13,30,0.0,114.0,2.1,10.0,114.0,100.57,79.89
2016,12,30,13,45,0.0,138.5,2.2,10.0,138.5,121.2,97.37
2016,12,30,14,0,0.0,163.0,2.3,10.0,163.0,140.95,113.98
2016,12,30,14,15,0.0,113.5,2.35,10.0,113.5,99.48,79.32
2016,12,30,14,30,0.0,64.0,2.4,10.0,64.0,56.58,43.05
2016,12,30,14,45,0.0,52.0,2.5,10.0,52.0,45.93,34.03
2016,12,30,15,0,0.0,40.0,2.6,10.0,40.0,35.29,24.94
2016,12,30,15,15,0.0,36.5,2.55,10.0,36.5,32.18,23.56
2016,12,30,15,30,0.0,33.0,2.5,10.0,33.0,29.08,20.81
2016,12,30,15,45,0.0,28.5,2.45,10.0,28.5,25.1,17.24
2016,12,30,16,0,0.0,24.0,2.4,10.0,24.0,21.12,13.64
2016,12,30,16,15,0.0,20.0,2.15,9.5,20.0,17.59,10.44
2016,12,30,16,30,0.0,16.0,1.9,9.0,16.0,14.06,7.19
2016,12,30,16,45,0.0,12.0,1.7,9.0,12.0,10.53,3.88
2016,12,30,17,0,0.0,8.0,1.5,9.0,8.0,7.02,0.56
2016,12,30,17,15,0.0,4.5,1.55,8.5,4.5,3.94,0.0
2016,12,30,17,30,0.0,1.0,1.6,8.0,1.0,0.91,0.0
2016,12,30,17,45,0.0,0.5,1.7,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
